ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 00:00,2,0.000,ALERT,211.48,296.66,60.007,1435032003,"201051344000955","174011321042388",0.00,14.30,0,292.76,299.97,0.0,0.0,0.000,151837.8,151837.8,3535,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435032079,131406.00
06/23/2015 00:00,2,0.000,ALERT,213.29,297.87,60.028,1435032003,"274151322000095","174011321042388",0.00,14.00,0,293.96,301.17,0.0,0.0,0.000,449995.2,449995.2,4453,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032080,131407.00
06/23/2015 00:00,2,0.000,ALERT,211.48,297.26,60.028,1435032003,"201051344000868","174011321042388",0.00,14.00,0,293.36,300.87,0.0,0.0,0.000,138068.7,138068.7,3538,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032082,131408.00
06/23/2015 00:00,2,0.000,ALERT,212.38,296.66,60.023,1435032003,"201051344000853","174011321042388",0.00,14.00,0,292.76,300.57,0.0,0.0,0.000,144341.4,144341.4,3533,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435032084,131409.00
06/23/2015 00:00,2,0.000,ALERT,212.16,297.57,60.018,1435032003,"201051344000582","174011321042388",0.00,13.70,0,293.66,300.87,0.0,0.0,0.000,144856.7,144856.7,3531,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032086,131410.00
06/23/2015 00:00,2,0.000,ALERT,211.48,296.36,60.012,1435032003,"201051344000469","174011321042388",0.00,13.30,0,291.55,299.67,0.0,0.0,0.000,139556.9,139556.9,3531,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435032088,131411.00
06/23/2015 00:00,2,0.000,ALERT,211.48,296.36,60.018,1435032003,"201051344000988","174011321042388",0.00,14.30,0,290.35,299.67,0.0,0.0,0.000,139286.0,139286.0,3528,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032090,131412.00
06/23/2015 00:00,2,0.000,ALERT,211.25,296.36,60.023,1435032003,"201051344001158","174011321042388",0.00,13.70,0,292.16,299.37,0.0,0.0,0.000,145482.8,145482.8,3529,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032092,131413.00
06/23/2015 00:00,2,0.000,ALERT,211.25,296.36,59.991,1435032003,"201051344001025","174011321042388",0.00,13.70,0,292.46,300.57,0.0,0.0,0.000,148663.9,148663.9,3531,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032094,131414.00
06/23/2015 00:00,2,0.000,ALERT,211.25,296.66,59.986,1435032003,"201051344000569","174011321042388",0.00,14.00,0,293.36,300.87,0.0,0.0,0.000,152317.1,152317.1,3537,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032096,131415.00
06/23/2015 00:00,2,0.000,ALERT,212.61,296.36,60.007,1435032003,"274151322000094","174011321042388",0.00,14.30,0,292.76,299.37,0.0,0.0,0.000,337595.6,337595.6,4902,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435032098,131416.00
06/23/2015 00:00,2,0.000,ALERT,211.48,296.66,60.007,1435032003,"201051344000458","174011321042388",0.00,14.70,0,293.06,300.57,0.0,0.0,0.000,148075.2,148075.2,3534,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032100,131417.00
06/23/2015 00:00,2,0.000,ALERT,212.61,295.76,60.007,1435032003,"274151322000087","174011321042388",0.00,17.00,0,292.46,299.37,0.0,0.0,0.000,408011.4,408011.4,4425,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032101,131418.00
06/23/2015 00:00,2,0.000,ALERT,212.38,296.66,60.002,1435032003,"274151322000052","174011321042388",0.00,14.70,0,293.06,300.57,0.0,0.0,0.000,436119.7,436119.7,4833,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435032103,131419.00
06/23/2015 00:00,2,0.000,ALERT,211.70,296.96,60.002,1435032003,"201051344001145","174011321042388",0.00,14.00,0,293.36,300.87,0.0,0.0,0.000,153259.8,153259.8,3541,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435032105,131420.00
06/23/2015 00:00,2,0.000,ALERT,211.93,296.66,60.023,1435032003,"201051344000685","174011321042388",0.00,14.30,0,292.76,299.67,0.0,0.0,0.000,152428.6,152428.6,3542,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032107,131421.00
06/23/2015 00:00,2,0.000,ALERT,212.38,296.66,60.018,1435032003,"274151322000088","174011321042388",0.00,15.00,0,293.36,299.97,0.0,0.0,0.000,417627.4,417627.4,4438,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032109,131422.00
06/23/2015 00:00,2,0.000,ALERT,211.48,296.66,60.007,1435032003,"201051344000438","174011321042388",0.00,14.00,0,293.06,300.57,0.0,0.0,0.000,152531.9,152531.9,3533,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032110,131423.00
06/23/2015 00:00,2,0.000,ALERT,211.03,296.66,60.002,1435032003,"201051344001135","174011321042388",0.00,14.00,0,293.06,300.57,0.0,0.0,0.000,143847.9,143847.9,3525,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032112,131424.00
06/23/2015 00:00,2,0.000,ALERT,211.70,296.36,60.002,1435032003,"201051344000417","174011321042388",0.00,14.30,0,292.46,299.67,0.0,0.0,0.000,148375.9,148375.9,3526,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435032114,131425.00
06/23/2015 00:00,2,0.000,ALERT,211.03,296.96,59.965,1435032003,"201051344000594","174011321042388",0.00,14.00,0,292.46,299.97,0.0,0.0,0.000,148353.0,148353.0,3525,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032116,131426.00
06/23/2015 00:00,2,0.000,ALERT,213.06,297.26,59.991,1435032003,"274151322000083","174011321042388",0.00,14.70,0,293.66,300.57,0.0,0.0,0.000,432356.0,432356.0,4840,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032118,131427.00
06/23/2015 00:00,2,0.000,ALERT,211.70,297.26,59.991,1435032003,"201051344000585","174011321042388",0.00,14.30,0,292.46,299.97,0.0,0.0,0.000,147279.3,147279.3,3531,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032119,131428.00
06/23/2015 00:00,2,0.000,ALERT,212.16,297.26,59.981,1435032003,"274151322000054","174011321042388",0.00,15.30,0,293.36,300.27,0.0,0.0,0.000,427592.5,427592.5,4430,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032121,131429.00
06/23/2015 00:00,2,0.000,ALERT,211.25,296.66,59.986,1435032003,"201051344001203","174011321042388",0.00,14.00,0,293.06,301.77,0.0,0.0,0.000,148527.6,148527.6,3533,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032123,131430.00
06/23/2015 00:00,2,0.000,ALERT,211.25,297.57,59.944,1435032003,"201051344000646","174011321042388",0.00,14.00,0,292.46,299.67,0.0,0.0,0.000,146014.8,146014.8,3528,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032125,131431.00
06/23/2015 00:00,2,0.000,ALERT,213.29,295.76,59.975,1435032003,"274151322000068","174011321042388",0.00,15.30,0,292.46,299.37,0.0,0.0,0.000,336624.8,336624.8,4510,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032127,131432.00
06/23/2015 00:00,2,0.000,ALERT,213.51,296.96,59.986,1435032003,"274151322000076","174011321042388",0.00,14.70,0,292.76,299.97,0.0,0.0,0.000,455702.6,455702.6,4836,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032128,131433.00
06/23/2015 00:00,2,0.000,ALERT,211.48,297.87,59.986,1435032003,"201051344000890","174011321042388",0.00,14.30,0,293.66,301.17,0.0,0.0,0.000,150145.0,150145.0,3530,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032130,131434.00
06/23/2015 00:00,2,0.000,ALERT,211.25,296.96,59.981,1435032003,"201051344000900","174011321042388",0.00,14.00,0,292.16,299.67,0.0,0.0,0.000,150335.2,150335.2,3537,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032132,131435.00
06/23/2015 00:00,2,0.000,ALERT,211.93,296.66,59.981,1435032003,"201051344000633","174011321042388",0.00,14.00,0,290.65,299.07,0.0,0.0,0.000,140100.3,140100.3,3538,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032134,131436.00
06/23/2015 00:00,2,0.000,ALERT,211.48,297.57,59.986,1435032003,"201051344000983","174011321042388",0.00,14.30,0,293.06,300.27,0.0,0.0,0.000,147269.8,147269.8,3537,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032136,131437.00
06/23/2015 00:00,2,0.000,ALERT,211.70,296.66,59.986,1435032003,"201051344000917","174011321042388",0.00,15.00,0,291.85,299.67,0.0,0.0,0.000,150626.9,150626.9,3540,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032137,131438.00
06/23/2015 00:00,2,0.000,ALERT,211.70,296.66,59.965,1435032003,"201051344000648","174011321042388",0.00,13.30,0,292.46,299.97,0.0,0.0,0.000,146571.1,146571.1,3531,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032139,131439.00
06/23/2015 00:00,2,0.000,ALERT,211.48,297.26,59.981,1435032003,"201051344001093","174011321042388",0.00,15.00,0,292.76,299.97,0.0,0.0,0.000,148720.1,148720.1,3534,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032141,131440.00
06/23/2015 00:00,2,0.000,ALERT,211.93,296.96,59.986,1435032003,"201051344000645","174011321042388",0.00,14.30,0,292.76,299.67,0.0,0.0,0.000,147001.6,147001.6,3535,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032143,131441.00
06/23/2015 00:00,2,0.000,ALERT,213.06,297.87,59.991,1435032003,"274151322000085","174011321042388",0.00,14.70,0,293.06,299.97,0.0,0.0,0.000,429716.4,429716.4,4833,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435032145,131442.00
06/23/2015 00:00,2,0.000,ALERT,211.70,296.66,59.981,1435032003,"201051344000651","174011321042388",0.00,13.70,0,292.16,299.37,0.0,0.0,0.000,146416.8,146416.8,3531,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435032146,131443.00
06/23/2015 00:00,2,0.000,ALERT,211.70,296.66,59.981,1435032003,"201051344000867","174011321042388",0.00,14.30,0,292.46,300.27,0.0,0.0,0.000,138732.7,138732.7,3538,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435032148,131444.00
06/23/2015 00:00,2,0.000,ALERT,211.70,298.17,59.981,1435032003,"201051344001230","174011321042388",0.00,14.00,0,293.06,300.27,0.0,0.0,0.000,149891.9,149891.9,3540,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435032150,131445.00
06/23/2015 00:00,2,0.000,ALERT,211.70,297.57,59.965,1435032003,"201051344000576","174011321042388",0.00,14.00,0,292.76,299.67,0.0,0.0,0.000,146334.1,146334.1,3542,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032152,131446.00
06/23/2015 00:00,2,0.000,ALERT,211.25,297.57,59.981,1435032003,"201051344000579","174011321042388",0.00,14.30,0,293.36,300.57,0.0,0.0,0.000,152511.0,152511.0,3529,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032154,131447.00
06/23/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435032003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435032883,131448.00
06/23/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435032003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435032883,131449.00
06/23/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435032003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435032883,131450.00
06/23/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435032003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435032883,131451.00
06/23/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435032003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435032883,131452.00
06/23/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435032003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435032883,131453.00
06/23/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435032003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435032883,131454.00
06/23/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435032003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435032883,131455.00
06/23/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435032003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435032883,131456.00
06/23/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435032003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435032883,131457.00
06/23/2015 00:15,2,0.000,ALERT,211.48,296.06,59.981,1435032903,"201051344000955","174011321042388",0.00,14.30,0,290.95,298.47,0.0,0.0,0.000,151837.8,151837.8,3537,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032979,131458.00
06/23/2015 00:15,2,0.000,ALERT,212.83,296.66,59.959,1435032903,"274151322000095","174011321042388",0.00,14.00,0,292.16,299.67,0.0,0.0,0.000,449995.2,449995.2,4455,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435032981,131459.00
06/23/2015 00:15,2,0.000,ALERT,211.70,296.66,60.002,1435032903,"201051344000868","174011321042388",0.00,14.00,0,291.85,298.77,0.0,0.0,0.000,138068.7,138068.7,3540,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032982,131460.00
06/23/2015 00:15,2,0.000,ALERT,212.16,295.76,59.996,1435032903,"201051344000853","174011321042388",0.00,14.00,0,290.95,298.17,0.0,0.0,0.000,144341.4,144341.4,3535,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435032984,131461.00
06/23/2015 00:15,2,0.000,ALERT,212.38,296.96,59.996,1435032903,"201051344000582","174011321042388",0.00,14.00,0,291.85,299.37,0.0,0.0,0.000,144856.7,144856.7,3533,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032986,131462.00
06/23/2015 00:15,2,0.000,ALERT,211.70,295.46,60.034,1435032903,"201051344000469","174011321042388",0.00,13.30,0,290.05,298.17,0.0,0.0,0.000,139556.9,139556.9,3533,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032988,131463.00
06/23/2015 00:15,2,0.000,ALERT,211.48,295.46,59.996,1435032903,"201051344000988","174011321042388",0.00,14.30,0,288.85,298.17,0.0,0.0,0.000,139286.0,139286.0,3530,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032990,131464.00
06/23/2015 00:15,2,0.000,ALERT,211.70,295.46,60.002,1435032903,"201051344001158","174011321042388",0.00,13.70,0,290.35,298.17,0.0,0.0,0.000,145482.8,145482.8,3531,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032991,131465.00
06/23/2015 00:15,2,0.000,ALERT,211.48,295.16,59.996,1435032903,"201051344001025","174011321042388",0.00,13.70,0,290.65,298.77,0.0,0.0,0.000,148663.9,148663.9,3533,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032993,131466.00
06/23/2015 00:15,2,0.000,ALERT,211.70,295.76,59.970,1435032903,"201051344000569","174011321042388",0.00,14.00,0,291.55,299.07,0.0,0.0,0.000,152317.1,152317.1,3539,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032995,131467.00
06/23/2015 00:15,2,0.000,ALERT,213.29,295.76,60.002,1435032903,"274151322000094","174011321042388",0.00,14.30,0,290.95,298.47,0.0,0.0,0.000,337595.6,337595.6,4904,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435032997,131468.00
06/23/2015 00:15,2,0.000,ALERT,211.70,295.76,59.965,1435032903,"201051344000458","174011321042388",0.00,14.70,0,291.25,298.77,0.0,0.0,0.000,148075.2,148075.2,3536,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435032999,131469.00
06/23/2015 00:15,2,0.000,ALERT,212.83,296.06,59.991,1435032903,"274151322000087","174011321042388",0.00,16.70,0,290.65,297.87,0.0,0.0,0.000,408011.4,408011.4,4427,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033000,131470.00
06/23/2015 00:15,2,0.000,ALERT,212.83,295.46,60.002,1435032903,"274151322000052","174011321042388",0.00,15.00,0,290.95,298.77,0.0,0.0,0.000,436119.7,436119.7,4835,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033002,131471.00
06/23/2015 00:15,2,0.000,ALERT,212.16,296.36,59.996,1435032903,"201051344001145","174011321042388",0.00,14.00,0,291.55,299.07,0.0,0.0,0.000,153259.8,153259.8,3543,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033004,131472.00
06/23/2015 00:15,2,0.000,ALERT,212.16,296.06,59.991,1435032903,"201051344000685","174011321042388",0.00,14.30,0,290.95,298.47,0.0,0.0,0.000,152428.6,152428.6,3544,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435033006,131473.00
06/23/2015 00:15,2,0.000,ALERT,212.61,295.46,59.986,1435032903,"274151322000088","174011321042388",0.00,15.30,0,290.95,298.47,0.0,0.0,0.000,417627.4,417627.4,4440,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033008,131474.00
06/23/2015 00:15,2,0.000,ALERT,211.93,295.76,59.991,1435032903,"201051344000438","174011321042388",0.00,14.00,0,291.55,298.77,0.0,0.0,0.000,152531.9,152531.9,3535,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033009,131475.00
06/23/2015 00:15,2,0.000,ALERT,211.48,295.76,59.991,1435032903,"201051344001135","174011321042388",0.00,14.00,0,291.25,298.77,0.0,0.0,0.000,143847.9,143847.9,3527,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033011,131476.00
06/23/2015 00:15,2,0.000,ALERT,212.16,295.46,59.986,1435032903,"201051344000417","174011321042388",0.00,14.30,0,290.65,298.17,0.0,0.0,0.000,148375.9,148375.9,3528,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435033013,131477.00
06/23/2015 00:15,2,0.000,ALERT,211.25,296.06,59.991,1435032903,"201051344000594","174011321042388",0.00,14.00,0,290.65,298.77,0.0,0.0,0.000,148353.0,148353.0,3527,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033015,131478.00
06/23/2015 00:15,2,0.000,ALERT,213.29,296.66,59.986,1435032903,"274151322000083","174011321042388",0.00,14.70,0,291.55,299.07,0.0,0.0,0.000,432356.0,432356.0,4842,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033017,131479.00
06/23/2015 00:15,2,0.000,ALERT,212.16,296.36,59.975,1435032903,"201051344000585","174011321042388",0.00,14.30,0,290.35,299.07,0.0,0.0,0.000,147279.3,147279.3,3533,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435033019,131480.00
06/23/2015 00:15,2,0.000,ALERT,212.61,296.06,59.981,1435032903,"274151322000054","174011321042388",0.00,15.30,0,290.95,298.77,0.0,0.0,0.000,427592.5,427592.5,4432,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033020,131481.00
06/23/2015 00:15,2,0.000,ALERT,211.93,295.76,59.991,1435032903,"201051344001203","174011321042388",0.00,14.00,0,290.95,299.97,0.0,0.0,0.000,148527.6,148527.6,3535,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033022,131482.00
06/23/2015 00:15,2,0.000,ALERT,211.48,296.06,59.959,1435032903,"201051344000646","174011321042388",0.00,14.00,0,290.65,299.07,0.0,0.0,0.000,146014.8,146014.8,3530,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033024,131483.00
06/23/2015 00:15,2,0.000,ALERT,213.51,295.16,59.981,1435032903,"274151322000068","174011321042388",0.00,15.30,0,290.35,298.17,0.0,0.0,0.000,336624.8,336624.8,4512,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033026,131484.00
06/23/2015 00:15,2,0.000,ALERT,213.51,295.46,59.981,1435032903,"274151322000076","174011321042388",0.00,14.70,0,290.95,299.37,0.0,0.0,0.000,455702.6,455702.6,4838,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033028,131485.00
06/23/2015 00:15,2,0.000,ALERT,211.70,296.06,59.986,1435032903,"201051344000890","174011321042388",0.00,14.70,0,291.85,299.37,0.0,0.0,0.000,150145.0,150145.0,3532,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033029,131486.00
06/23/2015 00:15,2,0.000,ALERT,211.70,295.76,59.991,1435032903,"201051344000900","174011321042388",0.00,13.70,0,290.65,298.47,0.0,0.0,0.000,150335.2,150335.2,3539,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033031,131487.00
06/23/2015 00:15,2,0.000,ALERT,212.38,295.16,59.991,1435032903,"201051344000633","174011321042388",0.00,13.70,0,289.15,297.87,0.0,0.0,0.000,140100.3,140100.3,3540,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033033,131488.00
06/23/2015 00:15,2,0.000,ALERT,211.70,295.76,59.981,1435032903,"201051344000983","174011321042388",0.00,14.30,0,291.25,298.77,0.0,0.0,0.000,147269.8,147269.8,3539,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033035,131489.00
06/23/2015 00:15,2,0.000,ALERT,211.93,295.76,59.986,1435032903,"201051344000917","174011321042388",0.00,15.00,0,290.05,298.17,0.0,0.0,0.000,150626.9,150626.9,3542,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033037,131490.00
06/23/2015 00:15,2,0.000,ALERT,211.93,295.46,59.981,1435032903,"201051344000648","174011321042388",0.00,13.30,0,290.65,298.17,0.0,0.0,0.000,146571.1,146571.1,3533,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033039,131491.00
06/23/2015 00:15,2,0.000,ALERT,211.48,296.06,59.944,1435032903,"201051344001093","174011321042388",0.00,15.00,0,290.95,298.77,0.0,0.0,0.000,148720.1,148720.1,3536,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435033040,131492.00
06/23/2015 00:15,2,0.000,ALERT,212.16,295.76,59.996,1435032903,"201051344000645","174011321042388",0.00,14.30,0,290.95,298.17,0.0,0.0,0.000,147001.6,147001.6,3537,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033042,131493.00
06/23/2015 00:15,2,0.000,ALERT,213.06,296.06,59.981,1435032903,"274151322000085","174011321042388",0.00,15.00,0,290.95,299.37,0.0,0.0,0.000,429716.4,429716.4,4835,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033044,131494.00
06/23/2015 00:15,2,0.000,ALERT,211.70,295.16,59.986,1435032903,"201051344000651","174011321042388",0.00,13.70,0,290.65,297.87,0.0,0.0,0.000,146416.8,146416.8,3533,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033046,131495.00
06/23/2015 00:15,2,0.000,ALERT,211.93,295.46,59.986,1435032903,"201051344000867","174011321042388",0.00,14.30,0,290.65,298.47,0.0,0.0,0.000,138732.7,138732.7,3540,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033048,131496.00
06/23/2015 00:15,2,0.000,ALERT,211.70,296.36,59.996,1435032903,"201051344001230","174011321042388",0.00,14.30,0,291.55,299.07,0.0,0.0,0.000,149891.9,149891.9,3542,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033049,131497.00
06/23/2015 00:15,2,0.000,ALERT,211.93,296.06,59.986,1435032903,"201051344000576","174011321042388",0.00,13.70,0,290.95,298.77,0.0,0.0,0.000,146334.1,146334.1,3544,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033051,131498.00
06/23/2015 00:15,2,0.000,ALERT,211.70,296.36,59.981,1435032903,"201051344000579","174011321042388",0.00,14.30,0,291.85,298.77,0.0,0.0,0.000,152511.0,152511.0,3531,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033053,131499.00
06/23/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435032903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435033783,131500.00
06/23/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435032903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435033783,131501.00
06/23/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435032903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435033783,131502.00
06/23/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435032903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435033783,131503.00
06/23/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435032903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435033783,131504.00
06/23/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435032903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435033783,131505.00
06/23/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435032903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435033783,131506.00
06/23/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435032903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435033783,131507.00
06/23/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435032903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435033783,131508.00
06/23/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435032903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435033783,131509.00
06/23/2015 00:30,2,0.000,ALERT,211.93,297.87,59.959,1435033804,"201051344000955","174011321042388",0.00,14.30,0,293.66,299.97,0.0,0.0,0.000,151837.8,151837.8,3539,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033879,131510.00
06/23/2015 00:30,2,0.000,ALERT,213.74,298.77,59.959,1435033804,"274151322000095","174011321042388",0.00,14.30,0,295.46,301.17,0.0,0.0,0.000,449995.2,449995.2,4457,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033881,131511.00
06/23/2015 00:30,2,0.000,ALERT,212.16,298.17,59.959,1435033804,"201051344000868","174011321042388",0.00,13.70,0,294.26,300.87,0.0,0.0,0.000,138068.7,138068.7,3542,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033883,131512.00
06/23/2015 00:30,2,0.000,ALERT,211.70,296.36,59.959,1435033804,"201051344000853","174011321042388",0.00,13.70,0,293.66,300.27,0.0,0.0,0.000,144341.4,144341.4,3537,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435033885,131513.00
06/23/2015 00:30,2,0.000,ALERT,212.38,298.17,59.965,1435033804,"201051344000582","174011321042388",0.00,13.70,0,294.86,300.87,0.0,0.0,0.000,144856.7,144856.7,3535,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033887,131514.00
06/23/2015 00:30,2,0.000,ALERT,212.16,296.96,59.949,1435033804,"201051344000469","174011321042388",0.00,13.00,0,292.46,299.07,0.0,0.0,0.000,139556.9,139556.9,3535,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033888,131515.00
06/23/2015 00:30,2,0.000,ALERT,211.93,297.26,59.959,1435033804,"201051344000988","174011321042388",0.00,14.00,0,291.55,299.37,0.0,0.0,0.000,139286.0,139286.0,3532,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033890,131516.00
06/23/2015 00:30,2,0.000,ALERT,212.16,297.26,59.965,1435033804,"201051344001158","174011321042388",0.00,13.30,0,293.06,299.37,0.0,0.0,0.000,145482.8,145482.8,3533,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435033892,131517.00
06/23/2015 00:30,2,0.000,ALERT,211.93,296.96,59.965,1435033804,"201051344001025","174011321042388",0.00,13.70,0,293.06,300.87,0.0,0.0,0.000,148663.9,148663.9,3535,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033894,131518.00
06/23/2015 00:30,2,0.000,ALERT,212.16,298.17,59.959,1435033804,"201051344000569","174011321042388",0.00,14.00,0,294.26,300.87,0.0,0.0,0.000,152317.1,152317.1,3541,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033896,131519.00
06/23/2015 00:30,2,0.000,ALERT,213.51,297.26,59.970,1435033804,"274151322000094","174011321042388",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,337595.6,337595.6,4906,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033898,131520.00
06/23/2015 00:30,2,0.000,ALERT,212.16,297.87,59.944,1435033804,"201051344000458","174011321042388",0.00,14.70,0,293.66,300.87,0.0,0.0,0.000,148075.2,148075.2,3538,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033900,131521.00
06/23/2015 00:30,2,0.000,ALERT,213.74,297.57,59.991,1435033804,"274151322000087","174011321042388",0.00,16.70,0,293.66,299.67,0.0,0.0,0.000,408011.4,408011.4,4429,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033901,131522.00
06/23/2015 00:30,2,0.000,ALERT,213.51,297.57,59.954,1435033804,"274151322000052","174011321042388",0.00,15.00,0,293.96,300.87,0.0,0.0,0.000,436119.7,436119.7,4837,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033903,131523.00
06/23/2015 00:30,2,0.000,ALERT,212.83,298.17,59.954,1435033804,"201051344001145","174011321042388",0.00,14.00,0,294.26,301.17,0.0,0.0,0.000,153259.8,153259.8,3545,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033905,131524.00
06/23/2015 00:30,2,0.000,ALERT,213.06,298.17,59.949,1435033804,"201051344000685","174011321042388",0.00,14.30,0,293.96,300.27,0.0,0.0,0.000,152428.6,152428.6,3546,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033907,131525.00
06/23/2015 00:30,2,0.000,ALERT,213.06,298.17,59.959,1435033804,"274151322000088","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,417627.4,417627.4,4442,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435033909,131526.00
06/23/2015 00:30,2,0.000,ALERT,212.61,297.87,59.954,1435033804,"201051344000438","174011321042388",0.00,14.00,0,293.96,300.57,0.0,0.0,0.000,152531.9,152531.9,3537,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435033910,131527.00
06/23/2015 00:30,2,0.000,ALERT,212.16,297.87,59.938,1435033804,"201051344001135","174011321042388",0.00,14.00,0,293.66,300.87,0.0,0.0,0.000,143847.9,143847.9,3529,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435033912,131528.00
06/23/2015 00:30,2,0.000,ALERT,212.61,296.96,59.954,1435033804,"201051344000417","174011321042388",0.00,14.30,0,293.36,299.67,0.0,0.0,0.000,148375.9,148375.9,3530,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435033914,131529.00
06/23/2015 00:30,2,0.000,ALERT,212.16,298.17,59.965,1435033804,"201051344000594","174011321042388",0.00,14.00,0,293.66,299.67,0.0,0.0,0.000,148353.0,148353.0,3529,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033916,131530.00
06/23/2015 00:30,2,0.000,ALERT,213.74,297.87,59.981,1435033804,"274151322000083","174011321042388",0.00,14.70,0,294.26,300.57,0.0,0.0,0.000,432356.0,432356.0,4844,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033918,131531.00
06/23/2015 00:30,2,0.000,ALERT,212.38,297.57,59.965,1435033804,"201051344000585","174011321042388",0.00,14.30,0,293.66,299.67,0.0,0.0,0.000,147279.3,147279.3,3535,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033919,131532.00
06/23/2015 00:30,2,0.000,ALERT,213.29,298.17,59.959,1435033804,"274151322000054","174011321042388",0.00,15.30,0,294.26,300.57,0.0,0.0,0.000,427592.5,427592.5,4434,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033921,131533.00
06/23/2015 00:30,2,0.000,ALERT,212.61,297.57,59.981,1435033804,"201051344001203","174011321042388",0.00,14.00,0,293.96,302.07,0.0,0.0,0.000,148527.6,148527.6,3537,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033923,131534.00
06/23/2015 00:30,2,0.000,ALERT,212.16,297.87,59.959,1435033804,"201051344000646","174011321042388",0.00,14.00,0,293.66,299.67,0.0,0.0,0.000,146014.8,146014.8,3532,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033925,131535.00
06/23/2015 00:30,2,0.000,ALERT,214.41,297.87,59.954,1435033804,"274151322000068","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,336624.8,336624.8,4514,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033927,131536.00
06/23/2015 00:30,2,0.000,ALERT,214.19,298.17,59.954,1435033804,"274151322000076","174011321042388",0.00,14.70,0,293.96,299.97,0.0,0.0,0.000,455702.6,455702.6,4840,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033928,131537.00
06/23/2015 00:30,2,0.000,ALERT,212.16,298.47,59.970,1435033804,"201051344000890","174011321042388",0.00,14.30,0,294.26,301.17,0.0,0.0,0.000,150145.0,150145.0,3534,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435033930,131538.00
06/23/2015 00:30,2,0.000,ALERT,212.16,297.87,59.954,1435033804,"201051344000900","174011321042388",0.00,13.70,0,293.06,299.37,0.0,0.0,0.000,150335.2,150335.2,3541,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033932,131539.00
06/23/2015 00:30,2,0.000,ALERT,212.83,297.57,59.970,1435033804,"201051344000633","174011321042388",0.00,13.70,0,291.85,298.77,0.0,0.0,0.000,140100.3,140100.3,3542,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435033934,131540.00
06/23/2015 00:30,2,0.000,ALERT,212.16,297.87,59.959,1435033804,"201051344000983","174011321042388",0.00,14.00,0,293.96,300.57,0.0,0.0,0.000,147269.8,147269.8,3541,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033936,131541.00
06/23/2015 00:30,2,0.000,ALERT,212.61,297.57,59.965,1435033804,"201051344000917","174011321042388",0.00,15.00,0,293.06,299.07,0.0,0.0,0.000,150626.9,150626.9,3544,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435033937,131542.00
06/23/2015 00:30,2,0.000,ALERT,212.61,297.26,59.965,1435033804,"201051344000648","174011321042388",0.00,13.30,0,293.36,300.27,0.0,0.0,0.000,146571.1,146571.1,3535,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033939,131543.00
06/23/2015 00:30,2,0.000,ALERT,212.38,298.17,59.959,1435033804,"201051344001093","174011321042388",0.00,14.70,0,293.96,299.97,0.0,0.0,0.000,148720.1,148720.1,3538,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033941,131544.00
06/23/2015 00:30,2,0.000,ALERT,212.83,297.87,59.986,1435033804,"201051344000645","174011321042388",0.00,14.00,0,293.66,299.97,0.0,0.0,0.000,147001.6,147001.6,3539,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033943,131545.00
06/23/2015 00:30,2,0.000,ALERT,213.74,298.17,59.954,1435033804,"274151322000085","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,429716.4,429716.4,4837,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033945,131546.00
06/23/2015 00:30,2,0.000,ALERT,212.61,297.26,59.959,1435033804,"201051344000651","174011321042388",0.00,13.30,0,293.36,299.67,0.0,0.0,0.000,146416.8,146416.8,3535,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033947,131547.00
06/23/2015 00:30,2,0.000,ALERT,212.61,297.26,59.959,1435033804,"201051344000867","174011321042388",0.00,14.30,0,293.06,300.27,0.0,0.0,0.000,138732.7,138732.7,3542,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033949,131548.00
06/23/2015 00:30,2,0.000,ALERT,212.38,297.87,59.970,1435033804,"201051344001230","174011321042388",0.00,14.00,0,293.96,300.27,0.0,0.0,0.000,149891.9,149891.9,3544,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033950,131549.00
06/23/2015 00:30,2,0.000,ALERT,212.61,297.57,59.991,1435033804,"201051344000576","174011321042388",0.00,13.30,0,293.06,299.97,0.0,0.0,0.000,146334.1,146334.1,3546,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435033952,131550.00
06/23/2015 00:30,2,0.000,ALERT,212.16,297.87,59.970,1435033804,"201051344000579","174011321042388",0.00,14.30,0,294.56,300.87,0.0,0.0,0.000,152511.0,152511.0,3533,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435033954,131551.00
06/23/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435033804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435034684,131552.00
06/23/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435033804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435034684,131553.00
06/23/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435033804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435034684,131554.00
