ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435033804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435034684,131555.00
06/23/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435033804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435034684,131556.00
06/23/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435033804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435034684,131557.00
06/23/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435033804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435034684,131558.00
06/23/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435033804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435034684,131559.00
06/23/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435033804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435034684,131560.00
06/23/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435033804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435034684,131561.00
06/23/2015 00:45,2,0.000,ALERT,211.25,296.06,59.986,1435034704,"201051344000955","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,151837.8,151837.8,3541,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034779,131562.00
06/23/2015 00:45,2,0.000,ALERT,212.83,298.17,59.986,1435034704,"274151322000095","174011321042388",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,449995.2,449995.2,4459,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435034781,131563.00
06/23/2015 00:45,2,0.000,ALERT,211.25,296.66,59.986,1435034704,"201051344000868","174011321042388",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,138068.7,138068.7,3544,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435034783,131564.00
06/23/2015 00:45,2,0.000,ALERT,211.93,295.76,59.970,1435034704,"201051344000853","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,144341.4,144341.4,3539,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034785,131565.00
06/23/2015 00:45,2,0.000,ALERT,212.16,297.26,59.949,1435034704,"201051344000582","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,144856.7,144856.7,3537,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034787,131566.00
06/23/2015 00:45,2,0.000,ALERT,211.70,296.06,59.986,1435034704,"201051344000469","174011321042388",0.00,12.70,0,293.96,298.77,0.0,0.0,0.000,139556.9,139556.9,3537,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034788,131567.00
06/23/2015 00:45,2,0.000,ALERT,211.48,296.06,59.981,1435034704,"201051344000988","174011321042388",0.00,13.70,0,292.46,298.77,0.0,0.0,0.000,139286.0,139286.0,3534,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034790,131568.00
06/23/2015 00:45,2,0.000,ALERT,211.48,295.76,59.981,1435034704,"201051344001158","174011321042388",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,145482.8,145482.8,3535,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034792,131569.00
06/23/2015 00:45,2,0.000,ALERT,211.48,295.46,59.986,1435034704,"201051344001025","174011321042388",0.00,13.30,0,294.26,300.27,0.0,0.0,0.000,148663.9,148663.9,3537,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034794,131570.00
06/23/2015 00:45,2,0.000,ALERT,211.48,296.66,59.981,1435034704,"201051344000569","174011321042388",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,152317.1,152317.1,3543,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435034796,131571.00
06/23/2015 00:45,2,0.000,ALERT,212.83,296.36,59.975,1435034704,"274151322000094","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,337595.6,337595.6,4908,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034797,131572.00
06/23/2015 00:45,2,0.000,ALERT,211.48,296.06,59.970,1435034704,"201051344000458","174011321042388",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,148075.2,148075.2,3540,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034799,131573.00
06/23/2015 00:45,2,0.000,ALERT,213.06,296.06,59.970,1435034704,"274151322000087","174011321042388",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,408011.4,408011.4,4431,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034801,131574.00
06/23/2015 00:45,2,0.000,ALERT,212.83,296.66,59.975,1435034704,"274151322000052","174011321042388",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,436119.7,436119.7,4839,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435034803,131575.00
06/23/2015 00:45,2,0.000,ALERT,211.70,296.66,59.975,1435034704,"201051344001145","174011321042388",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,153259.8,153259.8,3547,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435034805,131576.00
06/23/2015 00:45,2,0.000,ALERT,212.16,296.66,59.975,1435034704,"201051344000685","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,152428.6,152428.6,3548,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034807,131577.00
06/23/2015 00:45,2,0.000,ALERT,212.38,296.96,59.975,1435034704,"274151322000088","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,417627.4,417627.4,4444,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034809,131578.00
06/23/2015 00:45,2,0.000,ALERT,211.93,296.36,59.986,1435034704,"201051344000438","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,152531.9,152531.9,3539,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034811,131579.00
06/23/2015 00:45,2,0.000,ALERT,211.48,296.36,59.975,1435034704,"201051344001135","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,143847.9,143847.9,3531,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435034813,131580.00
06/23/2015 00:45,2,0.000,ALERT,211.93,295.76,59.981,1435034704,"201051344000417","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,148375.9,148375.9,3532,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034814,131581.00
06/23/2015 00:45,2,0.000,ALERT,211.25,296.66,59.986,1435034704,"201051344000594","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,148353.0,148353.0,3531,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034816,131582.00
06/23/2015 00:45,2,0.000,ALERT,212.61,297.57,59.975,1435034704,"274151322000083","174011321042388",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,432356.0,432356.0,4846,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034818,131583.00
06/23/2015 00:45,2,0.000,ALERT,211.70,296.66,59.981,1435034704,"201051344000585","174011321042388",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,147279.3,147279.3,3537,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034820,131584.00
06/23/2015 00:45,2,0.000,ALERT,212.83,297.87,59.975,1435034704,"274151322000054","174011321042388",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,427592.5,427592.5,4436,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034822,131585.00
06/23/2015 00:45,2,0.000,ALERT,211.70,296.06,59.975,1435034704,"201051344001203","174011321042388",0.00,13.70,0,294.86,301.47,0.0,0.0,0.000,148527.6,148527.6,3539,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034823,131586.00
06/23/2015 00:45,2,0.000,ALERT,211.25,296.36,59.981,1435034704,"201051344000646","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,146014.8,146014.8,3534,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034825,131587.00
06/23/2015 00:45,2,0.000,ALERT,213.51,296.06,59.975,1435034704,"274151322000068","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,336624.8,336624.8,4516,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034827,131588.00
06/23/2015 00:45,2,0.000,ALERT,213.74,297.26,59.975,1435034704,"274151322000076","174011321042388",0.00,14.70,0,294.86,300.27,0.0,0.0,0.000,455702.6,455702.6,4842,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034829,131589.00
06/23/2015 00:45,2,0.000,ALERT,211.48,296.96,59.986,1435034704,"201051344000890","174011321042388",0.00,14.30,0,295.16,301.17,0.0,0.0,0.000,150145.0,150145.0,3536,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034831,131590.00
06/23/2015 00:45,2,0.000,ALERT,211.48,296.36,59.981,1435034704,"201051344000900","174011321042388",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,150335.2,150335.2,3543,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034832,131591.00
06/23/2015 00:45,2,0.000,ALERT,211.93,296.06,59.981,1435034704,"201051344000633","174011321042388",0.00,13.30,0,293.06,299.07,0.0,0.0,0.000,140100.3,140100.3,3544,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034834,131592.00
06/23/2015 00:45,2,0.000,ALERT,211.48,296.66,59.959,1435034704,"201051344000983","174011321042388",0.00,13.70,0,294.86,300.27,0.0,0.0,0.000,147269.8,147269.8,3543,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034836,131593.00
06/23/2015 00:45,2,0.000,ALERT,211.93,296.36,59.986,1435034704,"201051344000917","174011321042388",0.00,14.70,0,293.66,299.07,0.0,0.0,0.000,150626.9,150626.9,3546,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034838,131594.00
06/23/2015 00:45,2,0.000,ALERT,211.70,295.46,59.981,1435034704,"201051344000648","174011321042388",0.00,13.00,0,294.26,299.67,0.0,0.0,0.000,146571.1,146571.1,3537,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034840,131595.00
06/23/2015 00:45,2,0.000,ALERT,211.70,296.36,59.965,1435034704,"201051344001093","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,148720.1,148720.1,3540,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435034841,131596.00
06/23/2015 00:45,2,0.000,ALERT,211.93,295.76,59.986,1435034704,"201051344000645","174011321042388",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,147001.6,147001.6,3541,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034843,131597.00
06/23/2015 00:45,2,0.000,ALERT,212.83,295.76,59.991,1435034704,"274151322000085","174011321042388",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,429716.4,429716.4,4839,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435034845,131598.00
06/23/2015 00:45,2,0.000,ALERT,211.48,295.16,59.991,1435034704,"201051344000651","174011321042388",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,146416.8,146416.8,3537,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435034847,131599.00
06/23/2015 00:45,2,0.000,ALERT,211.70,295.76,59.991,1435034704,"201051344000867","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,138732.7,138732.7,3544,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034849,131600.00
06/23/2015 00:45,2,0.000,ALERT,211.25,296.66,59.959,1435034704,"201051344001230","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,149891.9,149891.9,3546,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034850,131601.00
06/23/2015 00:45,2,0.000,ALERT,211.70,296.66,59.959,1435034704,"201051344000576","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,146334.1,146334.1,3548,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034852,131602.00
06/23/2015 00:45,2,0.000,ALERT,211.70,297.26,60.002,1435034704,"201051344000579","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,152511.0,152511.0,3535,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435034854,131603.00
06/23/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435034704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435035584,131604.00
06/23/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435034704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435035584,131605.00
06/23/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435034704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435035584,131606.00
06/23/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435034704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435035584,131607.00
06/23/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435034704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435035584,131608.00
06/23/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435034704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435035584,131609.00
06/23/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435034704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435035584,131610.00
06/23/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435034704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435035584,131611.00
06/23/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435034704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435035584,131612.00
06/23/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435034704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435035584,131613.00
06/23/2015 01:00,2,0.000,ALERT,211.48,297.57,59.996,1435035603,"201051344000955","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,151837.8,151837.8,3543,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035679,131614.00
06/23/2015 01:00,2,0.000,ALERT,213.29,298.47,59.981,1435035603,"274151322000095","174011321042388",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,449995.2,449995.2,4461,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035681,131615.00
06/23/2015 01:00,2,0.000,ALERT,211.70,297.87,59.986,1435035603,"201051344000868","174011321042388",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,138068.7,138068.7,3546,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035683,131616.00
06/23/2015 01:00,2,0.000,ALERT,212.16,296.96,59.986,1435035603,"201051344000853","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,144341.4,144341.4,3541,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035685,131617.00
06/23/2015 01:00,2,0.000,ALERT,212.38,298.17,59.991,1435035603,"201051344000582","174011321042388",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,144856.7,144856.7,3539,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435035687,131618.00
06/23/2015 01:00,2,0.000,ALERT,211.93,297.26,59.986,1435035603,"201051344000469","174011321042388",0.00,12.30,0,293.66,298.77,0.0,0.0,0.000,139556.9,139556.9,3539,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035689,131619.00
06/23/2015 01:00,2,0.000,ALERT,211.48,296.96,59.986,1435035603,"201051344000988","174011321042388",0.00,13.70,0,292.16,298.77,0.0,0.0,0.000,139286.0,139286.0,3536,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035690,131620.00
06/23/2015 01:00,2,0.000,ALERT,211.70,296.96,59.986,1435035603,"201051344001158","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,145482.8,145482.8,3537,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035692,131621.00
06/23/2015 01:00,2,0.000,ALERT,211.70,296.66,59.981,1435035603,"201051344001025","174011321042388",0.00,13.00,0,293.66,299.97,0.0,0.0,0.000,148663.9,148663.9,3539,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035694,131622.00
06/23/2015 01:00,2,0.000,ALERT,211.93,298.17,59.986,1435035603,"201051344000569","174011321042388",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,152317.1,152317.1,3545,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035696,131623.00
06/23/2015 01:00,2,0.000,ALERT,213.06,296.96,59.975,1435035603,"274151322000094","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,337595.6,337595.6,4910,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035698,131624.00
06/23/2015 01:00,2,0.000,ALERT,211.70,297.57,59.986,1435035603,"201051344000458","174011321042388",0.00,14.00,0,293.96,299.97,0.0,0.0,0.000,148075.2,148075.2,3542,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035700,131625.00
06/23/2015 01:00,2,0.000,ALERT,213.29,296.66,59.986,1435035603,"274151322000087","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,408011.4,408011.4,4433,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035702,131626.00
06/23/2015 01:00,2,0.000,ALERT,213.06,296.96,59.970,1435035603,"274151322000052","174011321042388",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,436119.7,436119.7,4841,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435035704,131627.00
06/23/2015 01:00,2,0.000,ALERT,212.16,297.87,59.986,1435035603,"201051344001145","174011321042388",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,153259.8,153259.8,3549,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435035705,131628.00
06/23/2015 01:00,2,0.000,ALERT,212.38,297.57,59.981,1435035603,"201051344000685","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,152428.6,152428.6,3550,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035707,131629.00
06/23/2015 01:00,2,0.000,ALERT,212.61,297.57,59.970,1435035603,"274151322000088","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,417627.4,417627.4,4446,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435035709,131630.00
06/23/2015 01:00,2,0.000,ALERT,211.93,297.57,59.975,1435035603,"201051344000438","174011321042388",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,152531.9,152531.9,3541,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035711,131631.00
06/23/2015 01:00,2,0.000,ALERT,211.48,297.57,59.975,1435035603,"201051344001135","174011321042388",0.00,13.30,0,294.56,299.97,0.0,0.0,0.000,143847.9,143847.9,3533,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035713,131632.00
06/23/2015 01:00,2,0.000,ALERT,212.16,296.96,59.965,1435035603,"201051344000417","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,148375.9,148375.9,3534,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435035715,131633.00
06/23/2015 01:00,2,0.000,ALERT,211.25,297.57,59.954,1435035603,"201051344000594","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,148353.0,148353.0,3533,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435035716,131634.00
06/23/2015 01:00,2,0.000,ALERT,213.06,297.87,59.938,1435035603,"274151322000083","174011321042388",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,432356.0,432356.0,4848,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035718,131635.00
06/23/2015 01:00,2,0.000,ALERT,211.93,297.57,59.981,1435035603,"201051344000585","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,147279.3,147279.3,3539,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035720,131636.00
06/23/2015 01:00,2,0.000,ALERT,212.61,297.87,59.986,1435035603,"274151322000054","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,427592.5,427592.5,4438,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035722,131637.00
06/23/2015 01:00,2,0.000,ALERT,211.70,296.96,59.975,1435035603,"201051344001203","174011321042388",0.00,13.70,0,294.56,301.17,0.0,0.0,0.000,148527.6,148527.6,3541,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035724,131638.00
06/23/2015 01:00,2,0.000,ALERT,211.70,297.57,59.981,1435035603,"201051344000646","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,146014.8,146014.8,3536,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035726,131639.00
06/23/2015 01:00,2,0.000,ALERT,213.96,296.96,59.975,1435035603,"274151322000068","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,336624.8,336624.8,4518,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035727,131640.00
06/23/2015 01:00,2,0.000,ALERT,213.29,297.26,60.007,1435035603,"274151322000076","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,455702.6,455702.6,4844,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035729,131641.00
06/23/2015 01:00,2,0.000,ALERT,211.70,297.57,59.981,1435035603,"201051344000890","174011321042388",0.00,14.00,0,295.16,300.57,0.0,0.0,0.000,150145.0,150145.0,3538,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035731,131642.00
06/23/2015 01:00,2,0.000,ALERT,211.48,296.66,59.991,1435035603,"201051344000900","174011321042388",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,150335.2,150335.2,3545,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035733,131643.00
06/23/2015 01:00,2,0.000,ALERT,212.16,296.66,59.965,1435035603,"201051344000633","174011321042388",0.00,13.00,0,292.46,298.47,0.0,0.0,0.000,140100.3,140100.3,3546,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435035735,131644.00
06/23/2015 01:00,2,0.000,ALERT,211.70,297.26,59.986,1435035603,"201051344000983","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,147269.8,147269.8,3545,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035737,131645.00
06/23/2015 01:00,2,0.000,ALERT,212.16,297.26,59.975,1435035603,"201051344000917","174011321042388",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,150626.9,150626.9,3548,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035739,131646.00
06/23/2015 01:00,2,0.000,ALERT,211.93,296.36,59.991,1435035603,"201051344000648","174011321042388",0.00,12.70,0,293.66,299.37,0.0,0.0,0.000,146571.1,146571.1,3539,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035740,131647.00
06/23/2015 01:00,2,0.000,ALERT,211.70,297.26,59.991,1435035603,"201051344001093","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,148720.1,148720.1,3542,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035742,131648.00
06/23/2015 01:00,2,0.000,ALERT,212.16,296.96,59.986,1435035603,"201051344000645","174011321042388",0.00,13.70,0,293.96,299.07,0.0,0.0,0.000,147001.6,147001.6,3543,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035744,131649.00
06/23/2015 01:00,2,0.000,ALERT,213.06,297.87,59.991,1435035603,"274151322000085","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,429716.4,429716.4,4841,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035746,131650.00
06/23/2015 01:00,2,0.000,ALERT,211.93,296.66,59.986,1435035603,"201051344000651","174011321042388",0.00,13.00,0,293.66,299.07,0.0,0.0,0.000,146416.8,146416.8,3539,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035748,131651.00
06/23/2015 01:00,2,0.000,ALERT,212.16,296.96,60.002,1435035603,"201051344000867","174011321042388",0.00,13.70,0,293.66,299.67,0.0,0.0,0.000,138732.7,138732.7,3546,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435035749,131652.00
06/23/2015 01:00,2,0.000,ALERT,212.16,298.17,59.991,1435035603,"201051344001230","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,149891.9,149891.9,3548,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035751,131653.00
06/23/2015 01:00,2,0.000,ALERT,212.38,297.87,59.991,1435035603,"201051344000576","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,146334.1,146334.1,3550,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035753,131654.00
06/23/2015 01:00,2,0.000,ALERT,211.93,297.87,60.007,1435035603,"201051344000579","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,152511.0,152511.0,3537,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435035755,131655.00
06/23/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435035603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435036483,131656.00
06/23/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435035603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435036483,131657.00
06/23/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435035603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435036483,131658.00
06/23/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435035603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435036483,131659.00
06/23/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435035603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435036483,131660.00
06/23/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435035603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435036483,131661.00
06/23/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435035603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435036483,131662.00
06/23/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435035603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435036483,131663.00
06/23/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435035603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435036483,131664.00
06/23/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435035603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435036483,131665.00
06/23/2015 01:15,2,0.000,ALERT,211.48,296.66,59.970,1435036503,"201051344000955","174011321042388",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,151837.8,151837.8,3545,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036580,131666.00
06/23/2015 01:15,2,0.000,ALERT,213.06,298.77,60.002,1435036503,"274151322000095","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,449995.2,449995.2,4463,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036582,131667.00
06/23/2015 01:15,2,0.000,ALERT,211.70,297.57,59.986,1435036503,"201051344000868","174011321042388",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,138068.7,138068.7,3548,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036583,131668.00
06/23/2015 01:15,2,0.000,ALERT,212.16,296.66,59.970,1435036503,"201051344000853","174011321042388",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,144341.4,144341.4,3543,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435036585,131669.00
06/23/2015 01:15,2,0.000,ALERT,212.16,297.87,59.938,1435036503,"201051344000582","174011321042388",0.00,13.00,0,295.16,300.57,0.0,0.0,0.000,144856.7,144856.7,3541,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036587,131670.00
06/23/2015 01:15,2,0.000,ALERT,211.70,296.66,59.981,1435036503,"201051344000469","174011321042388",0.00,12.30,0,293.36,298.77,0.0,0.0,0.000,139556.9,139556.9,3541,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036589,131671.00
06/23/2015 01:15,2,0.000,ALERT,211.48,296.36,59.975,1435036503,"201051344000988","174011321042388",0.00,13.30,0,291.85,298.77,0.0,0.0,0.000,139286.0,139286.0,3538,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435036591,131672.00
06/23/2015 01:15,2,0.000,ALERT,211.70,296.66,59.981,1435036503,"201051344001158","174011321042388",0.00,12.70,0,293.66,298.77,0.0,0.0,0.000,145482.8,145482.8,3539,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435036593,131673.00
06/23/2015 01:15,2,0.000,ALERT,211.48,296.36,59.970,1435036503,"201051344001025","174011321042388",0.00,13.00,0,294.26,300.27,0.0,0.0,0.000,148663.9,148663.9,3541,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435036594,131674.00
06/23/2015 01:15,2,0.000,ALERT,211.48,297.57,59.975,1435036503,"201051344000569","174011321042388",0.00,13.00,0,295.16,300.57,0.0,0.0,0.000,152317.1,152317.1,3547,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036596,131675.00
06/23/2015 01:15,2,0.000,ALERT,213.06,298.17,59.970,1435036503,"274151322000094","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,337595.6,337595.6,4912,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036598,131676.00
06/23/2015 01:15,2,0.000,ALERT,211.48,297.57,59.970,1435036503,"201051344000458","174011321042388",0.00,13.70,0,294.56,300.57,0.0,0.0,0.000,148075.2,148075.2,3544,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036600,131677.00
06/23/2015 01:15,2,0.000,ALERT,212.83,297.26,59.965,1435036503,"274151322000087","174011321042388",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,408011.4,408011.4,4435,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036602,131678.00
06/23/2015 01:15,2,0.000,ALERT,213.06,297.26,59.981,1435036503,"274151322000052","174011321042388",0.00,14.30,0,294.26,300.27,0.0,0.0,0.000,436119.7,436119.7,4843,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036603,131679.00
06/23/2015 01:15,2,0.000,ALERT,212.38,297.87,59.965,1435036503,"201051344001145","174011321042388",0.00,13.00,0,295.16,300.57,0.0,0.0,0.000,153259.8,153259.8,3551,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435036605,131680.00
06/23/2015 01:15,2,0.000,ALERT,212.38,297.26,59.975,1435036503,"201051344000685","174011321042388",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,152428.6,152428.6,3552,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036607,131681.00
06/23/2015 01:15,2,0.000,ALERT,212.83,296.96,59.959,1435036503,"274151322000088","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,417627.4,417627.4,4448,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435036609,131682.00
06/23/2015 01:15,2,0.000,ALERT,211.93,296.36,59.965,1435036503,"201051344000438","174011321042388",0.00,13.00,0,294.86,300.27,0.0,0.0,0.000,152531.9,152531.9,3543,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036611,131683.00
06/23/2015 01:15,2,0.000,ALERT,211.70,296.36,59.996,1435036503,"201051344001135","174011321042388",0.00,13.30,0,294.56,300.27,0.0,0.0,0.000,143847.9,143847.9,3535,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036613,131684.00
06/23/2015 01:15,2,0.000,ALERT,212.16,295.76,59.965,1435036503,"201051344000417","174011321042388",0.00,13.70,0,293.96,299.07,0.0,0.0,0.000,148375.9,148375.9,3536,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036615,131685.00
06/23/2015 01:15,2,0.000,ALERT,211.48,296.96,59.970,1435036503,"201051344000594","174011321042388",0.00,13.30,0,293.96,299.37,0.0,0.0,0.000,148353.0,148353.0,3535,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435036617,131686.00
06/23/2015 01:15,2,0.000,ALERT,213.29,296.96,59.959,1435036503,"274151322000083","174011321042388",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,432356.0,432356.0,4850,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036618,131687.00
06/23/2015 01:15,2,0.000,ALERT,212.16,296.66,60.007,1435036503,"201051344000585","174011321042388",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,147279.3,147279.3,3541,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435036620,131688.00
06/23/2015 01:15,2,0.000,ALERT,213.06,296.66,59.970,1435036503,"274151322000054","174011321042388",0.00,14.70,0,294.56,300.27,0.0,0.0,0.000,427592.5,427592.5,4440,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036622,131689.00
06/23/2015 01:15,2,0.000,ALERT,212.16,296.36,59.965,1435036503,"201051344001203","174011321042388",0.00,13.30,0,294.56,301.47,0.0,0.0,0.000,148527.6,148527.6,3543,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036624,131690.00
06/23/2015 01:15,2,0.000,ALERT,211.70,296.36,59.975,1435036503,"201051344000646","174011321042388",0.00,13.00,0,293.96,299.37,0.0,0.0,0.000,146014.8,146014.8,3538,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435036626,131691.00
06/23/2015 01:15,2,0.000,ALERT,213.74,296.36,59.970,1435036503,"274151322000068","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,336624.8,336624.8,4520,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036628,131692.00
06/23/2015 01:15,2,0.000,ALERT,213.51,297.26,59.954,1435036503,"274151322000076","174011321042388",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,455702.6,455702.6,4846,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036629,131693.00
06/23/2015 01:15,2,0.000,ALERT,211.93,297.26,59.981,1435036503,"201051344000890","174011321042388",0.00,13.70,0,295.16,300.87,0.0,0.0,0.000,150145.0,150145.0,3540,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036631,131694.00
06/23/2015 01:15,2,0.000,ALERT,211.93,296.66,59.981,1435036503,"201051344000900","174011321042388",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,150335.2,150335.2,3547,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036633,131695.00
06/23/2015 01:15,2,0.000,ALERT,212.38,296.36,59.949,1435036503,"201051344000633","174011321042388",0.00,13.00,0,292.46,298.47,0.0,0.0,0.000,140100.3,140100.3,3548,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036635,131696.00
06/23/2015 01:15,2,0.000,ALERT,211.93,297.26,59.970,1435036503,"201051344000983","174011321042388",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,147269.8,147269.8,3547,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036637,131697.00
06/23/2015 01:15,2,0.000,ALERT,212.38,296.96,59.975,1435036503,"201051344000917","174011321042388",0.00,14.00,0,293.36,298.77,0.0,0.0,0.000,150626.9,150626.9,3550,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036638,131698.00
06/23/2015 01:15,2,0.000,ALERT,212.16,296.36,59.981,1435036503,"201051344000648","174011321042388",0.00,12.70,0,293.96,299.67,0.0,0.0,0.000,146571.1,146571.1,3541,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036640,131699.00
06/23/2015 01:15,2,0.000,ALERT,212.16,297.57,59.981,1435036503,"201051344001093","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,148720.1,148720.1,3544,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036642,131700.00
06/23/2015 01:15,2,0.000,ALERT,212.61,296.96,59.991,1435036503,"201051344000645","174011321042388",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,147001.6,147001.6,3545,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435036644,131701.00
06/23/2015 01:15,2,0.000,ALERT,213.51,296.96,59.970,1435036503,"274151322000085","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,429716.4,429716.4,4843,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036645,131702.00
06/23/2015 01:15,2,0.000,ALERT,212.16,296.66,59.981,1435036503,"201051344000651","174011321042388",0.00,12.70,0,293.96,299.37,0.0,0.0,0.000,146416.8,146416.8,3541,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036647,131703.00
