ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 01:15,2,0.000,ALERT,212.38,296.96,59.986,1435036503,"201051344000867","174011321042388",0.00,13.70,0,294.26,299.97,0.0,0.0,0.000,138732.7,138732.7,3548,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036649,131704.00
06/23/2015 01:15,2,0.000,ALERT,212.16,297.57,59.981,1435036503,"201051344001230","174011321042388",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,149891.9,149891.9,3550,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036651,131705.00
06/23/2015 01:15,2,0.000,ALERT,212.38,297.57,59.965,1435036503,"201051344000576","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,146334.1,146334.1,3552,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435036653,131706.00
06/23/2015 01:15,2,0.000,ALERT,212.16,297.87,59.981,1435036503,"201051344000579","174011321042388",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,152511.0,152511.0,3539,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435036654,131707.00
06/23/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435036503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435037383,131708.00
06/23/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435036503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435037383,131709.00
06/23/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435036503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435037383,131710.00
06/23/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435036503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435037383,131711.00
06/23/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435036503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435037383,131712.00
06/23/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435036503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435037383,131713.00
06/23/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435036503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435037383,131714.00
06/23/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435036503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435037383,131715.00
06/23/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435036503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435037383,131716.00
06/23/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435036503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435037383,131717.00
06/23/2015 01:30,2,0.000,ALERT,211.70,296.36,59.996,1435037404,"201051344000955","174011321042388",0.00,13.30,0,293.66,299.67,0.0,0.0,0.000,151837.8,151837.8,3547,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037480,131718.00
06/23/2015 01:30,2,0.000,ALERT,213.06,297.57,59.986,1435037404,"274151322000095","174011321042388",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,449995.2,449995.2,4465,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037482,131719.00
06/23/2015 01:30,2,0.000,ALERT,211.93,296.96,59.996,1435037404,"201051344000868","174011321042388",0.00,13.00,0,294.26,300.57,0.0,0.0,0.000,138068.7,138068.7,3550,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037483,131720.00
06/23/2015 01:30,2,0.000,ALERT,212.61,296.36,59.996,1435037404,"201051344000853","174011321042388",0.00,13.00,0,293.36,299.97,0.0,0.0,0.000,144341.4,144341.4,3545,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037485,131721.00
06/23/2015 01:30,2,0.000,ALERT,212.61,297.57,59.991,1435037404,"201051344000582","174011321042388",0.00,13.00,0,294.56,300.57,0.0,0.0,0.000,144856.7,144856.7,3543,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037487,131722.00
06/23/2015 01:30,2,0.000,ALERT,212.16,296.66,59.996,1435037404,"201051344000469","174011321042388",0.00,12.30,0,293.06,298.77,0.0,0.0,0.000,139556.9,139556.9,3543,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435037489,131723.00
06/23/2015 01:30,2,0.000,ALERT,212.16,296.96,59.991,1435037404,"201051344000988","174011321042388",0.00,13.00,0,291.85,298.77,0.0,0.0,0.000,139286.0,139286.0,3540,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037491,131724.00
06/23/2015 01:30,2,0.000,ALERT,212.16,296.66,59.996,1435037404,"201051344001158","174011321042388",0.00,12.70,0,293.36,298.77,0.0,0.0,0.000,145482.8,145482.8,3541,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037492,131725.00
06/23/2015 01:30,2,0.000,ALERT,212.16,296.66,59.991,1435037404,"201051344001025","174011321042388",0.00,12.70,0,293.06,300.27,0.0,0.0,0.000,148663.9,148663.9,3543,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037494,131726.00
06/23/2015 01:30,2,0.000,ALERT,212.38,297.87,60.012,1435037404,"201051344000569","174011321042388",0.00,13.00,0,293.96,300.57,0.0,0.0,0.000,152317.1,152317.1,3549,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037496,131727.00
06/23/2015 01:30,2,0.000,ALERT,213.96,297.26,59.996,1435037404,"274151322000094","174011321042388",0.00,13.70,0,293.36,299.37,0.0,0.0,0.000,337595.6,337595.6,4914,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037498,131728.00
06/23/2015 01:30,2,0.000,ALERT,212.38,297.57,59.991,1435037404,"201051344000458","174011321042388",0.00,14.00,0,293.66,300.27,0.0,0.0,0.000,148075.2,148075.2,3546,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037500,131729.00
06/23/2015 01:30,2,0.000,ALERT,213.51,297.57,59.986,1435037404,"274151322000087","174011321042388",0.00,16.00,0,293.06,299.37,0.0,0.0,0.000,408011.4,408011.4,4437,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037502,131730.00
06/23/2015 01:30,2,0.000,ALERT,213.51,297.26,59.996,1435037404,"274151322000052","174011321042388",0.00,14.30,0,293.66,299.97,0.0,0.0,0.000,436119.7,436119.7,4845,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037503,131731.00
06/23/2015 01:30,2,0.000,ALERT,212.61,297.87,59.991,1435037404,"201051344001145","174011321042388",0.00,13.00,0,294.26,300.57,0.0,0.0,0.000,153259.8,153259.8,3553,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435037505,131732.00
06/23/2015 01:30,2,0.000,ALERT,212.61,296.96,59.991,1435037404,"201051344000685","174011321042388",0.00,13.30,0,293.96,299.37,0.0,0.0,0.000,152428.6,152428.6,3554,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037507,131733.00
06/23/2015 01:30,2,0.000,ALERT,213.06,297.57,59.986,1435037404,"274151322000088","174011321042388",0.00,14.70,0,293.66,299.67,0.0,0.0,0.000,417627.4,417627.4,4450,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037509,131734.00
06/23/2015 01:30,2,0.000,ALERT,212.16,296.66,60.002,1435037404,"201051344000438","174011321042388",0.00,13.00,0,293.96,299.97,0.0,0.0,0.000,152531.9,152531.9,3545,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037511,131735.00
06/23/2015 01:30,2,0.000,ALERT,211.93,296.66,59.996,1435037404,"201051344001135","174011321042388",0.00,13.00,0,293.66,299.97,0.0,0.0,0.000,143847.9,143847.9,3537,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037513,131736.00
06/23/2015 01:30,2,0.000,ALERT,212.16,295.76,59.991,1435037404,"201051344000417","174011321042388",0.00,13.30,0,293.36,298.77,0.0,0.0,0.000,148375.9,148375.9,3538,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037514,131737.00
06/23/2015 01:30,2,0.000,ALERT,211.48,296.36,59.991,1435037404,"201051344000594","174011321042388",0.00,13.30,0,293.96,299.37,0.0,0.0,0.000,148353.0,148353.0,3537,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037516,131738.00
06/23/2015 01:30,2,0.000,ALERT,213.06,298.47,59.986,1435037404,"274151322000083","174011321042388",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,432356.0,432356.0,4852,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435037518,131739.00
06/23/2015 01:30,2,0.000,ALERT,212.16,296.66,60.002,1435037404,"201051344000585","174011321042388",0.00,13.70,0,293.96,299.07,0.0,0.0,0.000,147279.3,147279.3,3543,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037520,131740.00
06/23/2015 01:30,2,0.000,ALERT,213.06,296.96,59.996,1435037404,"274151322000054","174011321042388",0.00,14.70,0,293.66,299.97,0.0,0.0,0.000,427592.5,427592.5,4442,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037522,131741.00
06/23/2015 01:30,2,0.000,ALERT,212.16,296.36,60.007,1435037404,"201051344001203","174011321042388",0.00,13.00,0,293.66,301.47,0.0,0.0,0.000,148527.6,148527.6,3545,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037524,131742.00
06/23/2015 01:30,2,0.000,ALERT,211.70,296.66,59.986,1435037404,"201051344000646","174011321042388",0.00,13.00,0,293.66,299.07,0.0,0.0,0.000,146014.8,146014.8,3540,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037525,131743.00
06/23/2015 01:30,2,0.000,ALERT,214.19,296.36,59.996,1435037404,"274151322000068","174011321042388",0.00,14.70,0,293.36,298.77,0.0,0.0,0.000,336624.8,336624.8,4522,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435037527,131744.00
06/23/2015 01:30,2,0.000,ALERT,213.51,296.66,59.986,1435037404,"274151322000076","174011321042388",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,455702.6,455702.6,4848,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037529,131745.00
06/23/2015 01:30,2,0.000,ALERT,211.25,296.06,59.996,1435037404,"201051344000890","174011321042388",0.00,13.70,0,294.26,300.57,0.0,0.0,0.000,150145.0,150145.0,3542,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037531,131746.00
06/23/2015 01:30,2,0.000,ALERT,211.25,295.46,59.996,1435037404,"201051344000900","174011321042388",0.00,13.00,0,293.36,298.77,0.0,0.0,0.000,150335.2,150335.2,3549,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037533,131747.00
06/23/2015 01:30,2,0.000,ALERT,212.16,295.16,60.002,1435037404,"201051344000633","174011321042388",0.00,13.00,0,292.16,298.17,0.0,0.0,0.000,140100.3,140100.3,3550,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037535,131748.00
06/23/2015 01:30,2,0.000,ALERT,211.25,295.76,59.996,1435037404,"201051344000983","174011321042388",0.00,13.30,0,293.66,299.97,0.0,0.0,0.000,147269.8,147269.8,3549,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037537,131749.00
06/23/2015 01:30,2,0.000,ALERT,211.93,295.76,59.996,1435037404,"201051344000917","174011321042388",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,150626.9,150626.9,3552,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037538,131750.00
06/23/2015 01:30,2,0.000,ALERT,211.70,294.86,59.996,1435037404,"201051344000648","174011321042388",0.00,12.30,0,293.06,299.67,0.0,0.0,0.000,146571.1,146571.1,3543,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037540,131751.00
06/23/2015 01:30,2,0.000,ALERT,211.70,296.06,59.991,1435037404,"201051344001093","174011321042388",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,148720.1,148720.1,3546,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037542,131752.00
06/23/2015 01:30,2,0.000,ALERT,211.93,295.46,59.991,1435037404,"201051344000645","174011321042388",0.00,13.30,0,293.36,299.37,0.0,0.0,0.000,147001.6,147001.6,3547,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037544,131753.00
06/23/2015 01:30,2,0.000,ALERT,213.06,296.66,59.996,1435037404,"274151322000085","174011321042388",0.00,14.30,0,293.96,299.67,0.0,0.0,0.000,429716.4,429716.4,4845,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037545,131754.00
06/23/2015 01:30,2,0.000,ALERT,211.70,295.16,59.986,1435037404,"201051344000651","174011321042388",0.00,12.30,0,293.06,299.07,0.0,0.0,0.000,146416.8,146416.8,3543,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037547,131755.00
06/23/2015 01:30,2,0.000,ALERT,211.93,295.76,59.996,1435037404,"201051344000867","174011321042388",0.00,13.70,0,293.06,299.67,0.0,0.0,0.000,138732.7,138732.7,3550,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037549,131756.00
06/23/2015 01:30,2,0.000,ALERT,211.70,296.66,60.002,1435037404,"201051344001230","174011321042388",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,149891.9,149891.9,3552,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037551,131757.00
06/23/2015 01:30,2,0.000,ALERT,211.93,296.06,60.002,1435037404,"201051344000576","174011321042388",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,146334.1,146334.1,3554,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037553,131758.00
06/23/2015 01:30,2,0.000,ALERT,211.48,296.36,60.007,1435037404,"201051344000579","174011321042388",0.00,13.30,0,293.96,300.27,0.0,0.0,0.000,152511.0,152511.0,3541,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435037554,131759.00
06/23/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435037404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435038284,131760.00
06/23/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435037404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435038284,131761.00
06/23/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435037404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435038284,131762.00
06/23/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435037404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435038284,131763.00
06/23/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435037404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435038284,131764.00
06/23/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435037404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435038284,131765.00
06/23/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435037404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435038284,131766.00
06/23/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435037404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435038284,131767.00
06/23/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435037404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435038284,131768.00
06/23/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435037404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435038284,131769.00
06/23/2015 01:45,2,0.000,ALERT,211.70,297.57,59.954,1435038303,"201051344000955","174011321042388",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,151837.8,151837.8,3549,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435038380,131770.00
06/23/2015 01:45,2,0.000,ALERT,213.29,298.47,59.959,1435038303,"274151322000095","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,449995.2,449995.2,4467,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038382,131771.00
06/23/2015 01:45,2,0.000,ALERT,211.93,297.87,59.981,1435038303,"201051344000868","174011321042388",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,138068.7,138068.7,3552,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038384,131772.00
06/23/2015 01:45,2,0.000,ALERT,212.61,297.26,59.975,1435038303,"201051344000853","174011321042388",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,144341.4,144341.4,3547,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038385,131773.00
06/23/2015 01:45,2,0.000,ALERT,212.61,298.17,59.944,1435038303,"201051344000582","174011321042388",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,144856.7,144856.7,3545,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038387,131774.00
06/23/2015 01:45,2,0.000,ALERT,212.16,297.26,59.949,1435038303,"201051344000469","174011321042388",0.00,12.30,0,293.36,298.77,0.0,0.0,0.000,139556.9,139556.9,3545,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435038389,131775.00
06/23/2015 01:45,2,0.000,ALERT,211.93,297.26,59.959,1435038303,"201051344000988","174011321042388",0.00,13.30,0,292.16,298.77,0.0,0.0,0.000,139286.0,139286.0,3542,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038391,131776.00
06/23/2015 01:45,2,0.000,ALERT,212.16,296.96,59.954,1435038303,"201051344001158","174011321042388",0.00,12.70,0,293.96,298.77,0.0,0.0,0.000,145482.8,145482.8,3543,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038393,131777.00
06/23/2015 01:45,2,0.000,ALERT,212.16,296.66,59.938,1435038303,"201051344001025","174011321042388",0.00,12.70,0,294.26,299.97,0.0,0.0,0.000,148663.9,148663.9,3545,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038395,131778.00
06/23/2015 01:45,2,0.000,ALERT,212.16,297.57,59.949,1435038303,"201051344000569","174011321042388",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,152317.1,152317.1,3551,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038397,131779.00
06/23/2015 01:45,2,0.000,ALERT,213.74,296.96,59.907,1435038303,"274151322000094","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,337595.6,337595.6,4916,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038398,131780.00
06/23/2015 01:45,2,0.000,ALERT,212.16,297.26,59.944,1435038303,"201051344000458","174011321042388",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,148075.2,148075.2,3548,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038400,131781.00
06/23/2015 01:45,2,0.000,ALERT,213.74,296.06,59.938,1435038303,"274151322000087","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,408011.4,408011.4,4439,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435038402,131782.00
06/23/2015 01:45,2,0.000,ALERT,213.06,297.87,59.933,1435038303,"274151322000052","174011321042388",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,436119.7,436119.7,4847,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435038404,131783.00
06/23/2015 01:45,2,0.000,ALERT,212.61,297.87,59.912,1435038303,"201051344001145","174011321042388",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,153259.8,153259.8,3555,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038406,131784.00
06/23/2015 01:45,2,0.000,ALERT,212.61,297.26,59.949,1435038303,"201051344000685","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,152428.6,152428.6,3556,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038407,131785.00
06/23/2015 01:45,2,0.000,ALERT,213.06,296.96,59.917,1435038303,"274151322000088","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,417627.4,417627.4,4452,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038409,131786.00
06/23/2015 01:45,2,0.000,ALERT,212.38,297.57,59.970,1435038303,"201051344000438","174011321042388",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,152531.9,152531.9,3547,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038411,131787.00
06/23/2015 01:45,2,0.000,ALERT,211.93,297.26,59.959,1435038303,"201051344001135","174011321042388",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,143847.9,143847.9,3539,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038413,131788.00
06/23/2015 01:45,2,0.000,ALERT,212.61,297.26,59.949,1435038303,"201051344000417","174011321042388",0.00,13.70,0,293.36,298.77,0.0,0.0,0.000,148375.9,148375.9,3540,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038415,131789.00
06/23/2015 01:45,2,0.000,ALERT,211.70,297.57,59.944,1435038303,"201051344000594","174011321042388",0.00,13.30,0,293.36,299.37,0.0,0.0,0.000,148353.0,148353.0,3539,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435038417,131790.00
06/23/2015 01:45,2,0.000,ALERT,213.74,298.17,59.949,1435038303,"274151322000083","174011321042388",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,432356.0,432356.0,4854,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038418,131791.00
06/23/2015 01:45,2,0.000,ALERT,212.61,297.87,59.922,1435038303,"201051344000585","174011321042388",0.00,13.30,0,293.36,299.07,0.0,0.0,0.000,147279.3,147279.3,3545,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038420,131792.00
06/23/2015 01:45,2,0.000,ALERT,213.06,296.96,59.938,1435038303,"274151322000054","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,427592.5,427592.5,4444,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038422,131793.00
06/23/2015 01:45,2,0.000,ALERT,212.38,297.26,59.949,1435038303,"201051344001203","174011321042388",0.00,13.30,0,294.56,301.17,0.0,0.0,0.000,148527.6,148527.6,3547,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038424,131794.00
06/23/2015 01:45,2,0.000,ALERT,212.16,297.26,59.959,1435038303,"201051344000646","174011321042388",0.00,13.00,0,293.36,299.07,0.0,0.0,0.000,146014.8,146014.8,3542,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038425,131795.00
06/23/2015 01:45,2,0.000,ALERT,214.19,296.66,59.933,1435038303,"274151322000068","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,336624.8,336624.8,4524,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038427,131796.00
06/23/2015 01:45,2,0.000,ALERT,214.19,296.96,59.959,1435038303,"274151322000076","174011321042388",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,455702.6,455702.6,4850,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038429,131797.00
06/23/2015 01:45,2,0.000,ALERT,212.16,297.57,59.949,1435038303,"201051344000890","174011321042388",0.00,13.70,0,293.66,300.57,0.0,0.0,0.000,150145.0,150145.0,3544,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038431,131798.00
06/23/2015 01:45,2,0.000,ALERT,212.16,296.96,59.949,1435038303,"201051344000900","174011321042388",0.00,13.00,0,291.85,298.77,0.0,0.0,0.000,150335.2,150335.2,3551,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038433,131799.00
06/23/2015 01:45,2,0.000,ALERT,212.83,296.66,59.965,1435038303,"201051344000633","174011321042388",0.00,13.00,0,290.65,298.17,0.0,0.0,0.000,140100.3,140100.3,3552,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038435,131800.00
06/23/2015 01:45,2,0.000,ALERT,212.16,297.26,59.949,1435038303,"201051344000983","174011321042388",0.00,13.30,0,293.06,299.67,0.0,0.0,0.000,147269.8,147269.8,3551,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038436,131801.00
06/23/2015 01:45,2,0.000,ALERT,212.38,296.96,59.986,1435038303,"201051344000917","174011321042388",0.00,14.00,0,291.55,298.47,0.0,0.0,0.000,150626.9,150626.9,3554,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435038438,131802.00
06/23/2015 01:45,2,0.000,ALERT,212.38,296.66,59.949,1435038303,"201051344000648","174011321042388",0.00,12.70,0,292.16,299.37,0.0,0.0,0.000,146571.1,146571.1,3545,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038440,131803.00
06/23/2015 01:45,2,0.000,ALERT,212.38,297.87,59.938,1435038303,"201051344001093","174011321042388",0.00,14.00,0,292.46,299.07,0.0,0.0,0.000,148720.1,148720.1,3548,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038442,131804.00
06/23/2015 01:45,2,0.000,ALERT,212.61,297.26,59.944,1435038303,"201051344000645","174011321042388",0.00,13.30,0,293.06,299.37,0.0,0.0,0.000,147001.6,147001.6,3549,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435038443,131805.00
06/23/2015 01:45,2,0.000,ALERT,213.74,298.17,59.944,1435038303,"274151322000085","174011321042388",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,429716.4,429716.4,4847,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038445,131806.00
06/23/2015 01:45,2,0.000,ALERT,211.48,295.76,59.944,1435038303,"201051344000651","174011321042388",0.00,12.70,0,293.66,299.07,0.0,0.0,0.000,146416.8,146416.8,3545,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038447,131807.00
06/23/2015 01:45,2,0.000,ALERT,212.16,296.96,59.970,1435038303,"201051344000867","174011321042388",0.00,13.70,0,293.36,299.67,0.0,0.0,0.000,138732.7,138732.7,3552,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038449,131808.00
06/23/2015 01:45,2,0.000,ALERT,212.16,297.87,59.944,1435038303,"201051344001230","174011321042388",0.00,13.30,0,293.96,299.37,0.0,0.0,0.000,149891.9,149891.9,3554,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038451,131809.00
06/23/2015 01:45,2,0.000,ALERT,212.61,297.87,59.938,1435038303,"201051344000576","174011321042388",0.00,12.70,0,293.36,299.07,0.0,0.0,0.000,146334.1,146334.1,3556,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038452,131810.00
06/23/2015 01:45,2,0.000,ALERT,211.93,297.87,59.944,1435038303,"201051344000579","174011321042388",0.00,13.30,0,294.26,299.97,0.0,0.0,0.000,152511.0,152511.0,3543,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435038454,131811.00
06/23/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435038303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435039183,131812.00
06/23/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435038303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435039183,131813.00
06/23/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435038303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435039183,131814.00
06/23/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435038303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435039183,131815.00
06/23/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435038303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435039183,131816.00
06/23/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435038303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435039183,131817.00
06/23/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435038303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435039183,131818.00
06/23/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435038303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435039183,131819.00
06/23/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435038303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435039183,131820.00
06/23/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435038303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435039183,131821.00
06/23/2015 02:00,2,0.000,ALERT,212.38,298.17,59.965,1435039203,"201051344000955","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,151837.8,151837.8,3551,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435039279,131822.00
06/23/2015 02:00,2,0.000,ALERT,213.96,299.07,59.959,1435039203,"274151322000095","174011321042388",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,449995.2,449995.2,4469,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435039281,131823.00
06/23/2015 02:00,2,0.000,ALERT,212.61,298.47,59.954,1435039203,"201051344000868","174011321042388",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,138068.7,138068.7,3554,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039283,131824.00
06/23/2015 02:00,2,0.000,ALERT,213.06,297.57,59.981,1435039203,"201051344000853","174011321042388",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,144341.4,144341.4,3549,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435039285,131825.00
06/23/2015 02:00,2,0.000,ALERT,213.29,299.07,59.959,1435039203,"201051344000582","174011321042388",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,144856.7,144856.7,3547,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039287,131826.00
06/23/2015 02:00,2,0.000,ALERT,212.61,297.87,59.959,1435039203,"201051344000469","174011321042388",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,139556.9,139556.9,3547,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039289,131827.00
06/23/2015 02:00,2,0.000,ALERT,212.38,297.87,59.965,1435039203,"201051344000988","174011321042388",0.00,13.70,0,292.76,299.07,0.0,0.0,0.000,139286.0,139286.0,3544,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039290,131828.00
06/23/2015 02:00,2,0.000,ALERT,212.61,297.87,59.996,1435039203,"201051344001158","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,145482.8,145482.8,3545,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435039292,131829.00
06/23/2015 02:00,2,0.000,ALERT,212.38,297.26,59.959,1435039203,"201051344001025","174011321042388",0.00,12.70,0,294.86,300.57,0.0,0.0,0.000,148663.9,148663.9,3547,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039294,131830.00
06/23/2015 02:00,2,0.000,ALERT,212.38,298.47,59.996,1435039203,"201051344000569","174011321042388",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,152317.1,152317.1,3553,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039296,131831.00
06/23/2015 02:00,2,0.000,ALERT,213.51,297.26,59.986,1435039203,"274151322000094","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,337595.6,337595.6,4918,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039298,131832.00
06/23/2015 02:00,2,0.000,ALERT,212.16,297.57,59.965,1435039203,"201051344000458","174011321042388",0.00,14.00,0,295.16,300.57,0.0,0.0,0.000,148075.2,148075.2,3550,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435039300,131833.00
06/23/2015 02:00,2,0.000,ALERT,213.74,296.96,59.965,1435039203,"274151322000087","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,408011.4,408011.4,4441,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039302,131834.00
06/23/2015 02:00,2,0.000,ALERT,213.06,297.26,59.959,1435039203,"274151322000052","174011321042388",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,436119.7,436119.7,4849,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039303,131835.00
06/23/2015 02:00,2,0.000,ALERT,212.61,297.87,59.965,1435039203,"201051344001145","174011321042388",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,153259.8,153259.8,3557,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435039305,131836.00
06/23/2015 02:00,2,0.000,ALERT,212.61,297.87,59.954,1435039203,"201051344000685","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,152428.6,152428.6,3558,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039307,131837.00
06/23/2015 02:00,2,0.000,ALERT,213.06,297.57,59.954,1435039203,"274151322000088","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,417627.4,417627.4,4454,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435039309,131838.00
06/23/2015 02:00,2,0.000,ALERT,212.38,297.87,59.965,1435039203,"201051344000438","174011321042388",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,152531.9,152531.9,3549,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039311,131839.00
06/23/2015 02:00,2,0.000,ALERT,211.93,297.26,59.965,1435039203,"201051344001135","174011321042388",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,143847.9,143847.9,3541,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435039313,131840.00
06/23/2015 02:00,2,0.000,ALERT,212.16,296.36,59.965,1435039203,"201051344000417","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,148375.9,148375.9,3542,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039314,131841.00
06/23/2015 02:00,2,0.000,ALERT,211.70,297.57,59.965,1435039203,"201051344000594","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,148353.0,148353.0,3541,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039316,131842.00
06/23/2015 02:00,2,0.000,ALERT,213.74,298.17,59.996,1435039203,"274151322000083","174011321042388",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,432356.0,432356.0,4856,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039318,131843.00
06/23/2015 02:00,2,0.000,ALERT,212.38,297.57,59.970,1435039203,"201051344000585","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,147279.3,147279.3,3547,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039320,131844.00
06/23/2015 02:00,2,0.000,ALERT,213.51,297.87,59.949,1435039203,"274151322000054","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,427592.5,427592.5,4446,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039322,131845.00
06/23/2015 02:00,2,0.000,ALERT,212.38,296.96,59.965,1435039203,"201051344001203","174011321042388",0.00,13.30,0,295.16,301.77,0.0,0.0,0.000,148527.6,148527.6,3549,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039323,131846.00
06/23/2015 02:00,2,0.000,ALERT,211.93,297.57,59.954,1435039203,"201051344000646","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,146014.8,146014.8,3544,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039325,131847.00
06/23/2015 02:00,2,0.000,ALERT,214.41,296.96,59.965,1435039203,"274151322000068","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,336624.8,336624.8,4526,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039327,131848.00
06/23/2015 02:00,2,0.000,ALERT,213.96,297.57,59.954,1435039203,"274151322000076","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,455702.6,455702.6,4852,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039329,131849.00
06/23/2015 02:00,2,0.000,ALERT,211.93,297.87,59.975,1435039203,"201051344000890","174011321042388",0.00,13.70,0,295.16,301.17,0.0,0.0,0.000,150145.0,150145.0,3546,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039331,131850.00
06/23/2015 02:00,2,0.000,ALERT,211.93,296.96,59.959,1435039203,"201051344000900","174011321042388",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,150335.2,150335.2,3553,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039332,131851.00
06/23/2015 02:00,2,0.000,ALERT,212.61,296.66,59.970,1435039203,"201051344000633","174011321042388",0.00,13.00,0,293.06,298.77,0.0,0.0,0.000,140100.3,140100.3,3554,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039334,131852.00
