ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 02:00,2,0.000,ALERT,212.16,297.57,59.970,1435039203,"201051344000983","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,147269.8,147269.8,3553,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039336,131853.00
06/23/2015 02:00,2,0.000,ALERT,212.61,297.26,59.975,1435039203,"201051344000917","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,150626.9,150626.9,3556,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039338,131854.00
06/23/2015 02:00,2,0.000,ALERT,212.38,296.66,59.991,1435039203,"201051344000648","174011321042388",0.00,12.70,0,294.56,299.97,0.0,0.0,0.000,146571.1,146571.1,3547,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435039340,131855.00
06/23/2015 02:00,2,0.000,ALERT,212.38,297.87,59.981,1435039203,"201051344001093","174011321042388",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,148720.1,148720.1,3550,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039342,131856.00
06/23/2015 02:00,2,0.000,ALERT,212.83,297.26,59.954,1435039203,"201051344000645","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,147001.6,147001.6,3551,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039343,131857.00
06/23/2015 02:00,2,0.000,ALERT,213.96,297.57,59.975,1435039203,"274151322000085","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,429716.4,429716.4,4849,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039345,131858.00
06/23/2015 02:00,2,0.000,ALERT,212.61,296.96,59.975,1435039203,"201051344000651","174011321042388",0.00,12.70,0,293.96,299.67,0.0,0.0,0.000,146416.8,146416.8,3547,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039347,131859.00
06/23/2015 02:00,2,0.000,ALERT,212.38,297.26,59.975,1435039203,"201051344000867","174011321042388",0.00,13.70,0,294.26,300.27,0.0,0.0,0.000,138732.7,138732.7,3554,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039349,131860.00
06/23/2015 02:00,2,0.000,ALERT,212.38,297.87,59.991,1435039203,"201051344001230","174011321042388",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,149891.9,149891.9,3556,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039351,131861.00
06/23/2015 02:00,2,0.000,ALERT,212.61,297.87,59.991,1435039203,"201051344000576","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,146334.1,146334.1,3558,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435039353,131862.00
06/23/2015 02:00,2,0.000,ALERT,212.38,297.87,59.981,1435039203,"201051344000579","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,152511.0,152511.0,3545,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435039354,131863.00
06/23/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435039203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435040083,131864.00
06/23/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435039203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435040083,131865.00
06/23/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435039203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435040083,131866.00
06/23/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435039203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435040083,131867.00
06/23/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435039203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435040083,131868.00
06/23/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435039203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435040083,131869.00
06/23/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435039203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435040083,131870.00
06/23/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435039203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435040083,131871.00
06/23/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435039203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435040083,131872.00
06/23/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435039203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435040083,131873.00
06/23/2015 02:15,2,0.000,ALERT,212.38,297.87,59.944,1435040103,"201051344000955","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,151837.8,151837.8,3553,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040178,131874.00
06/23/2015 02:15,2,0.000,ALERT,214.19,299.07,59.959,1435040103,"274151322000095","174011321042388",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,449995.2,449995.2,4471,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040180,131875.00
06/23/2015 02:15,2,0.000,ALERT,212.61,298.47,59.933,1435040103,"201051344000868","174011321042388",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,138068.7,138068.7,3556,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040182,131876.00
06/23/2015 02:15,2,0.000,ALERT,213.29,297.57,59.965,1435040103,"201051344000853","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,144341.4,144341.4,3551,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040184,131877.00
06/23/2015 02:15,2,0.000,ALERT,213.51,298.77,60.007,1435040103,"201051344000582","174011321042388",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,144856.7,144856.7,3549,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435040186,131878.00
06/23/2015 02:15,2,0.000,ALERT,212.61,297.26,59.981,1435040103,"201051344000469","174011321042388",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,139556.9,139556.9,3549,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435040187,131879.00
06/23/2015 02:15,2,0.000,ALERT,212.38,297.26,59.996,1435040103,"201051344000988","174011321042388",0.00,13.70,0,293.36,299.37,0.0,0.0,0.000,139286.0,139286.0,3546,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040189,131880.00
06/23/2015 02:15,2,0.000,ALERT,212.83,297.26,59.981,1435040103,"201051344001158","174011321042388",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,145482.8,145482.8,3547,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435040191,131881.00
06/23/2015 02:15,2,0.000,ALERT,212.61,296.96,59.975,1435040103,"201051344001025","174011321042388",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,148663.9,148663.9,3549,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435040193,131882.00
06/23/2015 02:15,2,0.000,ALERT,212.61,297.87,59.991,1435040103,"201051344000569","174011321042388",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,152317.1,152317.1,3555,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040195,131883.00
06/23/2015 02:15,2,0.000,ALERT,214.19,297.26,59.949,1435040103,"274151322000094","174011321042388",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,337595.6,337595.6,4920,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040196,131884.00
06/23/2015 02:15,2,0.000,ALERT,212.61,297.57,59.981,1435040103,"201051344000458","174011321042388",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,148075.2,148075.2,3552,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435040198,131885.00
06/23/2015 02:15,2,0.000,ALERT,213.96,297.26,59.970,1435040103,"274151322000087","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,408011.4,408011.4,4443,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040200,131886.00
06/23/2015 02:15,2,0.000,ALERT,213.96,298.47,59.975,1435040103,"274151322000052","174011321042388",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,436119.7,436119.7,4851,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435040202,131887.00
06/23/2015 02:15,2,0.000,ALERT,213.06,298.17,59.981,1435040103,"201051344001145","174011321042388",0.00,13.30,0,296.06,301.17,0.0,0.0,0.000,153259.8,153259.8,3559,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040204,131888.00
06/23/2015 02:15,2,0.000,ALERT,213.06,297.87,59.986,1435040103,"201051344000685","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,152428.6,152428.6,3560,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040205,131889.00
06/23/2015 02:15,2,0.000,ALERT,213.74,298.17,59.981,1435040103,"274151322000088","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,417627.4,417627.4,4456,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435040207,131890.00
06/23/2015 02:15,2,0.000,ALERT,212.83,297.57,59.981,1435040103,"201051344000438","174011321042388",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,152531.9,152531.9,3551,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040209,131891.00
06/23/2015 02:15,2,0.000,ALERT,212.38,297.57,59.981,1435040103,"201051344001135","174011321042388",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,143847.9,143847.9,3543,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040211,131892.00
06/23/2015 02:15,2,0.000,ALERT,212.83,297.26,59.986,1435040103,"201051344000417","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,148375.9,148375.9,3544,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435040213,131893.00
06/23/2015 02:15,2,0.000,ALERT,212.16,297.57,59.970,1435040103,"201051344000594","174011321042388",0.00,13.30,0,294.56,299.97,0.0,0.0,0.000,148353.0,148353.0,3543,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040215,131894.00
06/23/2015 02:15,2,0.000,ALERT,213.74,297.87,59.975,1435040103,"274151322000083","174011321042388",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,432356.0,432356.0,4858,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040216,131895.00
06/23/2015 02:15,2,0.000,ALERT,212.61,297.87,59.970,1435040103,"201051344000585","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,147279.3,147279.3,3549,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435040218,131896.00
06/23/2015 02:15,2,0.000,ALERT,213.51,298.17,59.965,1435040103,"274151322000054","174011321042388",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,427592.5,427592.5,4448,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040220,131897.00
06/23/2015 02:15,2,0.000,ALERT,212.83,297.57,59.970,1435040103,"201051344001203","174011321042388",0.00,13.30,0,295.16,302.07,0.0,0.0,0.000,148527.6,148527.6,3551,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040222,131898.00
06/23/2015 02:15,2,0.000,ALERT,212.38,297.87,59.944,1435040103,"201051344000646","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,146014.8,146014.8,3546,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040223,131899.00
06/23/2015 02:15,2,0.000,ALERT,214.41,296.66,59.970,1435040103,"274151322000068","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,336624.8,336624.8,4528,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040225,131900.00
06/23/2015 02:15,2,0.000,ALERT,214.64,297.87,59.954,1435040103,"274151322000076","174011321042388",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,455702.6,455702.6,4854,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040227,131901.00
06/23/2015 02:15,2,0.000,ALERT,212.38,297.87,59.965,1435040103,"201051344000890","174011321042388",0.00,13.70,0,295.76,301.17,0.0,0.0,0.000,150145.0,150145.0,3548,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040229,131902.00
06/23/2015 02:15,2,0.000,ALERT,212.38,296.96,59.965,1435040103,"201051344000900","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,150335.2,150335.2,3555,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040231,131903.00
06/23/2015 02:15,2,0.000,ALERT,213.06,296.96,59.975,1435040103,"201051344000633","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,140100.3,140100.3,3556,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435040233,131904.00
06/23/2015 02:15,2,0.000,ALERT,212.38,297.57,59.970,1435040103,"201051344000983","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,147269.8,147269.8,3555,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435040234,131905.00
06/23/2015 02:15,2,0.000,ALERT,212.83,296.96,59.965,1435040103,"201051344000917","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,150626.9,150626.9,3558,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040236,131906.00
06/23/2015 02:15,2,0.000,ALERT,212.83,297.26,59.965,1435040103,"201051344000648","174011321042388",0.00,13.00,0,294.86,300.27,0.0,0.0,0.000,146571.1,146571.1,3549,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435040238,131907.00
06/23/2015 02:15,2,0.000,ALERT,212.61,297.87,59.944,1435040103,"201051344001093","174011321042388",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,148720.1,148720.1,3552,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040240,131908.00
06/23/2015 02:15,2,0.000,ALERT,213.06,297.57,59.922,1435040103,"201051344000645","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,147001.6,147001.6,3553,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040242,131909.00
06/23/2015 02:15,2,0.000,ALERT,214.19,297.87,59.970,1435040103,"274151322000085","174011321042388",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,429716.4,429716.4,4851,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435040244,131910.00
06/23/2015 02:15,2,0.000,ALERT,212.83,296.96,59.975,1435040103,"201051344000651","174011321042388",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,146416.8,146416.8,3549,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435040246,131911.00
06/23/2015 02:15,2,0.000,ALERT,212.83,297.26,59.970,1435040103,"201051344000867","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,138732.7,138732.7,3556,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040247,131912.00
06/23/2015 02:15,2,0.000,ALERT,212.61,298.17,59.949,1435040103,"201051344001230","174011321042388",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,149891.9,149891.9,3558,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040249,131913.00
06/23/2015 02:15,2,0.000,ALERT,213.06,298.17,59.965,1435040103,"201051344000576","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,146334.1,146334.1,3560,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040251,131914.00
06/23/2015 02:15,2,0.000,ALERT,212.61,298.17,59.970,1435040103,"201051344000579","174011321042388",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,152511.0,152511.0,3547,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435040253,131915.00
06/23/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435040103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435040983,131916.00
06/23/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435040103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435040983,131917.00
06/23/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435040103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435040983,131918.00
06/23/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435040103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435040983,131919.00
06/23/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435040103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435040983,131920.00
06/23/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435040103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435040983,131921.00
06/23/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435040103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435040983,131922.00
06/23/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435040103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435040983,131923.00
06/23/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435040103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435040983,131924.00
06/23/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435040103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435040983,131925.00
06/23/2015 02:30,2,0.000,ALERT,211.93,297.57,59.981,1435041003,"201051344000955","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,151837.8,151837.8,3555,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041080,131926.00
06/23/2015 02:30,2,0.000,ALERT,213.51,298.77,59.975,1435041003,"274151322000095","174011321042388",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,449995.2,449995.2,4473,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041081,131927.00
06/23/2015 02:30,2,0.000,ALERT,212.16,297.87,59.981,1435041003,"201051344000868","174011321042388",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,138068.7,138068.7,3558,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041083,131928.00
06/23/2015 02:30,2,0.000,ALERT,212.83,296.96,59.981,1435041003,"201051344000853","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,144341.4,144341.4,3553,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041085,131929.00
06/23/2015 02:30,2,0.000,ALERT,212.83,298.47,59.996,1435041003,"201051344000582","174011321042388",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,144856.7,144856.7,3551,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435041087,131930.00
06/23/2015 02:30,2,0.000,ALERT,212.38,297.26,59.991,1435041003,"201051344000469","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,139556.9,139556.9,3551,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041089,131931.00
06/23/2015 02:30,2,0.000,ALERT,212.16,297.26,59.981,1435041003,"201051344000988","174011321042388",0.00,13.70,0,293.06,299.07,0.0,0.0,0.000,139286.0,139286.0,3548,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041090,131932.00
06/23/2015 02:30,2,0.000,ALERT,212.16,296.66,59.981,1435041003,"201051344001158","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,145482.8,145482.8,3549,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041092,131933.00
06/23/2015 02:30,2,0.000,ALERT,212.16,296.66,59.986,1435041003,"201051344001025","174011321042388",0.00,13.00,0,295.16,300.57,0.0,0.0,0.000,148663.9,148663.9,3551,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041094,131934.00
06/23/2015 02:30,2,0.000,ALERT,212.16,297.87,60.002,1435041003,"201051344000569","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,152317.1,152317.1,3557,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041096,131935.00
06/23/2015 02:30,2,0.000,ALERT,213.96,296.96,59.986,1435041003,"274151322000094","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,337595.6,337595.6,4922,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041098,131936.00
06/23/2015 02:30,2,0.000,ALERT,212.16,297.26,59.949,1435041003,"201051344000458","174011321042388",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,148075.2,148075.2,3554,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041100,131937.00
06/23/2015 02:30,2,0.000,ALERT,213.29,296.96,59.975,1435041003,"274151322000087","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,408011.4,408011.4,4445,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435041101,131938.00
06/23/2015 02:30,2,0.000,ALERT,213.29,297.57,59.986,1435041003,"274151322000052","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,436119.7,436119.7,4853,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041103,131939.00
06/23/2015 02:30,2,0.000,ALERT,212.61,297.87,60.034,1435041003,"201051344001145","174011321042388",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,153259.8,153259.8,3561,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041105,131940.00
06/23/2015 02:30,2,0.000,ALERT,212.61,297.57,59.986,1435041003,"201051344000685","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,152428.6,152428.6,3562,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041107,131941.00
06/23/2015 02:30,2,0.000,ALERT,213.51,297.57,59.975,1435041003,"274151322000088","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,417627.4,417627.4,4458,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435041109,131942.00
06/23/2015 02:30,2,0.000,ALERT,212.61,298.17,60.007,1435041003,"201051344000438","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,152531.9,152531.9,3553,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435041110,131943.00
06/23/2015 02:30,2,0.000,ALERT,211.93,297.57,59.986,1435041003,"201051344001135","174011321042388",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,143847.9,143847.9,3545,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041112,131944.00
06/23/2015 02:30,2,0.000,ALERT,212.61,297.26,59.996,1435041003,"201051344000417","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,148375.9,148375.9,3546,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041114,131945.00
06/23/2015 02:30,2,0.000,ALERT,212.16,298.17,59.975,1435041003,"201051344000594","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,148353.0,148353.0,3545,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435041116,131946.00
06/23/2015 02:30,2,0.000,ALERT,213.74,298.47,59.981,1435041003,"274151322000083","174011321042388",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,432356.0,432356.0,4860,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041118,131947.00
06/23/2015 02:30,2,0.000,ALERT,212.61,298.17,59.991,1435041003,"201051344000585","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,147279.3,147279.3,3551,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435041119,131948.00
06/23/2015 02:30,2,0.000,ALERT,213.06,297.26,59.986,1435041003,"274151322000054","174011321042388",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,427592.5,427592.5,4450,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041121,131949.00
06/23/2015 02:30,2,0.000,ALERT,212.38,297.26,59.981,1435041003,"201051344001203","174011321042388",0.00,13.30,0,295.46,301.77,0.0,0.0,0.000,148527.6,148527.6,3553,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041123,131950.00
06/23/2015 02:30,2,0.000,ALERT,212.16,297.87,59.975,1435041003,"201051344000646","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,146014.8,146014.8,3548,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041125,131951.00
06/23/2015 02:30,2,0.000,ALERT,214.19,297.26,59.975,1435041003,"274151322000068","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,336624.8,336624.8,4530,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041127,131952.00
06/23/2015 02:30,2,0.000,ALERT,213.96,298.17,59.975,1435041003,"274151322000076","174011321042388",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,455702.6,455702.6,4856,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041129,131953.00
06/23/2015 02:30,2,0.000,ALERT,212.16,298.47,59.970,1435041003,"201051344000890","174011321042388",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,150145.0,150145.0,3550,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041130,131954.00
06/23/2015 02:30,2,0.000,ALERT,211.93,297.26,59.975,1435041003,"201051344000900","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,150335.2,150335.2,3557,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041132,131955.00
06/23/2015 02:30,2,0.000,ALERT,212.61,296.96,60.018,1435041003,"201051344000633","174011321042388",0.00,13.30,0,293.36,298.77,0.0,0.0,0.000,140100.3,140100.3,3558,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041134,131956.00
06/23/2015 02:30,2,0.000,ALERT,212.16,298.17,59.981,1435041003,"201051344000983","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,147269.8,147269.8,3557,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041136,131957.00
06/23/2015 02:30,2,0.000,ALERT,212.38,297.26,59.996,1435041003,"201051344000917","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,150626.9,150626.9,3560,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041137,131958.00
06/23/2015 02:30,2,0.000,ALERT,212.38,297.26,59.981,1435041003,"201051344000648","174011321042388",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,146571.1,146571.1,3551,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041139,131959.00
06/23/2015 02:30,2,0.000,ALERT,212.38,298.17,59.975,1435041003,"201051344001093","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,148720.1,148720.1,3554,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041141,131960.00
06/23/2015 02:30,2,0.000,ALERT,212.61,297.57,59.975,1435041003,"201051344000645","174011321042388",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,147001.6,147001.6,3555,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041143,131961.00
06/23/2015 02:30,2,0.000,ALERT,213.51,297.87,59.975,1435041003,"274151322000085","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,429716.4,429716.4,4853,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041145,131962.00
06/23/2015 02:30,2,0.000,ALERT,212.16,296.96,59.970,1435041003,"201051344000651","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,146416.8,146416.8,3551,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041147,131963.00
06/23/2015 02:30,2,0.000,ALERT,212.38,296.96,59.975,1435041003,"201051344000867","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,138732.7,138732.7,3558,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041148,131964.00
06/23/2015 02:30,2,0.000,ALERT,212.38,297.87,59.970,1435041003,"201051344001230","174011321042388",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,149891.9,149891.9,3560,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435041150,131965.00
06/23/2015 02:30,2,0.000,ALERT,212.61,297.87,59.996,1435041003,"201051344000576","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,146334.1,146334.1,3562,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041152,131966.00
06/23/2015 02:30,2,0.000,ALERT,212.16,297.87,59.954,1435041003,"201051344000579","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,152511.0,152511.0,3549,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041154,131967.00
06/23/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435041003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435041884,131968.00
06/23/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435041003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435041884,131969.00
06/23/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435041003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435041884,131970.00
06/23/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435041003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435041884,131971.00
06/23/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435041003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435041884,131972.00
06/23/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435041003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435041884,131973.00
06/23/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435041003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435041884,131974.00
06/23/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435041003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435041884,131975.00
06/23/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435041003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435041884,131976.00
06/23/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435041003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435041884,131977.00
06/23/2015 02:45,2,0.000,ALERT,212.38,297.57,59.981,1435041903,"201051344000955","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,151837.8,151837.8,3557,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041978,131978.00
06/23/2015 02:45,2,0.000,ALERT,213.96,299.07,59.981,1435041903,"274151322000095","174011321042388",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,449995.2,449995.2,4475,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041980,131979.00
06/23/2015 02:45,2,0.000,ALERT,212.61,298.17,59.981,1435041903,"201051344000868","174011321042388",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,138068.7,138068.7,3560,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041982,131980.00
06/23/2015 02:45,2,0.000,ALERT,213.29,297.26,59.975,1435041903,"201051344000853","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,144341.4,144341.4,3555,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041984,131981.00
06/23/2015 02:45,2,0.000,ALERT,213.29,298.47,59.944,1435041903,"201051344000582","174011321042388",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,144856.7,144856.7,3553,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041985,131982.00
06/23/2015 02:45,2,0.000,ALERT,212.61,296.96,59.981,1435041903,"201051344000469","174011321042388",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,139556.9,139556.9,3553,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041987,131983.00
06/23/2015 02:45,2,0.000,ALERT,212.38,296.96,59.981,1435041903,"201051344000988","174011321042388",0.00,14.00,0,293.06,299.07,0.0,0.0,0.000,139286.0,139286.0,3550,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041989,131984.00
06/23/2015 02:45,2,0.000,ALERT,212.61,297.26,59.965,1435041903,"201051344001158","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,145482.8,145482.8,3551,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041991,131985.00
06/23/2015 02:45,2,0.000,ALERT,212.61,296.66,59.975,1435041903,"201051344001025","174011321042388",0.00,13.00,0,294.86,300.57,0.0,0.0,0.000,148663.9,148663.9,3553,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435041993,131986.00
06/23/2015 02:45,2,0.000,ALERT,212.83,297.57,59.965,1435041903,"201051344000569","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,152317.1,152317.1,3559,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041994,131987.00
06/23/2015 02:45,2,0.000,ALERT,213.96,297.57,59.986,1435041903,"274151322000094","174011321042388",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,337595.6,337595.6,4924,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041997,131988.00
06/23/2015 02:45,2,0.000,ALERT,212.61,297.26,59.986,1435041903,"201051344000458","174011321042388",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,148075.2,148075.2,3556,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435041999,131989.00
06/23/2015 02:45,2,0.000,ALERT,213.96,296.36,59.970,1435041903,"274151322000087","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,408011.4,408011.4,4447,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435042001,131990.00
06/23/2015 02:45,2,0.000,ALERT,213.96,297.87,59.981,1435041903,"274151322000052","174011321042388",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,436119.7,436119.7,4855,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042003,131991.00
06/23/2015 02:45,2,0.000,ALERT,213.29,297.87,59.991,1435041903,"201051344001145","174011321042388",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,153259.8,153259.8,3563,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042004,131992.00
06/23/2015 02:45,2,0.000,ALERT,213.06,297.87,60.018,1435041903,"201051344000685","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,152428.6,152428.6,3564,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042006,131993.00
06/23/2015 02:45,2,0.000,ALERT,213.74,298.17,59.970,1435041903,"274151322000088","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,417627.4,417627.4,4460,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042008,131994.00
06/23/2015 02:45,2,0.000,ALERT,213.29,297.87,59.975,1435041903,"201051344000438","174011321042388",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,152531.9,152531.9,3555,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042010,131995.00
06/23/2015 02:45,2,0.000,ALERT,212.61,298.17,59.944,1435041903,"201051344001135","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,143847.9,143847.9,3547,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042012,131996.00
06/23/2015 02:45,2,0.000,ALERT,213.29,297.57,59.975,1435041903,"201051344000417","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,148375.9,148375.9,3548,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435042013,131997.00
06/23/2015 02:45,2,0.000,ALERT,212.61,298.17,59.970,1435041903,"201051344000594","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,148353.0,148353.0,3547,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042015,131998.00
06/23/2015 02:45,2,0.000,ALERT,214.41,298.47,59.959,1435041903,"274151322000083","174011321042388",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,432356.0,432356.0,4862,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042017,131999.00
06/23/2015 02:45,2,0.000,ALERT,213.06,298.47,59.981,1435041903,"201051344000585","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,147279.3,147279.3,3553,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042019,132000.00
06/23/2015 02:45,2,0.000,ALERT,214.19,297.87,59.986,1435041903,"274151322000054","174011321042388",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,427592.5,427592.5,4452,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042021,132001.00
