ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 02:45,2,0.000,ALERT,213.06,297.57,59.933,1435041903,"201051344001203","174011321042388",0.00,13.70,0,295.46,301.77,0.0,0.0,0.000,148527.6,148527.6,3555,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042022,132002.00
06/23/2015 02:45,2,0.000,ALERT,212.38,297.87,59.975,1435041903,"201051344000646","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,146014.8,146014.8,3550,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042024,132003.00
06/23/2015 02:45,2,0.000,ALERT,214.87,297.26,59.970,1435041903,"274151322000068","174011321042388",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,336624.8,336624.8,4532,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042026,132004.00
06/23/2015 02:45,2,0.000,ALERT,214.64,298.47,59.954,1435041903,"274151322000076","174011321042388",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,455702.6,455702.6,4858,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042028,132005.00
06/23/2015 02:45,2,0.000,ALERT,212.83,298.77,59.975,1435041903,"201051344000890","174011321042388",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,150145.0,150145.0,3552,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042030,132006.00
06/23/2015 02:45,2,0.000,ALERT,212.61,297.57,59.970,1435041903,"201051344000900","174011321042388",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,150335.2,150335.2,3559,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042031,132007.00
06/23/2015 02:45,2,0.000,ALERT,213.29,296.96,59.991,1435041903,"201051344000633","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,140100.3,140100.3,3560,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042033,132008.00
06/23/2015 02:45,2,0.000,ALERT,212.61,297.87,59.965,1435041903,"201051344000983","174011321042388",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,147269.8,147269.8,3559,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042035,132009.00
06/23/2015 02:45,2,0.000,ALERT,213.06,297.87,59.959,1435041903,"201051344000917","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,150626.9,150626.9,3562,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042037,132010.00
06/23/2015 02:45,2,0.000,ALERT,213.06,297.26,59.933,1435041903,"201051344000648","174011321042388",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,146571.1,146571.1,3553,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042039,132011.00
06/23/2015 02:45,2,0.000,ALERT,213.06,297.87,59.949,1435041903,"201051344001093","174011321042388",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,148720.1,148720.1,3556,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042041,132012.00
06/23/2015 02:45,2,0.000,ALERT,213.06,296.96,59.965,1435041903,"201051344000645","174011321042388",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,147001.6,147001.6,3557,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042042,132013.00
06/23/2015 02:45,2,0.000,ALERT,214.19,298.17,59.959,1435041903,"274151322000085","174011321042388",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,429716.4,429716.4,4855,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042044,132014.00
06/23/2015 02:45,2,0.000,ALERT,212.83,296.66,59.965,1435041903,"201051344000651","174011321042388",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,146416.8,146416.8,3553,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042046,132015.00
06/23/2015 02:45,2,0.000,ALERT,212.83,296.66,59.959,1435041903,"201051344000867","174011321042388",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,138732.7,138732.7,3560,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042048,132016.00
06/23/2015 02:45,2,0.000,ALERT,212.83,298.17,59.959,1435041903,"201051344001230","174011321042388",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,149891.9,149891.9,3562,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042050,132017.00
06/23/2015 02:45,2,0.000,ALERT,213.06,297.57,59.959,1435041903,"201051344000576","174011321042388",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,146334.1,146334.1,3564,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435042052,132018.00
06/23/2015 02:45,2,0.000,ALERT,212.61,297.87,59.965,1435041903,"201051344000579","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,152511.0,152511.0,3551,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042054,132019.00
06/23/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435041903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435042783,132020.00
06/23/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435041903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435042783,132021.00
06/23/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435041903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435042783,132022.00
06/23/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435041903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435042783,132023.00
06/23/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435041903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435042783,132024.00
06/23/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435041903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435042783,132025.00
06/23/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435041903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435042783,132026.00
06/23/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435041903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435042783,132027.00
06/23/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435041903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435042783,132028.00
06/23/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435041903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435042783,132029.00
06/23/2015 03:00,2,0.000,ALERT,212.61,298.47,59.991,1435042804,"201051344000955","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,151837.8,151837.8,3559,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042880,132030.00
06/23/2015 03:00,2,0.000,ALERT,214.19,299.67,59.996,1435042804,"274151322000095","174011321042388",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,449995.2,449995.2,4477,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042881,132031.00
06/23/2015 03:00,2,0.000,ALERT,212.83,298.77,59.996,1435042804,"201051344000868","174011321042388",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,138068.7,138068.7,3562,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435042883,132032.00
06/23/2015 03:00,2,0.000,ALERT,213.29,297.57,59.996,1435042804,"201051344000853","174011321042388",0.00,13.70,0,295.16,300.87,0.0,0.0,0.000,144341.4,144341.4,3557,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042885,132033.00
06/23/2015 03:00,2,0.000,ALERT,213.29,298.77,60.007,1435042804,"201051344000582","174011321042388",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,144856.7,144856.7,3555,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042887,132034.00
06/23/2015 03:00,2,0.000,ALERT,212.83,297.57,59.996,1435042804,"201051344000469","174011321042388",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,139556.9,139556.9,3555,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042888,132035.00
06/23/2015 03:00,2,0.000,ALERT,212.61,297.87,60.002,1435042804,"201051344000988","174011321042388",0.00,14.00,0,293.06,299.97,0.0,0.0,0.000,139286.0,139286.0,3552,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042890,132036.00
06/23/2015 03:00,2,0.000,ALERT,212.83,297.87,60.007,1435042804,"201051344001158","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,145482.8,145482.8,3553,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042892,132037.00
06/23/2015 03:00,2,0.000,ALERT,212.83,297.57,60.002,1435042804,"201051344001025","174011321042388",0.00,13.30,0,294.86,301.17,0.0,0.0,0.000,148663.9,148663.9,3555,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042894,132038.00
06/23/2015 03:00,2,0.000,ALERT,212.83,298.47,59.986,1435042804,"201051344000569","174011321042388",0.00,14.00,0,296.06,301.47,0.0,0.0,0.000,152317.1,152317.1,3561,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042896,132039.00
06/23/2015 03:00,2,0.000,ALERT,214.19,298.77,60.012,1435042804,"274151322000094","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,337595.6,337595.6,4926,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042898,132040.00
06/23/2015 03:00,2,0.000,ALERT,212.83,298.47,60.012,1435042804,"201051344000458","174011321042388",0.00,14.70,0,295.46,301.47,0.0,0.0,0.000,148075.2,148075.2,3558,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042900,132041.00
06/23/2015 03:00,2,0.000,ALERT,214.19,297.57,59.996,1435042804,"274151322000087","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,408011.4,408011.4,4449,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042901,132042.00
06/23/2015 03:00,2,0.000,ALERT,214.19,299.37,60.007,1435042804,"274151322000052","174011321042388",0.00,14.30,0,295.76,301.17,0.0,0.0,0.000,436119.7,436119.7,4857,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042903,132043.00
06/23/2015 03:00,2,0.000,ALERT,213.51,299.07,60.007,1435042804,"201051344001145","174011321042388",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,153259.8,153259.8,3565,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435042905,132044.00
06/23/2015 03:00,2,0.000,ALERT,213.51,298.77,59.986,1435042804,"201051344000685","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,152428.6,152428.6,3566,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042907,132045.00
06/23/2015 03:00,2,0.000,ALERT,213.96,298.17,60.007,1435042804,"274151322000088","174011321042388",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,417627.4,417627.4,4462,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042909,132046.00
06/23/2015 03:00,2,0.000,ALERT,213.29,299.07,60.002,1435042804,"201051344000438","174011321042388",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,152531.9,152531.9,3557,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042910,132047.00
06/23/2015 03:00,2,0.000,ALERT,212.83,298.77,59.996,1435042804,"201051344001135","174011321042388",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,143847.9,143847.9,3549,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042912,132048.00
06/23/2015 03:00,2,0.000,ALERT,213.29,298.17,60.007,1435042804,"201051344000417","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,148375.9,148375.9,3550,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042914,132049.00
06/23/2015 03:00,2,0.000,ALERT,212.83,299.07,60.002,1435042804,"201051344000594","174011321042388",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,148353.0,148353.0,3549,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042916,132050.00
06/23/2015 03:00,2,0.000,ALERT,214.19,299.37,60.012,1435042804,"274151322000083","174011321042388",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,432356.0,432356.0,4864,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042917,132051.00
06/23/2015 03:00,2,0.000,ALERT,213.29,299.07,60.007,1435042804,"201051344000585","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,147279.3,147279.3,3555,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042919,132052.00
06/23/2015 03:00,2,0.000,ALERT,214.19,299.07,59.996,1435042804,"274151322000054","174011321042388",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,427592.5,427592.5,4454,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042921,132053.00
06/23/2015 03:00,2,0.000,ALERT,213.06,298.17,59.981,1435042804,"201051344001203","174011321042388",0.00,13.70,0,295.76,302.37,0.0,0.0,0.000,148527.6,148527.6,3557,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042923,132054.00
06/23/2015 03:00,2,0.000,ALERT,212.83,298.77,59.986,1435042804,"201051344000646","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,146014.8,146014.8,3552,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042925,132055.00
06/23/2015 03:00,2,0.000,ALERT,215.09,297.87,60.007,1435042804,"274151322000068","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,336624.8,336624.8,4534,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042927,132056.00
06/23/2015 03:00,2,0.000,ALERT,214.87,299.07,60.007,1435042804,"274151322000076","174011321042388",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,455702.6,455702.6,4860,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435042929,132057.00
06/23/2015 03:00,2,0.000,ALERT,212.83,298.77,60.007,1435042804,"201051344000890","174011321042388",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,150145.0,150145.0,3554,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042930,132058.00
06/23/2015 03:00,2,0.000,ALERT,212.83,298.17,60.028,1435042804,"201051344000900","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,150335.2,150335.2,3561,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042932,132059.00
06/23/2015 03:00,2,0.000,ALERT,213.51,297.87,60.018,1435042804,"201051344000633","174011321042388",0.00,13.30,0,293.66,299.37,0.0,0.0,0.000,140100.3,140100.3,3562,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042934,132060.00
06/23/2015 03:00,2,0.000,ALERT,212.83,298.47,60.007,1435042804,"201051344000983","174011321042388",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,147269.8,147269.8,3561,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042936,132061.00
06/23/2015 03:00,2,0.000,ALERT,213.06,298.17,60.012,1435042804,"201051344000917","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,150626.9,150626.9,3564,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435042938,132062.00
06/23/2015 03:00,2,0.000,ALERT,213.06,297.87,60.007,1435042804,"201051344000648","174011321042388",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,146571.1,146571.1,3555,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435042939,132063.00
06/23/2015 03:00,2,0.000,ALERT,213.06,298.47,60.023,1435042804,"201051344001093","174011321042388",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,148720.1,148720.1,3558,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435042941,132064.00
06/23/2015 03:00,2,0.000,ALERT,213.51,298.47,59.996,1435042804,"201051344000645","174011321042388",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,147001.6,147001.6,3559,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042943,132065.00
06/23/2015 03:00,2,0.000,ALERT,214.41,298.47,60.007,1435042804,"274151322000085","174011321042388",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,429716.4,429716.4,4857,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042945,132066.00
06/23/2015 03:00,2,0.000,ALERT,213.06,297.87,60.002,1435042804,"201051344000651","174011321042388",0.00,13.00,0,294.86,300.27,0.0,0.0,0.000,146416.8,146416.8,3555,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042947,132067.00
06/23/2015 03:00,2,0.000,ALERT,213.29,298.47,60.034,1435042804,"201051344000867","174011321042388",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,138732.7,138732.7,3562,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042949,132068.00
06/23/2015 03:00,2,0.000,ALERT,213.06,299.07,60.002,1435042804,"201051344001230","174011321042388",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,149891.9,149891.9,3564,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042951,132069.00
06/23/2015 03:00,2,0.000,ALERT,213.51,299.07,60.018,1435042804,"201051344000576","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,146334.1,146334.1,3566,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042952,132070.00
06/23/2015 03:00,2,0.000,ALERT,213.06,299.07,60.002,1435042804,"201051344000579","174011321042388",0.00,14.00,0,296.06,301.47,0.0,0.0,0.000,152511.0,152511.0,3553,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435042954,132071.00
06/23/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435042804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435043684,132072.00
06/23/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435042804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435043684,132073.00
06/23/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435042804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435043684,132074.00
06/23/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435042804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435043684,132075.00
06/23/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435042804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435043684,132076.00
06/23/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435042804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435043684,132077.00
06/23/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435042804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435043684,132078.00
06/23/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435042804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435043684,132079.00
06/23/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435042804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435043684,132080.00
06/23/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435042804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435043684,132081.00
06/23/2015 03:15,2,0.000,ALERT,211.93,297.87,59.970,1435043703,"201051344000955","174011321042388",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,151837.8,151837.8,3561,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043779,132082.00
06/23/2015 03:15,2,0.000,ALERT,213.96,298.77,59.970,1435043703,"274151322000095","174011321042388",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,449995.2,449995.2,4479,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043781,132083.00
06/23/2015 03:15,2,0.000,ALERT,212.38,298.47,59.970,1435043703,"201051344000868","174011321042388",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,138068.7,138068.7,3564,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043783,132084.00
06/23/2015 03:15,2,0.000,ALERT,213.06,298.17,59.970,1435043703,"201051344000853","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,144341.4,144341.4,3559,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043784,132085.00
06/23/2015 03:15,2,0.000,ALERT,213.06,299.07,59.965,1435043703,"201051344000582","174011321042388",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,144856.7,144856.7,3557,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435043786,132086.00
06/23/2015 03:15,2,0.000,ALERT,212.38,297.57,59.954,1435043703,"201051344000469","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,139556.9,139556.9,3557,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043788,132087.00
06/23/2015 03:15,2,0.000,ALERT,212.38,297.87,59.970,1435043703,"201051344000988","174011321042388",0.00,14.00,0,293.06,299.97,0.0,0.0,0.000,139286.0,139286.0,3554,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043790,132088.00
06/23/2015 03:15,2,0.000,ALERT,212.61,297.57,59.949,1435043703,"201051344001158","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,145482.8,145482.8,3555,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435043792,132089.00
06/23/2015 03:15,2,0.000,ALERT,212.38,297.26,59.965,1435043703,"201051344001025","174011321042388",0.00,13.30,0,295.16,301.17,0.0,0.0,0.000,148663.9,148663.9,3557,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043793,132090.00
06/23/2015 03:15,2,0.000,ALERT,212.38,298.47,59.959,1435043703,"201051344000569","174011321042388",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,152317.1,152317.1,3563,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043795,132091.00
06/23/2015 03:15,2,0.000,ALERT,213.74,297.57,59.970,1435043703,"274151322000094","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,337595.6,337595.6,4928,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043797,132092.00
06/23/2015 03:15,2,0.000,ALERT,212.38,297.87,59.981,1435043703,"201051344000458","174011321042388",0.00,14.70,0,295.76,301.17,0.0,0.0,0.000,148075.2,148075.2,3560,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043799,132093.00
06/23/2015 03:15,2,0.000,ALERT,213.74,297.26,59.938,1435043703,"274151322000087","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,408011.4,408011.4,4451,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435043801,132094.00
06/23/2015 03:15,2,0.000,ALERT,213.51,298.77,59.965,1435043703,"274151322000052","174011321042388",0.00,14.30,0,295.46,301.17,0.0,0.0,0.000,436119.7,436119.7,4859,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043803,132095.00
06/23/2015 03:15,2,0.000,ALERT,212.83,298.47,59.996,1435043703,"201051344001145","174011321042388",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,153259.8,153259.8,3567,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043805,132096.00
06/23/2015 03:15,2,0.000,ALERT,212.83,298.17,59.981,1435043703,"201051344000685","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,152428.6,152428.6,3568,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043807,132097.00
06/23/2015 03:15,2,0.000,ALERT,213.51,297.87,59.970,1435043703,"274151322000088","174011321042388",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,417627.4,417627.4,4464,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435043808,132098.00
06/23/2015 03:15,2,0.000,ALERT,212.83,298.17,59.986,1435043703,"201051344000438","174011321042388",0.00,13.30,0,295.76,301.17,0.0,0.0,0.000,152531.9,152531.9,3559,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043810,132099.00
06/23/2015 03:15,2,0.000,ALERT,212.16,297.87,59.970,1435043703,"201051344001135","174011321042388",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,143847.9,143847.9,3551,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043812,132100.00
06/23/2015 03:15,2,0.000,ALERT,212.83,297.57,59.991,1435043703,"201051344000417","174011321042388",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,148375.9,148375.9,3552,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043814,132101.00
06/23/2015 03:15,2,0.000,ALERT,212.16,298.47,59.986,1435043703,"201051344000594","174011321042388",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,148353.0,148353.0,3551,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043815,132102.00
06/23/2015 03:15,2,0.000,ALERT,213.96,298.47,59.970,1435043703,"274151322000083","174011321042388",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,432356.0,432356.0,4866,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043817,132103.00
06/23/2015 03:15,2,0.000,ALERT,212.83,298.47,60.018,1435043703,"201051344000585","174011321042388",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,147279.3,147279.3,3557,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043819,132104.00
06/23/2015 03:15,2,0.000,ALERT,213.74,299.07,59.981,1435043703,"274151322000054","174011321042388",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,427592.5,427592.5,4456,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435043821,132105.00
06/23/2015 03:15,2,0.000,ALERT,212.61,297.87,59.986,1435043703,"201051344001203","174011321042388",0.00,13.70,0,295.76,302.37,0.0,0.0,0.000,148527.6,148527.6,3559,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043823,132106.00
06/23/2015 03:15,2,0.000,ALERT,212.38,298.47,59.996,1435043703,"201051344000646","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,146014.8,146014.8,3554,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043824,132107.00
06/23/2015 03:15,2,0.000,ALERT,214.64,297.57,59.981,1435043703,"274151322000068","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,336624.8,336624.8,4536,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043826,132108.00
06/23/2015 03:15,2,0.000,ALERT,214.41,298.17,59.975,1435043703,"274151322000076","174011321042388",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,455702.6,455702.6,4862,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043828,132109.00
06/23/2015 03:15,2,0.000,ALERT,212.38,298.77,59.981,1435043703,"201051344000890","174011321042388",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,150145.0,150145.0,3556,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043830,132110.00
06/23/2015 03:15,2,0.000,ALERT,212.38,298.17,59.975,1435043703,"201051344000900","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,150335.2,150335.2,3563,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043832,132111.00
06/23/2015 03:15,2,0.000,ALERT,212.83,297.57,59.986,1435043703,"201051344000633","174011321042388",0.00,13.70,0,293.66,299.67,0.0,0.0,0.000,140100.3,140100.3,3564,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435043834,132112.00
06/23/2015 03:15,2,0.000,ALERT,212.16,297.87,59.981,1435043703,"201051344000983","174011321042388",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,147269.8,147269.8,3563,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043835,132113.00
06/23/2015 03:15,2,0.000,ALERT,212.61,297.87,59.975,1435043703,"201051344000917","174011321042388",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,150626.9,150626.9,3566,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043837,132114.00
06/23/2015 03:15,2,0.000,ALERT,212.38,296.96,59.975,1435043703,"201051344000648","174011321042388",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,146571.1,146571.1,3557,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043839,132115.00
06/23/2015 03:15,2,0.000,ALERT,212.38,297.87,59.975,1435043703,"201051344001093","174011321042388",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,148720.1,148720.1,3560,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043841,132116.00
06/23/2015 03:15,2,0.000,ALERT,212.61,297.57,59.975,1435043703,"201051344000645","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,147001.6,147001.6,3561,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043843,132117.00
06/23/2015 03:15,2,0.000,ALERT,213.96,297.87,59.975,1435043703,"274151322000085","174011321042388",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,429716.4,429716.4,4859,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043845,132118.00
06/23/2015 03:15,2,0.000,ALERT,212.61,297.26,59.975,1435043703,"201051344000651","174011321042388",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,146416.8,146416.8,3557,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043846,132119.00
06/23/2015 03:15,2,0.000,ALERT,212.61,297.57,59.981,1435043703,"201051344000867","174011321042388",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,138732.7,138732.7,3564,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043848,132120.00
06/23/2015 03:15,2,0.000,ALERT,212.38,298.17,59.981,1435043703,"201051344001230","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,149891.9,149891.9,3566,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043850,132121.00
06/23/2015 03:15,2,0.000,ALERT,212.61,298.17,59.970,1435043703,"201051344000576","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,146334.1,146334.1,3568,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043852,132122.00
06/23/2015 03:15,2,0.000,ALERT,212.16,298.17,59.975,1435043703,"201051344000579","174011321042388",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,152511.0,152511.0,3555,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435043853,132123.00
06/23/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435043703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435044583,132124.00
06/23/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435043703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435044583,132125.00
06/23/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435043703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435044583,132126.00
06/23/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435043703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435044583,132127.00
06/23/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435043703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435044583,132128.00
06/23/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435043703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435044583,132129.00
06/23/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435043703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435044583,132130.00
06/23/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435043703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435044583,132131.00
06/23/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435043703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435044583,132132.00
06/23/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435043703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435044583,132133.00
06/23/2015 03:30,2,0.000,ALERT,212.16,297.26,59.986,1435044603,"201051344000955","174011321042388",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,151837.8,151837.8,3563,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044679,132134.00
06/23/2015 03:30,2,0.000,ALERT,213.96,298.47,59.991,1435044603,"274151322000095","174011321042388",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,449995.2,449995.2,4481,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044681,132135.00
06/23/2015 03:30,2,0.000,ALERT,212.61,297.87,59.996,1435044603,"201051344000868","174011321042388",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,138068.7,138068.7,3566,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044682,132136.00
06/23/2015 03:30,2,0.000,ALERT,212.83,296.96,59.991,1435044603,"201051344000853","174011321042388",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,144341.4,144341.4,3561,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435044684,132137.00
06/23/2015 03:30,2,0.000,ALERT,213.29,298.47,60.018,1435044603,"201051344000582","174011321042388",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,144856.7,144856.7,3559,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044686,132138.00
06/23/2015 03:30,2,0.000,ALERT,212.38,296.96,59.986,1435044603,"201051344000469","174011321042388",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,139556.9,139556.9,3559,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044688,132139.00
06/23/2015 03:30,2,0.000,ALERT,212.38,296.96,60.028,1435044603,"201051344000988","174011321042388",0.00,14.00,0,293.66,299.97,0.0,0.0,0.000,139286.0,139286.0,3556,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044690,132140.00
06/23/2015 03:30,2,0.000,ALERT,212.61,296.96,59.975,1435044603,"201051344001158","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,145482.8,145482.8,3557,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044691,132141.00
06/23/2015 03:30,2,0.000,ALERT,212.61,296.96,59.986,1435044603,"201051344001025","174011321042388",0.00,13.30,0,295.46,301.47,0.0,0.0,0.000,148663.9,148663.9,3559,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044693,132142.00
06/23/2015 03:30,2,0.000,ALERT,212.61,297.87,59.991,1435044603,"201051344000569","174011321042388",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,152317.1,152317.1,3565,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435044695,132143.00
06/23/2015 03:30,2,0.000,ALERT,213.96,297.26,59.991,1435044603,"274151322000094","174011321042388",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,337595.6,337595.6,4930,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044697,132144.00
06/23/2015 03:30,2,0.000,ALERT,212.38,297.57,59.996,1435044603,"201051344000458","174011321042388",0.00,15.00,0,295.76,301.47,0.0,0.0,0.000,148075.2,148075.2,3562,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044699,132145.00
06/23/2015 03:30,2,0.000,ALERT,214.19,296.96,59.986,1435044603,"274151322000087","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,408011.4,408011.4,4453,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044701,132146.00
06/23/2015 03:30,2,0.000,ALERT,213.74,296.96,59.981,1435044603,"274151322000052","174011321042388",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,436119.7,436119.7,4861,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044703,132147.00
06/23/2015 03:30,2,0.000,ALERT,213.06,297.57,59.986,1435044603,"201051344001145","174011321042388",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,153259.8,153259.8,3569,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044705,132148.00
06/23/2015 03:30,2,0.000,ALERT,212.83,296.96,59.986,1435044603,"201051344000685","174011321042388",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,152428.6,152428.6,3570,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044707,132149.00
06/23/2015 03:30,2,0.000,ALERT,213.51,297.87,59.996,1435044603,"274151322000088","174011321042388",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,417627.4,417627.4,4466,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435044709,132150.00
