ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 03:30,2,0.000,ALERT,212.83,297.57,59.991,1435044603,"201051344000438","174011321042388",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,152531.9,152531.9,3561,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044711,132151.00
06/23/2015 03:30,2,0.000,ALERT,212.38,297.26,59.996,1435044603,"201051344001135","174011321042388",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,143847.9,143847.9,3553,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044712,132152.00
06/23/2015 03:30,2,0.000,ALERT,213.06,296.66,59.970,1435044603,"201051344000417","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,148375.9,148375.9,3554,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435044714,132153.00
06/23/2015 03:30,2,0.000,ALERT,212.16,297.57,59.959,1435044603,"201051344000594","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,148353.0,148353.0,3553,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044716,132154.00
06/23/2015 03:30,2,0.000,ALERT,213.74,297.26,59.996,1435044603,"274151322000083","174011321042388",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,432356.0,432356.0,4868,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044718,132155.00
06/23/2015 03:30,2,0.000,ALERT,212.83,297.26,59.996,1435044603,"201051344000585","174011321042388",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,147279.3,147279.3,3559,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044720,132156.00
06/23/2015 03:30,2,0.000,ALERT,213.74,297.26,60.002,1435044603,"274151322000054","174011321042388",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,427592.5,427592.5,4458,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044721,132157.00
06/23/2015 03:30,2,0.000,ALERT,212.61,296.96,59.991,1435044603,"201051344001203","174011321042388",0.00,13.70,0,296.36,302.68,0.0,0.0,0.000,148527.6,148527.6,3561,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435044723,132158.00
06/23/2015 03:30,2,0.000,ALERT,212.38,297.57,60.028,1435044603,"201051344000646","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,146014.8,146014.8,3556,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044725,132159.00
06/23/2015 03:30,2,0.000,ALERT,214.41,296.66,59.981,1435044603,"274151322000068","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,336624.8,336624.8,4538,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044727,132160.00
06/23/2015 03:30,2,0.000,ALERT,214.41,296.66,59.986,1435044603,"274151322000076","174011321042388",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,455702.6,455702.6,4864,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044728,132161.00
06/23/2015 03:30,2,0.000,ALERT,212.38,297.57,59.996,1435044603,"201051344000890","174011321042388",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,150145.0,150145.0,3558,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044730,132162.00
06/23/2015 03:30,2,0.000,ALERT,212.38,296.96,59.991,1435044603,"201051344000900","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,150335.2,150335.2,3565,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044732,132163.00
06/23/2015 03:30,2,0.000,ALERT,213.06,296.66,60.002,1435044603,"201051344000633","174011321042388",0.00,13.70,0,293.96,299.67,0.0,0.0,0.000,140100.3,140100.3,3566,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044734,132164.00
06/23/2015 03:30,2,0.000,ALERT,212.61,297.57,60.039,1435044603,"201051344000983","174011321042388",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,147269.8,147269.8,3565,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044736,132165.00
06/23/2015 03:30,2,0.000,ALERT,212.61,296.66,60.002,1435044603,"201051344000917","174011321042388",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,150626.9,150626.9,3568,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044738,132166.00
06/23/2015 03:30,2,0.000,ALERT,212.83,296.66,60.007,1435044603,"201051344000648","174011321042388",0.00,13.30,0,295.46,301.17,0.0,0.0,0.000,146571.1,146571.1,3559,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044740,132167.00
06/23/2015 03:30,2,0.000,ALERT,212.61,297.57,59.991,1435044603,"201051344001093","174011321042388",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,148720.1,148720.1,3562,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044741,132168.00
06/23/2015 03:30,2,0.000,ALERT,212.83,297.26,60.002,1435044603,"201051344000645","174011321042388",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,147001.6,147001.6,3563,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044743,132169.00
06/23/2015 03:30,2,0.000,ALERT,214.41,297.87,60.007,1435044603,"274151322000085","174011321042388",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,429716.4,429716.4,4861,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435044745,132170.00
06/23/2015 03:30,2,0.000,ALERT,212.61,296.96,59.981,1435044603,"201051344000651","174011321042388",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,146416.8,146416.8,3559,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044747,132171.00
06/23/2015 03:30,2,0.000,ALERT,212.83,296.96,60.007,1435044603,"201051344000867","174011321042388",0.00,14.30,0,295.46,301.17,0.0,0.0,0.000,138732.7,138732.7,3566,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044749,132172.00
06/23/2015 03:30,2,0.000,ALERT,212.61,298.17,60.023,1435044603,"201051344001230","174011321042388",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,149891.9,149891.9,3568,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435044750,132173.00
06/23/2015 03:30,2,0.000,ALERT,212.83,297.87,59.996,1435044603,"201051344000576","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,146334.1,146334.1,3570,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044752,132174.00
06/23/2015 03:30,2,0.000,ALERT,212.61,298.17,60.012,1435044603,"201051344000579","174011321042388",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,152511.0,152511.0,3557,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435044754,132175.00
06/23/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435044603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435045483,132176.00
06/23/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435044603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435045483,132177.00
06/23/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435044603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435045483,132178.00
06/23/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435044603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435045483,132179.00
06/23/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435044603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435045483,132180.00
06/23/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435044603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435045483,132181.00
06/23/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435044603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435045483,132182.00
06/23/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435044603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435045483,132183.00
06/23/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435044603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435045483,132184.00
06/23/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435044603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435045483,132185.00
06/23/2015 03:45,2,0.000,ALERT,212.38,297.26,59.996,1435045503,"201051344000955","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,151837.8,151837.8,3565,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435045579,132186.00
06/23/2015 03:45,2,0.000,ALERT,214.19,298.47,59.986,1435045503,"274151322000095","174011321042388",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,449995.2,449995.2,4483,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045581,132187.00
06/23/2015 03:45,2,0.000,ALERT,212.83,297.57,59.996,1435045503,"201051344000868","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,138068.7,138068.7,3568,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045582,132188.00
06/23/2015 03:45,2,0.000,ALERT,213.29,296.96,59.981,1435045503,"201051344000853","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,144341.4,144341.4,3563,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045584,132189.00
06/23/2015 03:45,2,0.000,ALERT,213.51,298.17,59.986,1435045503,"201051344000582","174011321042388",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,144856.7,144856.7,3561,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045586,132190.00
06/23/2015 03:45,2,0.000,ALERT,212.83,296.66,59.986,1435045503,"201051344000469","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,139556.9,139556.9,3561,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435045588,132191.00
06/23/2015 03:45,2,0.000,ALERT,212.61,296.66,59.986,1435045503,"201051344000988","174011321042388",0.00,14.00,0,292.46,299.07,0.0,0.0,0.000,139286.0,139286.0,3558,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045590,132192.00
06/23/2015 03:45,2,0.000,ALERT,212.61,296.36,59.996,1435045503,"201051344001158","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,145482.8,145482.8,3559,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045591,132193.00
06/23/2015 03:45,2,0.000,ALERT,212.61,296.06,59.986,1435045503,"201051344001025","174011321042388",0.00,13.70,0,294.26,299.97,0.0,0.0,0.000,148663.9,148663.9,3561,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045593,132194.00
06/23/2015 03:45,2,0.000,ALERT,212.61,296.96,59.959,1435045503,"201051344000569","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,152317.1,152317.1,3567,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435045595,132195.00
06/23/2015 03:45,2,0.000,ALERT,214.19,296.06,59.991,1435045503,"274151322000094","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,337595.6,337595.6,4932,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045597,132196.00
06/23/2015 03:45,2,0.000,ALERT,212.61,296.66,59.981,1435045503,"201051344000458","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,148075.2,148075.2,3564,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435045599,132197.00
06/23/2015 03:45,2,0.000,ALERT,214.41,296.36,59.986,1435045503,"274151322000087","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,408011.4,408011.4,4455,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045601,132198.00
06/23/2015 03:45,2,0.000,ALERT,213.51,296.96,59.981,1435045503,"274151322000052","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,436119.7,436119.7,4863,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045603,132199.00
06/23/2015 03:45,2,0.000,ALERT,213.06,296.96,59.965,1435045503,"201051344001145","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,153259.8,153259.8,3571,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045605,132200.00
06/23/2015 03:45,2,0.000,ALERT,213.29,296.96,59.996,1435045503,"201051344000685","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,152428.6,152428.6,3572,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045607,132201.00
06/23/2015 03:45,2,0.000,ALERT,213.74,296.66,59.991,1435045503,"274151322000088","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,417627.4,417627.4,4468,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045608,132202.00
06/23/2015 03:45,2,0.000,ALERT,213.06,296.66,59.981,1435045503,"201051344000438","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,152531.9,152531.9,3563,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045610,132203.00
06/23/2015 03:45,2,0.000,ALERT,212.38,296.66,59.991,1435045503,"201051344001135","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,143847.9,143847.9,3555,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045612,132204.00
06/23/2015 03:45,2,0.000,ALERT,213.06,296.06,60.007,1435045503,"201051344000417","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,148375.9,148375.9,3556,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045614,132205.00
06/23/2015 03:45,2,0.000,ALERT,212.61,296.96,59.986,1435045503,"201051344000594","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,148353.0,148353.0,3555,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435045616,132206.00
06/23/2015 03:45,2,0.000,ALERT,214.41,297.26,59.986,1435045503,"274151322000083","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,432356.0,432356.0,4870,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045617,132207.00
06/23/2015 03:45,2,0.000,ALERT,213.06,296.96,59.959,1435045503,"201051344000585","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,147279.3,147279.3,3561,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045619,132208.00
06/23/2015 03:45,2,0.000,ALERT,213.74,296.66,59.981,1435045503,"274151322000054","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,427592.5,427592.5,4460,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435045621,132209.00
06/23/2015 03:45,2,0.000,ALERT,213.06,296.66,59.986,1435045503,"201051344001203","174011321042388",0.00,14.00,0,294.86,301.17,0.0,0.0,0.000,148527.6,148527.6,3563,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045623,132210.00
06/23/2015 03:45,2,0.000,ALERT,212.61,296.96,59.981,1435045503,"201051344000646","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,146014.8,146014.8,3558,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045625,132211.00
06/23/2015 03:45,2,0.000,ALERT,214.87,296.06,59.986,1435045503,"274151322000068","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,336624.8,336624.8,4540,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045626,132212.00
06/23/2015 03:45,2,0.000,ALERT,214.64,296.66,59.981,1435045503,"274151322000076","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,455702.6,455702.6,4866,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435045628,132213.00
06/23/2015 03:45,2,0.000,ALERT,212.83,297.26,59.938,1435045503,"201051344000890","174011321042388",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,150145.0,150145.0,3560,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045630,132214.00
06/23/2015 03:45,2,0.000,ALERT,212.61,296.96,59.991,1435045503,"201051344000900","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,150335.2,150335.2,3567,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045632,132215.00
06/23/2015 03:45,2,0.000,ALERT,213.29,296.36,59.975,1435045503,"201051344000633","174011321042388",0.00,13.70,0,292.76,298.17,0.0,0.0,0.000,140100.3,140100.3,3568,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045634,132216.00
06/23/2015 03:45,2,0.000,ALERT,212.83,297.26,60.007,1435045503,"201051344000983","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,147269.8,147269.8,3567,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045636,132217.00
06/23/2015 03:45,2,0.000,ALERT,213.06,296.66,59.986,1435045503,"201051344000917","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,150626.9,150626.9,3570,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435045637,132218.00
06/23/2015 03:45,2,0.000,ALERT,213.06,296.36,59.975,1435045503,"201051344000648","174011321042388",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,146571.1,146571.1,3561,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435045639,132219.00
06/23/2015 03:45,2,0.000,ALERT,212.83,297.26,60.028,1435045503,"201051344001093","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,148720.1,148720.1,3564,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045641,132220.00
06/23/2015 03:45,2,0.000,ALERT,213.06,296.66,59.981,1435045503,"201051344000645","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,147001.6,147001.6,3565,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435045643,132221.00
06/23/2015 03:45,2,0.000,ALERT,213.96,296.96,59.965,1435045503,"274151322000085","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,429716.4,429716.4,4863,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045645,132222.00
06/23/2015 03:45,2,0.000,ALERT,212.83,296.36,59.986,1435045503,"201051344000651","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,146416.8,146416.8,3561,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435045646,132223.00
06/23/2015 03:45,2,0.000,ALERT,213.06,296.36,59.975,1435045503,"201051344000867","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,138732.7,138732.7,3568,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435045648,132224.00
06/23/2015 03:45,2,0.000,ALERT,212.61,297.26,59.970,1435045503,"201051344001230","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,149891.9,149891.9,3570,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045650,132225.00
06/23/2015 03:45,2,0.000,ALERT,213.51,297.57,59.996,1435045503,"201051344000576","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,146334.1,146334.1,3572,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045652,132226.00
06/23/2015 03:45,2,0.000,ALERT,212.83,297.57,59.970,1435045503,"201051344000579","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,152511.0,152511.0,3559,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435045654,132227.00
06/23/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435045503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435046383,132228.00
06/23/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435045503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435046383,132229.00
06/23/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435045503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435046383,132230.00
06/23/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435045503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435046383,132231.00
06/23/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435045503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435046383,132232.00
06/23/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435045503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435046383,132233.00
06/23/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435045503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435046383,132234.00
06/23/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435045503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435046383,132235.00
06/23/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435045503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435046383,132236.00
06/23/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435045503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435046383,132237.00
06/23/2015 04:00,2,0.000,ALERT,212.16,297.57,59.938,1435046403,"201051344000955","174011321042388",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,151837.8,151837.8,3567,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046479,132238.00
06/23/2015 04:00,2,0.000,ALERT,213.74,298.77,59.970,1435046403,"274151322000095","174011321042388",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,449995.2,449995.2,4485,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046481,132239.00
06/23/2015 04:00,2,0.000,ALERT,212.38,298.17,59.981,1435046403,"201051344000868","174011321042388",0.00,13.70,0,295.46,300.87,0.0,0.0,0.000,138068.7,138068.7,3570,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046483,132240.00
06/23/2015 04:00,2,0.000,ALERT,212.83,296.96,59.975,1435046403,"201051344000853","174011321042388",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,144341.4,144341.4,3565,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046485,132241.00
06/23/2015 04:00,2,0.000,ALERT,213.06,298.17,59.986,1435046403,"201051344000582","174011321042388",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,144856.7,144856.7,3563,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046487,132242.00
06/23/2015 04:00,2,0.000,ALERT,212.16,296.36,59.991,1435046403,"201051344000469","174011321042388",0.00,13.30,0,293.66,299.07,0.0,0.0,0.000,139556.9,139556.9,3563,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046488,132243.00
06/23/2015 04:00,2,0.000,ALERT,212.16,296.66,59.959,1435046403,"201051344000988","174011321042388",0.00,14.00,0,292.46,299.37,0.0,0.0,0.000,139286.0,139286.0,3560,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046490,132244.00
06/23/2015 04:00,2,0.000,ALERT,212.38,296.66,59.970,1435046403,"201051344001158","174011321042388",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,145482.8,145482.8,3561,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435046492,132245.00
06/23/2015 04:00,2,0.000,ALERT,212.38,296.36,59.975,1435046403,"201051344001025","174011321042388",0.00,13.30,0,294.26,300.87,0.0,0.0,0.000,148663.9,148663.9,3563,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046494,132246.00
06/23/2015 04:00,2,0.000,ALERT,212.38,297.57,59.975,1435046403,"201051344000569","174011321042388",0.00,14.00,0,294.86,300.87,0.0,0.0,0.000,152317.1,152317.1,3569,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046496,132247.00
06/23/2015 04:00,2,0.000,ALERT,213.74,296.96,59.959,1435046403,"274151322000094","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,337595.6,337595.6,4934,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046498,132248.00
06/23/2015 04:00,2,0.000,ALERT,212.38,297.26,59.981,1435046403,"201051344000458","174011321042388",0.00,14.70,0,294.56,300.57,0.0,0.0,0.000,148075.2,148075.2,3566,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435046500,132249.00
06/23/2015 04:00,2,0.000,ALERT,213.74,296.36,59.970,1435046403,"274151322000087","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,408011.4,408011.4,4457,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046502,132250.00
06/23/2015 04:00,2,0.000,ALERT,213.51,297.57,59.965,1435046403,"274151322000052","174011321042388",0.00,14.70,0,294.56,300.57,0.0,0.0,0.000,436119.7,436119.7,4865,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435046504,132251.00
06/23/2015 04:00,2,0.000,ALERT,212.83,297.26,59.975,1435046403,"201051344001145","174011321042388",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,153259.8,153259.8,3573,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046505,132252.00
06/23/2015 04:00,2,0.000,ALERT,212.83,297.26,59.981,1435046403,"201051344000685","174011321042388",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,152428.6,152428.6,3574,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435046507,132253.00
06/23/2015 04:00,2,0.000,ALERT,213.29,297.26,59.970,1435046403,"274151322000088","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,417627.4,417627.4,4470,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435046509,132254.00
06/23/2015 04:00,2,0.000,ALERT,212.83,297.26,59.975,1435046403,"201051344000438","174011321042388",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,152531.9,152531.9,3565,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046511,132255.00
06/23/2015 04:00,2,0.000,ALERT,212.16,297.26,59.981,1435046403,"201051344001135","174011321042388",0.00,13.70,0,294.56,300.87,0.0,0.0,0.000,143847.9,143847.9,3557,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046513,132256.00
06/23/2015 04:00,2,0.000,ALERT,212.83,296.96,59.975,1435046403,"201051344000417","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,148375.9,148375.9,3558,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046514,132257.00
06/23/2015 04:00,2,0.000,ALERT,212.16,297.87,59.981,1435046403,"201051344000594","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,148353.0,148353.0,3557,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435046516,132258.00
06/23/2015 04:00,2,0.000,ALERT,213.96,298.17,59.975,1435046403,"274151322000083","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,432356.0,432356.0,4872,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046518,132259.00
06/23/2015 04:00,2,0.000,ALERT,212.61,297.87,59.981,1435046403,"201051344000585","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,147279.3,147279.3,3563,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046520,132260.00
06/23/2015 04:00,2,0.000,ALERT,213.51,298.17,59.949,1435046403,"274151322000054","174011321042388",0.00,15.00,0,294.56,300.57,0.0,0.0,0.000,427592.5,427592.5,4462,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435046522,132261.00
06/23/2015 04:00,2,0.000,ALERT,212.61,297.57,59.991,1435046403,"201051344001203","174011321042388",0.00,14.00,0,294.86,302.07,0.0,0.0,0.000,148527.6,148527.6,3565,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046523,132262.00
06/23/2015 04:00,2,0.000,ALERT,212.38,297.57,60.018,1435046403,"201051344000646","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,146014.8,146014.8,3560,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046525,132263.00
06/23/2015 04:00,2,0.000,ALERT,214.64,297.26,59.965,1435046403,"274151322000068","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,336624.8,336624.8,4542,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046527,132264.00
06/23/2015 04:00,2,0.000,ALERT,214.19,297.26,59.975,1435046403,"274151322000076","174011321042388",0.00,14.70,0,294.86,300.27,0.0,0.0,0.000,455702.6,455702.6,4868,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435046529,132265.00
06/23/2015 04:00,2,0.000,ALERT,212.38,298.17,59.991,1435046403,"201051344000890","174011321042388",0.00,14.00,0,295.46,301.47,0.0,0.0,0.000,150145.0,150145.0,3562,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435046531,132266.00
06/23/2015 04:00,2,0.000,ALERT,212.38,297.26,59.981,1435046403,"201051344000900","174011321042388",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,150335.2,150335.2,3569,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046533,132267.00
06/23/2015 04:00,2,0.000,ALERT,213.06,297.26,59.970,1435046403,"201051344000633","174011321042388",0.00,13.70,0,293.06,298.77,0.0,0.0,0.000,140100.3,140100.3,3570,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046534,132268.00
06/23/2015 04:00,2,0.000,ALERT,212.38,297.87,59.965,1435046403,"201051344000983","174011321042388",0.00,14.00,0,294.86,300.57,0.0,0.0,0.000,147269.8,147269.8,3569,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046536,132269.00
06/23/2015 04:00,2,0.000,ALERT,212.61,297.26,59.981,1435046403,"201051344000917","174011321042388",0.00,14.70,0,293.66,299.07,0.0,0.0,0.000,150626.9,150626.9,3572,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046538,132270.00
06/23/2015 04:00,2,0.000,ALERT,212.61,296.66,59.970,1435046403,"201051344000648","174011321042388",0.00,13.30,0,294.26,300.27,0.0,0.0,0.000,146571.1,146571.1,3563,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435046540,132271.00
06/23/2015 04:00,2,0.000,ALERT,212.61,297.87,59.965,1435046403,"201051344001093","174011321042388",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,148720.1,148720.1,3566,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046542,132272.00
06/23/2015 04:00,2,0.000,ALERT,212.83,296.96,59.975,1435046403,"201051344000645","174011321042388",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,147001.6,147001.6,3567,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435046543,132273.00
06/23/2015 04:00,2,0.000,ALERT,213.74,297.87,59.975,1435046403,"274151322000085","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,429716.4,429716.4,4865,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046545,132274.00
06/23/2015 04:00,2,0.000,ALERT,212.61,297.26,59.975,1435046403,"201051344000651","174011321042388",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,146416.8,146416.8,3563,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046547,132275.00
06/23/2015 04:00,2,0.000,ALERT,212.61,296.96,59.954,1435046403,"201051344000867","174011321042388",0.00,14.30,0,294.26,300.27,0.0,0.0,0.000,138732.7,138732.7,3570,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046549,132276.00
06/23/2015 04:00,2,0.000,ALERT,212.61,298.17,59.975,1435046403,"201051344001230","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,149891.9,149891.9,3572,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046551,132277.00
06/23/2015 04:00,2,0.000,ALERT,212.83,297.26,59.975,1435046403,"201051344000576","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,146334.1,146334.1,3574,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435046553,132278.00
06/23/2015 04:00,2,0.000,ALERT,212.38,297.57,59.975,1435046403,"201051344000579","174011321042388",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,152511.0,152511.0,3561,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435046554,132279.00
06/23/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435046403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435047283,132280.00
06/23/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435046403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435047283,132281.00
06/23/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435046403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435047283,132282.00
06/23/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435046403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435047283,132283.00
06/23/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435046403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435047283,132284.00
06/23/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435046403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435047283,132285.00
06/23/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435046403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435047283,132286.00
06/23/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435046403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435047283,132287.00
06/23/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435046403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435047283,132288.00
06/23/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435046403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435047283,132289.00
06/23/2015 04:15,2,0.000,ALERT,211.25,295.76,59.975,1435047304,"201051344000955","174011321042388",0.00,14.00,0,282.84,300.57,0.0,0.0,0.000,151837.8,151837.8,3569,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047380,132290.00
06/23/2015 04:15,2,0.000,ALERT,212.61,296.96,59.959,1435047304,"274151322000095","174011321042388",0.00,14.00,0,284.04,301.77,0.0,0.0,0.000,449995.2,449995.2,4487,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047382,132291.00
06/23/2015 04:15,2,0.000,ALERT,211.25,295.76,59.965,1435047304,"201051344000868","174011321042388",0.00,13.70,0,283.74,301.47,0.0,0.0,0.000,138068.7,138068.7,3572,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435047384,132292.00
06/23/2015 04:15,2,0.000,ALERT,212.16,295.76,59.965,1435047304,"201051344000853","174011321042388",0.00,13.70,0,283.14,300.87,0.0,0.0,0.000,144341.4,144341.4,3567,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047386,132293.00
06/23/2015 04:15,2,0.000,ALERT,211.93,296.36,59.965,1435047304,"201051344000582","174011321042388",0.00,13.70,0,284.04,301.47,0.0,0.0,0.000,144856.7,144856.7,3565,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047388,132294.00
06/23/2015 04:15,2,0.000,ALERT,211.70,295.46,59.959,1435047304,"201051344000469","174011321042388",0.00,13.30,0,281.94,299.97,0.0,0.0,0.000,139556.9,139556.9,3565,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435047389,132295.00
06/23/2015 04:15,2,0.000,ALERT,211.25,295.46,59.970,1435047304,"201051344000988","174011321042388",0.00,14.00,0,280.73,299.97,0.0,0.0,0.000,139286.0,139286.0,3562,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047391,132296.00
06/23/2015 04:15,2,0.000,ALERT,211.48,295.16,59.975,1435047304,"201051344001158","174011321042388",0.00,13.30,0,282.24,299.97,0.0,0.0,0.000,145482.8,145482.8,3563,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047393,132297.00
06/23/2015 04:15,2,0.000,ALERT,211.48,294.86,60.012,1435047304,"201051344001025","174011321042388",0.00,13.30,0,282.84,301.47,0.0,0.0,0.000,148663.9,148663.9,3565,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047395,132298.00
06/23/2015 04:15,2,0.000,ALERT,211.48,296.06,59.970,1435047304,"201051344000569","174011321042388",0.00,14.00,0,283.44,301.47,0.0,0.0,0.000,152317.1,152317.1,3571,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047397,132299.00
