ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 04:15,2,0.000,ALERT,212.61,295.16,59.970,1435047304,"274151322000094","174011321042388",0.00,14.00,0,282.54,299.97,0.0,0.0,0.000,337595.6,337595.6,4936,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047398,132300.00
06/23/2015 04:15,2,0.000,ALERT,211.48,295.76,59.965,1435047304,"201051344000458","174011321042388",0.00,14.70,0,283.14,301.47,0.0,0.0,0.000,148075.2,148075.2,3568,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047400,132301.00
06/23/2015 04:15,2,0.000,ALERT,212.83,295.46,59.965,1435047304,"274151322000087","174011321042388",0.00,15.50,0,282.54,300.27,0.0,0.0,0.000,408011.4,408011.4,4459,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047402,132302.00
06/23/2015 04:15,2,0.000,ALERT,212.61,296.66,59.975,1435047304,"274151322000052","174011321042388",0.00,14.70,0,282.84,301.17,0.0,0.0,0.000,436119.7,436119.7,4867,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047404,132303.00
06/23/2015 04:15,2,0.000,ALERT,211.93,296.36,59.975,1435047304,"201051344001145","174011321042388",0.00,13.70,0,283.74,301.77,0.0,0.0,0.000,153259.8,153259.8,3575,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047406,132304.00
06/23/2015 04:15,2,0.000,ALERT,211.93,296.06,59.981,1435047304,"201051344000685","174011321042388",0.00,14.00,0,283.14,300.57,0.0,0.0,0.000,152428.6,152428.6,3576,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435047408,132305.00
06/23/2015 04:15,2,0.000,ALERT,212.61,296.66,59.970,1435047304,"274151322000088","174011321042388",0.00,14.70,0,283.14,300.87,0.0,0.0,0.000,417627.4,417627.4,4472,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435047410,132306.00
06/23/2015 04:15,2,0.000,ALERT,212.83,297.57,59.959,1435047304,"201051344000438","174011321042388",0.00,13.70,0,283.44,301.17,0.0,0.0,0.000,152531.9,152531.9,3567,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047412,132307.00
06/23/2015 04:15,2,0.000,ALERT,212.38,297.26,59.986,1435047304,"201051344001135","174011321042388",0.00,13.70,0,283.44,301.47,0.0,0.0,0.000,143847.9,143847.9,3559,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047413,132308.00
06/23/2015 04:15,2,0.000,ALERT,213.06,296.96,59.975,1435047304,"201051344000417","174011321042388",0.00,13.70,0,282.54,300.27,0.0,0.0,0.000,148375.9,148375.9,3560,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047415,132309.00
06/23/2015 04:15,2,0.000,ALERT,212.38,297.57,59.975,1435047304,"201051344000594","174011321042388",0.00,14.00,0,282.54,300.57,0.0,0.0,0.000,148353.0,148353.0,3559,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047417,132310.00
06/23/2015 04:15,2,0.000,ALERT,213.74,297.87,59.970,1435047304,"274151322000083","174011321042388",0.00,14.30,0,283.44,301.17,0.0,0.0,0.000,432356.0,432356.0,4874,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047419,132311.00
06/23/2015 04:15,2,0.000,ALERT,212.83,297.57,59.981,1435047304,"201051344000585","174011321042388",0.00,14.00,0,282.54,300.57,0.0,0.0,0.000,147279.3,147279.3,3565,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435047420,132312.00
06/23/2015 04:15,2,0.000,ALERT,213.74,297.87,59.970,1435047304,"274151322000054","174011321042388",0.00,15.00,0,283.14,301.17,0.0,0.0,0.000,427592.5,427592.5,4464,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047422,132313.00
06/23/2015 04:15,2,0.000,ALERT,212.83,296.96,59.981,1435047304,"201051344001203","174011321042388",0.00,13.70,0,283.14,302.68,0.0,0.0,0.000,148527.6,148527.6,3567,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047424,132314.00
06/23/2015 04:15,2,0.000,ALERT,212.61,297.26,59.981,1435047304,"201051344000646","174011321042388",0.00,13.70,0,282.54,300.27,0.0,0.0,0.000,146014.8,146014.8,3562,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047426,132315.00
06/23/2015 04:15,2,0.000,ALERT,214.41,296.36,59.959,1435047304,"274151322000068","174011321042388",0.00,15.00,0,282.54,299.97,0.0,0.0,0.000,336624.8,336624.8,4544,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047428,132316.00
06/23/2015 04:15,2,0.000,ALERT,214.41,297.57,59.970,1435047304,"274151322000076","174011321042388",0.00,14.30,0,282.84,300.87,0.0,0.0,0.000,455702.6,455702.6,4870,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047430,132317.00
06/23/2015 04:15,2,0.000,ALERT,212.61,297.57,59.986,1435047304,"201051344000890","174011321042388",0.00,14.00,0,284.04,302.07,0.0,0.0,0.000,150145.0,150145.0,3564,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435047431,132318.00
06/23/2015 04:15,2,0.000,ALERT,212.38,296.96,59.954,1435047304,"201051344000900","174011321042388",0.00,13.70,0,282.54,300.27,0.0,0.0,0.000,150335.2,150335.2,3571,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047433,132319.00
06/23/2015 04:15,2,0.000,ALERT,213.06,296.36,59.975,1435047304,"201051344000633","174011321042388",0.00,13.70,0,281.03,299.37,0.0,0.0,0.000,140100.3,140100.3,3572,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047435,132320.00
06/23/2015 04:15,2,0.000,ALERT,212.61,297.26,59.986,1435047304,"201051344000983","174011321042388",0.00,14.00,0,283.44,301.17,0.0,0.0,0.000,147269.8,147269.8,3571,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047437,132321.00
06/23/2015 04:15,2,0.000,ALERT,212.83,296.66,59.986,1435047304,"201051344000917","174011321042388",0.00,14.70,0,281.94,299.97,0.0,0.0,0.000,150626.9,150626.9,3574,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047439,132322.00
06/23/2015 04:15,2,0.000,ALERT,213.06,296.66,59.996,1435047304,"201051344000648","174011321042388",0.00,13.30,0,282.84,300.87,0.0,0.0,0.000,146571.1,146571.1,3565,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047441,132323.00
06/23/2015 04:15,2,0.000,ALERT,212.83,296.96,59.975,1435047304,"201051344001093","174011321042388",0.00,14.30,0,283.14,300.57,0.0,0.0,0.000,148720.1,148720.1,3568,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047442,132324.00
06/23/2015 04:15,2,0.000,ALERT,213.29,296.96,59.991,1435047304,"201051344000645","174011321042388",0.00,14.30,0,282.84,300.87,0.0,0.0,0.000,147001.6,147001.6,3569,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047444,132325.00
06/23/2015 04:15,2,0.000,ALERT,214.19,297.26,59.975,1435047304,"274151322000085","174011321042388",0.00,14.70,0,283.14,300.87,0.0,0.0,0.000,429716.4,429716.4,4867,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435047446,132326.00
06/23/2015 04:15,2,0.000,ALERT,212.83,296.06,59.986,1435047304,"201051344000651","174011321042388",0.00,13.00,0,282.24,300.27,0.0,0.0,0.000,146416.8,146416.8,3565,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047448,132327.00
06/23/2015 04:15,2,0.000,ALERT,213.06,296.66,59.986,1435047304,"201051344000867","174011321042388",0.00,14.30,0,282.84,301.17,0.0,0.0,0.000,138732.7,138732.7,3572,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435047450,132328.00
06/23/2015 04:15,2,0.000,ALERT,212.83,297.57,59.981,1435047304,"201051344001230","174011321042388",0.00,13.70,0,283.44,301.17,0.0,0.0,0.000,149891.9,149891.9,3574,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435047451,132329.00
06/23/2015 04:15,2,0.000,ALERT,213.29,297.57,59.933,1435047304,"201051344000576","174011321042388",0.00,13.70,0,283.14,300.57,0.0,0.0,0.000,146334.1,146334.1,3576,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047453,132330.00
06/23/2015 04:15,2,0.000,ALERT,212.83,297.87,59.996,1435047304,"201051344000579","174011321042388",0.00,14.00,0,283.74,301.47,0.0,0.0,0.000,152511.0,152511.0,3563,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435047455,132331.00
06/23/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435047304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435048184,132332.00
06/23/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435047304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435048184,132333.00
06/23/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435047304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435048184,132334.00
06/23/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435047304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435048184,132335.00
06/23/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435047304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435048184,132336.00
06/23/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435047304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435048184,132337.00
06/23/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435047304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435048184,132338.00
06/23/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435047304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435048184,132339.00
06/23/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435047304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435048184,132340.00
06/23/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435047304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435048184,132341.00
06/23/2015 04:30,2,0.000,ALERT,212.16,297.87,59.975,1435048203,"201051344000955","174011321042388",0.00,14.00,0,293.66,300.27,0.0,0.0,0.000,151837.8,151837.8,3571,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048279,132342.00
06/23/2015 04:30,2,0.000,ALERT,213.96,299.37,59.970,1435048203,"274151322000095","174011321042388",0.00,13.70,0,295.16,301.77,0.0,0.0,0.000,449995.2,449995.2,4489,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048281,132343.00
06/23/2015 04:30,2,0.000,ALERT,212.16,297.87,59.970,1435048203,"201051344000868","174011321042388",0.00,13.70,0,294.26,300.87,0.0,0.0,0.000,138068.7,138068.7,3574,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048283,132344.00
06/23/2015 04:30,2,0.000,ALERT,213.06,297.57,59.986,1435048203,"201051344000853","174011321042388",0.00,13.70,0,293.36,299.97,0.0,0.0,0.000,144341.4,144341.4,3569,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048284,132345.00
06/23/2015 04:30,2,0.000,ALERT,213.06,298.77,59.981,1435048203,"201051344000582","174011321042388",0.00,13.30,0,294.86,301.17,0.0,0.0,0.000,144856.7,144856.7,3567,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048286,132346.00
06/23/2015 04:30,2,0.000,ALERT,212.61,297.57,59.938,1435048203,"201051344000469","174011321042388",0.00,13.30,0,292.46,299.97,0.0,0.0,0.000,139556.9,139556.9,3567,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048288,132347.00
06/23/2015 04:30,2,0.000,ALERT,212.38,297.87,59.981,1435048203,"201051344000988","174011321042388",0.00,14.00,0,291.25,299.67,0.0,0.0,0.000,139286.0,139286.0,3564,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048290,132348.00
06/23/2015 04:30,2,0.000,ALERT,212.38,297.26,59.986,1435048203,"201051344001158","174011321042388",0.00,13.30,0,293.06,299.97,0.0,0.0,0.000,145482.8,145482.8,3565,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435048292,132349.00
06/23/2015 04:30,2,0.000,ALERT,212.38,296.96,59.949,1435048203,"201051344001025","174011321042388",0.00,13.30,0,293.06,300.57,0.0,0.0,0.000,148663.9,148663.9,3567,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048294,132350.00
06/23/2015 04:30,2,0.000,ALERT,212.38,297.87,59.981,1435048203,"201051344000569","174011321042388",0.00,14.00,0,294.26,300.57,0.0,0.0,0.000,152317.1,152317.1,3573,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435048296,132351.00
06/23/2015 04:30,2,0.000,ALERT,213.96,297.57,59.981,1435048203,"274151322000094","174011321042388",0.00,14.00,0,293.96,300.27,0.0,0.0,0.000,337595.6,337595.6,4938,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048298,132352.00
06/23/2015 04:30,2,0.000,ALERT,212.38,297.26,59.975,1435048203,"201051344000458","174011321042388",0.00,14.70,0,293.66,300.57,0.0,0.0,0.000,148075.2,148075.2,3570,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048300,132353.00
06/23/2015 04:30,2,0.000,ALERT,213.96,296.66,59.991,1435048203,"274151322000087","174011321042388",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,408011.4,408011.4,4461,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048302,132354.00
06/23/2015 04:30,2,0.000,ALERT,213.74,298.17,59.970,1435048203,"274151322000052","174011321042388",0.00,14.70,0,294.26,300.87,0.0,0.0,0.000,436119.7,436119.7,4869,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048303,132355.00
06/23/2015 04:30,2,0.000,ALERT,213.06,298.17,59.975,1435048203,"201051344001145","174011321042388",0.00,13.70,0,294.56,300.87,0.0,0.0,0.000,153259.8,153259.8,3577,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048305,132356.00
06/23/2015 04:30,2,0.000,ALERT,213.06,297.57,59.981,1435048203,"201051344000685","174011321042388",0.00,14.00,0,293.96,300.27,0.0,0.0,0.000,152428.6,152428.6,3578,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435048307,132357.00
06/23/2015 04:30,2,0.000,ALERT,213.51,298.77,59.970,1435048203,"274151322000088","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,417627.4,417627.4,4474,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048309,132358.00
06/23/2015 04:30,2,0.000,ALERT,212.83,297.57,59.981,1435048203,"201051344000438","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,152531.9,152531.9,3569,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048311,132359.00
06/23/2015 04:30,2,0.000,ALERT,212.38,297.57,59.975,1435048203,"201051344001135","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,143847.9,143847.9,3561,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048313,132360.00
06/23/2015 04:30,2,0.000,ALERT,212.83,297.26,59.970,1435048203,"201051344000417","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,148375.9,148375.9,3562,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048314,132361.00
06/23/2015 04:30,2,0.000,ALERT,212.16,297.87,59.981,1435048203,"201051344000594","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,148353.0,148353.0,3561,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435048316,132362.00
06/23/2015 04:30,2,0.000,ALERT,213.96,298.47,59.975,1435048203,"274151322000083","174011321042388",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,432356.0,432356.0,4876,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048318,132363.00
06/23/2015 04:30,2,0.000,ALERT,212.83,297.87,59.981,1435048203,"201051344000585","174011321042388",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,147279.3,147279.3,3567,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048320,132364.00
06/23/2015 04:30,2,0.000,ALERT,213.51,297.87,59.981,1435048203,"274151322000054","174011321042388",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,427592.5,427592.5,4466,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048322,132365.00
06/23/2015 04:30,2,0.000,ALERT,212.83,297.57,60.012,1435048203,"201051344001203","174011321042388",0.00,13.70,0,294.86,301.77,0.0,0.0,0.000,148527.6,148527.6,3569,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048323,132366.00
06/23/2015 04:30,2,0.000,ALERT,212.38,297.57,59.959,1435048203,"201051344000646","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,146014.8,146014.8,3564,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048325,132367.00
06/23/2015 04:30,2,0.000,ALERT,214.64,297.26,59.970,1435048203,"274151322000068","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,336624.8,336624.8,4546,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048327,132368.00
06/23/2015 04:30,2,0.000,ALERT,214.41,298.17,59.975,1435048203,"274151322000076","174011321042388",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,455702.6,455702.6,4872,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048329,132369.00
06/23/2015 04:30,2,0.000,ALERT,212.61,298.17,59.975,1435048203,"201051344000890","174011321042388",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,150145.0,150145.0,3566,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048330,132370.00
06/23/2015 04:30,2,0.000,ALERT,212.38,297.57,59.975,1435048203,"201051344000900","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,150335.2,150335.2,3573,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048332,132371.00
06/23/2015 04:30,2,0.000,ALERT,213.06,296.96,59.981,1435048203,"201051344000633","174011321042388",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,140100.3,140100.3,3574,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048334,132372.00
06/23/2015 04:30,2,0.000,ALERT,212.38,297.87,59.970,1435048203,"201051344000983","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,147269.8,147269.8,3573,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048336,132373.00
06/23/2015 04:30,2,0.000,ALERT,212.83,297.26,59.991,1435048203,"201051344000917","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,150626.9,150626.9,3576,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048338,132374.00
06/23/2015 04:30,2,0.000,ALERT,212.83,297.26,59.986,1435048203,"201051344000648","174011321042388",0.00,13.30,0,294.26,299.97,0.0,0.0,0.000,146571.1,146571.1,3567,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048340,132375.00
06/23/2015 04:30,2,0.000,ALERT,212.61,297.87,59.981,1435048203,"201051344001093","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,148720.1,148720.1,3570,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435048341,132376.00
06/23/2015 04:30,2,0.000,ALERT,213.06,297.57,59.981,1435048203,"201051344000645","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,147001.6,147001.6,3571,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048343,132377.00
06/23/2015 04:30,2,0.000,ALERT,214.19,298.47,59.991,1435048203,"274151322000085","174011321042388",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,429716.4,429716.4,4869,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048345,132378.00
06/23/2015 04:30,2,0.000,ALERT,212.61,297.26,59.975,1435048203,"201051344000651","174011321042388",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,146416.8,146416.8,3567,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048347,132379.00
06/23/2015 04:30,2,0.000,ALERT,212.83,297.57,59.975,1435048203,"201051344000867","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,138732.7,138732.7,3574,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048349,132380.00
06/23/2015 04:30,2,0.000,ALERT,212.61,298.47,59.981,1435048203,"201051344001230","174011321042388",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,149891.9,149891.9,3576,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435048351,132381.00
06/23/2015 04:30,2,0.000,ALERT,212.83,298.17,59.981,1435048203,"201051344000576","174011321042388",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,146334.1,146334.1,3578,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048352,132382.00
06/23/2015 04:30,2,0.000,ALERT,212.61,298.47,59.986,1435048203,"201051344000579","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,152511.0,152511.0,3565,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435048354,132383.00
06/23/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435048203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435049083,132384.00
06/23/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435048203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435049083,132385.00
06/23/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435048203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435049083,132386.00
06/23/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435048203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435049083,132387.00
06/23/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435048203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435049083,132388.00
06/23/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435048203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435049083,132389.00
06/23/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435048203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435049083,132390.00
06/23/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435048203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435049083,132391.00
06/23/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435048203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435049083,132392.00
06/23/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435048203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435049083,132393.00
06/23/2015 04:45,2,0.000,ALERT,211.93,298.47,59.996,1435049103,"201051344000955","174011321042388",0.00,14.00,0,294.86,300.57,0.0,0.0,0.000,151837.8,151837.8,3573,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049179,132394.00
06/23/2015 04:45,2,0.000,ALERT,213.29,300.27,59.996,1435049103,"274151322000095","174011321042388",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,449995.2,449995.2,4491,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049181,132395.00
06/23/2015 04:45,2,0.000,ALERT,212.16,299.07,59.996,1435049103,"201051344000868","174011321042388",0.00,13.70,0,295.46,301.47,0.0,0.0,0.000,138068.7,138068.7,3576,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049182,132396.00
06/23/2015 04:45,2,0.000,ALERT,212.61,298.47,60.002,1435049103,"201051344000853","174011321042388",0.00,13.70,0,295.16,300.87,0.0,0.0,0.000,144341.4,144341.4,3571,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049184,132397.00
06/23/2015 04:45,2,0.000,ALERT,212.61,299.37,59.996,1435049103,"201051344000582","174011321042388",0.00,13.30,0,295.76,301.47,0.0,0.0,0.000,144856.7,144856.7,3569,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049186,132398.00
06/23/2015 04:45,2,0.000,ALERT,212.16,298.17,60.007,1435049103,"201051344000469","174011321042388",0.00,13.30,0,293.96,299.67,0.0,0.0,0.000,139556.9,139556.9,3569,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049188,132399.00
06/23/2015 04:45,2,0.000,ALERT,211.93,298.17,59.996,1435049103,"201051344000988","174011321042388",0.00,14.00,0,292.46,299.97,0.0,0.0,0.000,139286.0,139286.0,3566,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049189,132400.00
06/23/2015 04:45,2,0.000,ALERT,212.16,298.17,60.007,1435049103,"201051344001158","174011321042388",0.00,13.30,0,294.26,299.97,0.0,0.0,0.000,145482.8,145482.8,3567,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049191,132401.00
06/23/2015 04:45,2,0.000,ALERT,212.16,298.17,59.991,1435049103,"201051344001025","174011321042388",0.00,13.30,0,294.56,301.17,0.0,0.0,0.000,148663.9,148663.9,3569,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435049193,132402.00
06/23/2015 04:45,2,0.000,ALERT,212.16,299.07,59.996,1435049103,"201051344000569","174011321042388",0.00,14.00,0,295.46,301.47,0.0,0.0,0.000,152317.1,152317.1,3575,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049195,132403.00
06/23/2015 04:45,2,0.000,ALERT,213.51,297.87,59.996,1435049103,"274151322000094","174011321042388",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,337595.6,337595.6,4940,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049197,132404.00
06/23/2015 04:45,2,0.000,ALERT,212.16,298.77,59.996,1435049103,"201051344000458","174011321042388",0.00,14.70,0,295.16,301.17,0.0,0.0,0.000,148075.2,148075.2,3572,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049199,132405.00
06/23/2015 04:45,2,0.000,ALERT,213.74,298.77,59.986,1435049103,"274151322000087","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,408011.4,408011.4,4463,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049201,132406.00
06/23/2015 04:45,2,0.000,ALERT,213.29,299.37,59.981,1435049103,"274151322000052","174011321042388",0.00,14.70,0,294.86,301.47,0.0,0.0,0.000,436119.7,436119.7,4871,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435049203,132407.00
06/23/2015 04:45,2,0.000,ALERT,212.61,299.07,60.007,1435049103,"201051344001145","174011321042388",0.00,13.70,0,295.76,301.47,0.0,0.0,0.000,153259.8,153259.8,3579,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435049204,132408.00
06/23/2015 04:45,2,0.000,ALERT,212.83,298.77,60.002,1435049103,"201051344000685","174011321042388",0.00,14.00,0,294.86,300.57,0.0,0.0,0.000,152428.6,152428.6,3580,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049206,132409.00
06/23/2015 04:45,2,0.000,ALERT,213.29,298.77,60.002,1435049103,"274151322000088","174011321042388",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,417627.4,417627.4,4476,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049208,132410.00
06/23/2015 04:45,2,0.000,ALERT,212.38,298.77,59.996,1435049103,"201051344000438","174011321042388",0.00,13.30,0,295.16,301.17,0.0,0.0,0.000,152531.9,152531.9,3571,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049210,132411.00
06/23/2015 04:45,2,0.000,ALERT,212.16,299.07,60.002,1435049103,"201051344001135","174011321042388",0.00,13.70,0,295.16,301.17,0.0,0.0,0.000,143847.9,143847.9,3563,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435049211,132412.00
06/23/2015 04:45,2,0.000,ALERT,212.61,298.47,59.981,1435049103,"201051344000417","174011321042388",0.00,13.70,0,294.56,300.27,0.0,0.0,0.000,148375.9,148375.9,3564,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435049213,132413.00
06/23/2015 04:45,2,0.000,ALERT,211.93,299.37,60.002,1435049103,"201051344000594","174011321042388",0.00,13.70,0,294.56,300.57,0.0,0.0,0.000,148353.0,148353.0,3563,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049215,132414.00
06/23/2015 04:45,2,0.000,ALERT,213.51,299.97,59.996,1435049103,"274151322000083","174011321042388",0.00,14.30,0,295.46,301.47,0.0,0.0,0.000,432356.0,432356.0,4878,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049217,132415.00
06/23/2015 04:45,2,0.000,ALERT,212.61,299.37,59.991,1435049103,"201051344000585","174011321042388",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,147279.3,147279.3,3569,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049219,132416.00
06/23/2015 04:45,2,0.000,ALERT,213.51,299.97,60.002,1435049103,"274151322000054","174011321042388",0.00,15.00,0,295.16,301.17,0.0,0.0,0.000,427592.5,427592.5,4468,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049221,132417.00
06/23/2015 04:45,2,0.000,ALERT,212.61,298.77,59.996,1435049103,"201051344001203","174011321042388",0.00,13.70,0,295.16,302.68,0.0,0.0,0.000,148527.6,148527.6,3571,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049223,132418.00
06/23/2015 04:45,2,0.000,ALERT,212.16,299.07,59.996,1435049103,"201051344000646","174011321042388",0.00,13.70,0,294.56,300.27,0.0,0.0,0.000,146014.8,146014.8,3566,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049224,132419.00
06/23/2015 04:45,2,0.000,ALERT,214.41,298.77,59.996,1435049103,"274151322000068","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,336624.8,336624.8,4548,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049226,132420.00
06/23/2015 04:45,2,0.000,ALERT,214.41,299.37,59.991,1435049103,"274151322000076","174011321042388",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,455702.6,455702.6,4874,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049228,132421.00
06/23/2015 04:45,2,0.000,ALERT,212.38,299.67,59.991,1435049103,"201051344000890","174011321042388",0.00,14.00,0,295.46,301.77,0.0,0.0,0.000,150145.0,150145.0,3568,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049230,132422.00
06/23/2015 04:45,2,0.000,ALERT,212.16,298.77,59.991,1435049103,"201051344000900","174011321042388",0.00,13.70,0,294.26,299.97,0.0,0.0,0.000,150335.2,150335.2,3575,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049232,132423.00
06/23/2015 04:45,2,0.000,ALERT,212.61,298.47,60.007,1435049103,"201051344000633","174011321042388",0.00,13.30,0,293.06,299.37,0.0,0.0,0.000,140100.3,140100.3,3576,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049234,132424.00
06/23/2015 04:45,2,0.000,ALERT,212.16,299.07,59.996,1435049103,"201051344000983","174011321042388",0.00,14.00,0,295.16,301.17,0.0,0.0,0.000,147269.8,147269.8,3575,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049235,132425.00
06/23/2015 04:45,2,0.000,ALERT,212.38,298.47,60.002,1435049103,"201051344000917","174011321042388",0.00,14.70,0,293.96,299.67,0.0,0.0,0.000,150626.9,150626.9,3578,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049237,132426.00
06/23/2015 04:45,2,0.000,ALERT,212.38,297.87,60.007,1435049103,"201051344000648","174011321042388",0.00,13.30,0,294.56,300.87,0.0,0.0,0.000,146571.1,146571.1,3569,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049239,132427.00
06/23/2015 04:45,2,0.000,ALERT,212.16,298.77,59.991,1435049103,"201051344001093","174011321042388",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,148720.1,148720.1,3572,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049241,132428.00
06/23/2015 04:45,2,0.000,ALERT,212.61,298.47,59.996,1435049103,"201051344000645","174011321042388",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,147001.6,147001.6,3573,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049243,132429.00
06/23/2015 04:45,2,0.000,ALERT,213.74,298.77,59.959,1435049103,"274151322000085","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,429716.4,429716.4,4871,0,0,0,L,1151911521,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435049244,132430.00
06/23/2015 04:45,2,0.000,ALERT,212.38,298.17,59.996,1435049103,"201051344000651","174011321042388",0.00,13.00,0,294.56,300.27,0.0,0.0,0.000,146416.8,146416.8,3569,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049246,132431.00
06/23/2015 04:45,2,0.000,ALERT,212.61,298.47,59.991,1435049103,"201051344000867","174011321042388",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,138732.7,138732.7,3576,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049248,132432.00
06/23/2015 04:45,2,0.000,ALERT,212.16,299.37,59.975,1435049103,"201051344001230","174011321042388",0.00,13.70,0,295.16,300.87,0.0,0.0,0.000,149891.9,149891.9,3578,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435049250,132433.00
06/23/2015 04:45,2,0.000,ALERT,212.61,299.07,59.981,1435049103,"201051344000576","174011321042388",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,146334.1,146334.1,3580,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049251,132434.00
06/23/2015 04:45,2,0.000,ALERT,212.38,299.37,59.970,1435049103,"201051344000579","174011321042388",0.00,14.00,0,295.46,301.17,0.0,0.0,0.000,152511.0,152511.0,3567,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435049253,132435.00
06/23/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435049103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435049983,132436.00
06/23/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435049103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435049983,132437.00
06/23/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435049103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435049983,132438.00
06/23/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435049103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435049983,132439.00
06/23/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435049103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435049983,132440.00
06/23/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435049103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435049983,132441.00
06/23/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435049103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435049983,132442.00
06/23/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435049103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435049983,132443.00
06/23/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435049103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435049983,132444.00
06/23/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435049103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435049983,132445.00
06/23/2015 05:00,2,0.000,ALERT,211.70,298.17,59.996,1435050004,"201051344000955","174011321042388",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,151837.8,151837.8,3575,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435050080,132446.00
06/23/2015 05:00,2,0.000,ALERT,213.06,299.07,59.949,1435050004,"274151322000095","174011321042388",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,449995.2,449995.2,4493,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050082,132447.00
06/23/2015 05:00,2,0.000,ALERT,211.93,298.47,59.975,1435050004,"201051344000868","174011321042388",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,138068.7,138068.7,3578,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050083,132448.00
