ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 05:00,2,0.000,ALERT,212.61,297.87,59.970,1435050004,"201051344000853","174011321042388",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,144341.4,144341.4,3573,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050085,132449.00
06/23/2015 05:00,2,0.000,ALERT,212.61,299.07,59.965,1435050004,"201051344000582","174011321042388",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,144856.7,144856.7,3571,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435050087,132450.00
06/23/2015 05:00,2,0.000,ALERT,212.16,297.87,59.986,1435050004,"201051344000469","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,139556.9,139556.9,3571,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050089,132451.00
06/23/2015 05:00,2,0.000,ALERT,211.70,297.57,59.970,1435050004,"201051344000988","174011321042388",0.00,14.00,0,294.26,300.27,0.0,0.0,0.000,139286.0,139286.0,3568,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050091,132452.00
06/23/2015 05:00,2,0.000,ALERT,211.93,297.87,59.970,1435050004,"201051344001158","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,145482.8,145482.8,3569,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050093,132453.00
06/23/2015 05:00,2,0.000,ALERT,211.70,297.26,59.970,1435050004,"201051344001025","174011321042388",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,148663.9,148663.9,3571,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050095,132454.00
06/23/2015 05:00,2,0.000,ALERT,211.70,298.17,59.970,1435050004,"201051344000569","174011321042388",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,152317.1,152317.1,3577,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050097,132455.00
06/23/2015 05:00,2,0.000,ALERT,213.29,297.87,59.959,1435050004,"274151322000094","174011321042388",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,337595.6,337595.6,4942,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050098,132456.00
06/23/2015 05:00,2,0.000,ALERT,211.93,298.47,59.965,1435050004,"201051344000458","174011321042388",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,148075.2,148075.2,3574,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050100,132457.00
06/23/2015 05:00,2,0.000,ALERT,213.29,298.17,59.975,1435050004,"274151322000087","174011321042388",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,408011.4,408011.4,4465,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050102,132458.00
06/23/2015 05:00,2,0.000,ALERT,213.06,297.57,59.986,1435050004,"274151322000052","174011321042388",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,436119.7,436119.7,4873,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435050104,132459.00
06/23/2015 05:00,2,0.000,ALERT,212.38,298.47,59.965,1435050004,"201051344001145","174011321042388",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,153259.8,153259.8,3581,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050106,132460.00
06/23/2015 05:00,2,0.000,ALERT,212.38,298.17,59.970,1435050004,"201051344000685","174011321042388",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,152428.6,152428.6,3582,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435050108,132461.00
06/23/2015 05:00,2,0.000,ALERT,213.06,297.87,59.959,1435050004,"274151322000088","174011321042388",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,417627.4,417627.4,4478,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435050110,132462.00
06/23/2015 05:00,2,0.000,ALERT,212.16,298.17,59.970,1435050004,"201051344000438","174011321042388",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,152531.9,152531.9,3573,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050111,132463.00
06/23/2015 05:00,2,0.000,ALERT,211.93,298.17,59.965,1435050004,"201051344001135","174011321042388",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,143847.9,143847.9,3565,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435050113,132464.00
06/23/2015 05:00,2,0.000,ALERT,212.38,297.57,59.965,1435050004,"201051344000417","174011321042388",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,148375.9,148375.9,3566,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050115,132465.00
06/23/2015 05:00,2,0.000,ALERT,211.48,298.47,59.959,1435050004,"201051344000594","174011321042388",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,148353.0,148353.0,3565,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050117,132466.00
06/23/2015 05:00,2,0.000,ALERT,213.51,298.47,59.965,1435050004,"274151322000083","174011321042388",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,432356.0,432356.0,4880,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050118,132467.00
06/23/2015 05:00,2,0.000,ALERT,212.38,298.17,59.965,1435050004,"201051344000585","174011321042388",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,147279.3,147279.3,3571,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050120,132468.00
06/23/2015 05:00,2,0.000,ALERT,213.29,298.47,59.928,1435050004,"274151322000054","174011321042388",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,427592.5,427592.5,4470,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050122,132469.00
06/23/2015 05:00,2,0.000,ALERT,212.16,298.17,59.949,1435050004,"201051344001203","174011321042388",0.00,13.70,0,296.36,302.68,0.0,0.0,0.000,148527.6,148527.6,3573,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050124,132470.00
06/23/2015 05:00,2,0.000,ALERT,211.93,298.17,59.991,1435050004,"201051344000646","174011321042388",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,146014.8,146014.8,3568,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050126,132471.00
06/23/2015 05:00,2,0.000,ALERT,213.96,298.17,59.954,1435050004,"274151322000068","174011321042388",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,336624.8,336624.8,4550,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050127,132472.00
06/23/2015 05:00,2,0.000,ALERT,214.19,298.17,59.938,1435050004,"274151322000076","174011321042388",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,455702.6,455702.6,4876,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435050129,132473.00
06/23/2015 05:00,2,0.000,ALERT,212.16,298.77,60.012,1435050004,"201051344000890","174011321042388",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,150145.0,150145.0,3570,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050131,132474.00
06/23/2015 05:00,2,0.000,ALERT,211.93,298.17,59.970,1435050004,"201051344000900","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,150335.2,150335.2,3577,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050133,132475.00
06/23/2015 05:00,2,0.000,ALERT,212.61,297.87,59.970,1435050004,"201051344000633","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,140100.3,140100.3,3578,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050135,132476.00
06/23/2015 05:00,2,0.000,ALERT,212.16,298.77,60.002,1435050004,"201051344000983","174011321042388",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,147269.8,147269.8,3577,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050136,132477.00
06/23/2015 05:00,2,0.000,ALERT,212.38,297.87,59.970,1435050004,"201051344000917","174011321042388",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,150626.9,150626.9,3580,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435050138,132478.00
06/23/2015 05:00,2,0.000,ALERT,212.38,297.57,60.002,1435050004,"201051344000648","174011321042388",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,146571.1,146571.1,3571,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050140,132479.00
06/23/2015 05:00,2,0.000,ALERT,212.16,298.47,59.981,1435050004,"201051344001093","174011321042388",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,148720.1,148720.1,3574,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050142,132480.00
06/23/2015 05:00,2,0.000,ALERT,212.38,297.87,59.975,1435050004,"201051344000645","174011321042388",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,147001.6,147001.6,3575,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050144,132481.00
06/23/2015 05:00,2,0.000,ALERT,213.51,298.47,59.970,1435050004,"274151322000085","174011321042388",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,429716.4,429716.4,4873,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050145,132482.00
06/23/2015 05:00,2,0.000,ALERT,212.16,297.26,59.975,1435050004,"201051344000651","174011321042388",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,146416.8,146416.8,3571,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050147,132483.00
06/23/2015 05:00,2,0.000,ALERT,212.16,297.26,59.986,1435050004,"201051344000867","174011321042388",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,138732.7,138732.7,3578,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435050149,132484.00
06/23/2015 05:00,2,0.000,ALERT,211.93,298.47,59.975,1435050004,"201051344001230","174011321042388",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,149891.9,149891.9,3580,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050151,132485.00
06/23/2015 05:00,2,0.000,ALERT,212.38,298.17,59.975,1435050004,"201051344000576","174011321042388",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,146334.1,146334.1,3582,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435050153,132486.00
06/23/2015 05:00,2,0.000,ALERT,211.93,298.47,59.986,1435050004,"201051344000579","174011321042388",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,152511.0,152511.0,3569,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435050155,132487.00
06/23/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435050004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435050884,132488.00
06/23/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435050004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435050884,132489.00
06/23/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435050004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435050884,132490.00
06/23/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435050004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435050884,132491.00
06/23/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435050004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435050884,132492.00
06/23/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435050004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435050884,132493.00
06/23/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435050004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435050884,132494.00
06/23/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435050004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435050884,132495.00
06/23/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435050004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435050884,132496.00
06/23/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435050004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435050884,132497.00
06/23/2015 05:15,2,0.000,ALERT,211.25,297.57,59.991,1435050903,"201051344000955","174011321042388",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,151837.8,151837.8,3577,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050980,132498.00
06/23/2015 05:15,2,0.000,ALERT,212.61,299.07,59.986,1435050903,"274151322000095","174011321042388",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,449995.2,449995.2,4495,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050982,132499.00
06/23/2015 05:15,2,0.000,ALERT,211.03,297.57,60.012,1435050903,"201051344000868","174011321042388",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,138068.7,138068.7,3580,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050984,132500.00
06/23/2015 05:15,2,0.000,ALERT,211.70,297.26,59.986,1435050903,"201051344000853","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,144341.4,144341.4,3575,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050986,132501.00
06/23/2015 05:15,2,0.000,ALERT,211.93,298.47,59.959,1435050903,"201051344000582","174011321042388",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,144856.7,144856.7,3573,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050987,132502.00
06/23/2015 05:15,2,0.000,ALERT,211.03,296.96,59.981,1435050903,"201051344000469","174011321042388",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,139556.9,139556.9,3573,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050989,132503.00
06/23/2015 05:15,2,0.000,ALERT,211.03,297.26,59.986,1435050903,"201051344000988","174011321042388",0.00,14.00,0,293.06,299.67,0.0,0.0,0.000,139286.0,139286.0,3570,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050991,132504.00
06/23/2015 05:15,2,0.000,ALERT,211.03,296.66,59.965,1435050903,"201051344001158","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,145482.8,145482.8,3571,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050993,132505.00
06/23/2015 05:15,2,0.000,ALERT,211.03,296.96,59.991,1435050903,"201051344001025","174011321042388",0.00,13.00,0,295.16,300.87,0.0,0.0,0.000,148663.9,148663.9,3573,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435050995,132506.00
06/23/2015 05:15,2,0.000,ALERT,211.03,297.87,60.018,1435050903,"201051344000569","174011321042388",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,152317.1,152317.1,3579,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050997,132507.00
06/23/2015 05:15,2,0.000,ALERT,212.38,297.26,59.981,1435050903,"274151322000094","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,337595.6,337595.6,4944,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435050998,132508.00
06/23/2015 05:15,2,0.000,ALERT,211.25,297.87,60.002,1435050903,"201051344000458","174011321042388",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,148075.2,148075.2,3576,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051000,132509.00
06/23/2015 05:15,2,0.000,ALERT,212.61,297.26,59.981,1435050903,"274151322000087","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,408011.4,408011.4,4467,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051002,132510.00
06/23/2015 05:15,2,0.000,ALERT,212.16,299.07,59.986,1435050903,"274151322000052","174011321042388",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,436119.7,436119.7,4875,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435051004,132511.00
06/23/2015 05:15,2,0.000,ALERT,211.48,297.87,59.986,1435050903,"201051344001145","174011321042388",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,153259.8,153259.8,3583,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051006,132512.00
06/23/2015 05:15,2,0.000,ALERT,211.70,297.57,59.991,1435050903,"201051344000685","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,152428.6,152428.6,3584,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435051007,132513.00
06/23/2015 05:15,2,0.000,ALERT,212.16,297.57,59.981,1435050903,"274151322000088","174011321042388",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,417627.4,417627.4,4480,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051009,132514.00
06/23/2015 05:15,2,0.000,ALERT,211.25,297.57,59.986,1435050903,"201051344000438","174011321042388",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,152531.9,152531.9,3575,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051011,132515.00
06/23/2015 05:15,2,0.000,ALERT,210.80,297.26,60.002,1435050903,"201051344001135","174011321042388",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,143847.9,143847.9,3567,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051013,132516.00
06/23/2015 05:15,2,0.000,ALERT,211.48,296.96,60.018,1435050903,"201051344000417","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,148375.9,148375.9,3568,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051015,132517.00
06/23/2015 05:15,2,0.000,ALERT,211.03,298.17,59.981,1435050903,"201051344000594","174011321042388",0.00,13.70,0,294.86,300.27,0.0,0.0,0.000,148353.0,148353.0,3567,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435051016,132518.00
06/23/2015 05:15,2,0.000,ALERT,212.61,297.87,59.975,1435050903,"274151322000083","174011321042388",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,432356.0,432356.0,4882,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051018,132519.00
06/23/2015 05:15,2,0.000,ALERT,211.48,298.17,59.986,1435050903,"201051344000585","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,147279.3,147279.3,3573,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051020,132520.00
06/23/2015 05:15,2,0.000,ALERT,212.38,297.57,59.986,1435050903,"274151322000054","174011321042388",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,427592.5,427592.5,4472,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051022,132521.00
06/23/2015 05:15,2,0.000,ALERT,211.48,297.26,59.996,1435050903,"201051344001203","174011321042388",0.00,13.70,0,295.76,302.37,0.0,0.0,0.000,148527.6,148527.6,3575,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051024,132522.00
06/23/2015 05:15,2,0.000,ALERT,211.25,297.87,59.981,1435050903,"201051344000646","174011321042388",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,146014.8,146014.8,3570,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435051026,132523.00
06/23/2015 05:15,2,0.000,ALERT,212.83,297.26,59.954,1435050903,"274151322000068","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,336624.8,336624.8,4552,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051028,132524.00
06/23/2015 05:15,2,0.000,ALERT,212.83,296.96,59.981,1435050903,"274151322000076","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,455702.6,455702.6,4878,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051029,132525.00
06/23/2015 05:15,2,0.000,ALERT,211.03,297.87,59.986,1435050903,"201051344000890","174011321042388",0.00,14.00,0,296.06,301.47,0.0,0.0,0.000,150145.0,150145.0,3572,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051031,132526.00
06/23/2015 05:15,2,0.000,ALERT,211.03,297.57,59.959,1435050903,"201051344000900","174011321042388",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,150335.2,150335.2,3579,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435051033,132527.00
06/23/2015 05:15,2,0.000,ALERT,211.70,296.96,59.981,1435050903,"201051344000633","174011321042388",0.00,13.70,0,293.36,299.37,0.0,0.0,0.000,140100.3,140100.3,3580,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435051035,132528.00
06/23/2015 05:15,2,0.000,ALERT,211.03,297.57,60.012,1435050903,"201051344000983","174011321042388",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,147269.8,147269.8,3579,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435051037,132529.00
06/23/2015 05:15,2,0.000,ALERT,211.48,297.26,59.981,1435050903,"201051344000917","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,150626.9,150626.9,3582,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051039,132530.00
06/23/2015 05:15,2,0.000,ALERT,211.25,296.96,59.996,1435050903,"201051344000648","174011321042388",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,146571.1,146571.1,3573,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435051040,132531.00
06/23/2015 05:15,2,0.000,ALERT,211.25,297.57,59.975,1435050903,"201051344001093","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,148720.1,148720.1,3576,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051042,132532.00
06/23/2015 05:15,2,0.000,ALERT,211.48,296.66,59.975,1435050903,"201051344000645","174011321042388",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,147001.6,147001.6,3577,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051044,132533.00
06/23/2015 05:15,2,0.000,ALERT,212.61,298.17,59.981,1435050903,"274151322000085","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,429716.4,429716.4,4875,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435051046,132534.00
06/23/2015 05:15,2,0.000,ALERT,211.25,296.66,59.975,1435050903,"201051344000651","174011321042388",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,146416.8,146416.8,3573,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051047,132535.00
06/23/2015 05:15,2,0.000,ALERT,211.25,297.26,59.986,1435050903,"201051344000867","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,138732.7,138732.7,3580,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051049,132536.00
06/23/2015 05:15,2,0.000,ALERT,211.25,298.17,59.991,1435050903,"201051344001230","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,149891.9,149891.9,3582,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435051051,132537.00
06/23/2015 05:15,2,0.000,ALERT,211.70,297.87,59.981,1435050903,"201051344000576","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,146334.1,146334.1,3584,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051053,132538.00
06/23/2015 05:15,2,0.000,ALERT,211.25,298.17,59.986,1435050903,"201051344000579","174011321042388",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,152511.0,152511.0,3571,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051055,132539.00
06/23/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435050903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435051784,132540.00
06/23/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435050903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435051784,132541.00
06/23/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435050903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435051784,132542.00
06/23/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435050903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435051784,132543.00
06/23/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435050903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435051784,132544.00
06/23/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435050903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435051784,132545.00
06/23/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435050903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435051784,132546.00
06/23/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435050903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435051784,132547.00
06/23/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435050903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435051784,132548.00
06/23/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435050903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435051784,132549.00
06/23/2015 05:30,2,0.000,ALERT,211.03,297.57,59.986,1435051803,"201051344000955","174011321042388",0.00,14.00,0,292.46,299.67,0.0,0.0,0.000,151837.8,151837.8,3579,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435051879,132550.00
06/23/2015 05:30,2,0.000,ALERT,212.38,299.07,59.986,1435051803,"274151322000095","174011321042388",0.00,13.70,0,293.96,300.57,0.0,0.0,0.000,449995.2,449995.2,4497,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435051881,132551.00
06/23/2015 05:30,2,0.000,ALERT,210.80,297.26,59.986,1435051803,"201051344000868","174011321042388",0.00,13.70,0,293.06,300.57,0.0,0.0,0.000,138068.7,138068.7,3582,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051883,132552.00
06/23/2015 05:30,2,0.000,ALERT,211.48,296.96,59.991,1435051803,"201051344000853","174011321042388",0.00,13.70,0,292.46,299.97,0.0,0.0,0.000,144341.4,144341.4,3577,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435051885,132553.00
06/23/2015 05:30,2,0.000,ALERT,211.25,297.87,59.996,1435051803,"201051344000582","174011321042388",0.00,13.30,0,293.36,300.27,0.0,0.0,0.000,144856.7,144856.7,3575,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051887,132554.00
06/23/2015 05:30,2,0.000,ALERT,211.03,296.96,59.986,1435051803,"201051344000469","174011321042388",0.00,13.30,0,291.25,298.77,0.0,0.0,0.000,139556.9,139556.9,3575,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051889,132555.00
06/23/2015 05:30,2,0.000,ALERT,210.57,296.66,59.975,1435051803,"201051344000988","174011321042388",0.00,14.00,0,290.05,299.07,0.0,0.0,0.000,139286.0,139286.0,3572,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051890,132556.00
06/23/2015 05:30,2,0.000,ALERT,210.80,296.36,59.986,1435051803,"201051344001158","174011321042388",0.00,13.30,0,291.85,299.07,0.0,0.0,0.000,145482.8,145482.8,3573,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051892,132557.00
06/23/2015 05:30,2,0.000,ALERT,210.80,296.36,59.991,1435051803,"201051344001025","174011321042388",0.00,13.30,0,292.16,300.27,0.0,0.0,0.000,148663.9,148663.9,3575,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051894,132558.00
06/23/2015 05:30,2,0.000,ALERT,210.80,296.96,59.986,1435051803,"201051344000569","174011321042388",0.00,14.00,0,293.06,300.57,0.0,0.0,0.000,152317.1,152317.1,3581,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051896,132559.00
06/23/2015 05:30,2,0.000,ALERT,212.38,296.66,59.975,1435051803,"274151322000094","174011321042388",0.00,14.00,0,292.46,299.07,0.0,0.0,0.000,337595.6,337595.6,4946,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051898,132560.00
06/23/2015 05:30,2,0.000,ALERT,211.03,296.96,60.012,1435051803,"201051344000458","174011321042388",0.00,14.70,0,292.76,300.27,0.0,0.0,0.000,148075.2,148075.2,3578,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051899,132561.00
06/23/2015 05:30,2,0.000,ALERT,212.61,296.36,59.986,1435051803,"274151322000087","174011321042388",0.00,15.30,0,292.16,299.07,0.0,0.0,0.000,408011.4,408011.4,4469,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051901,132562.00
06/23/2015 05:30,2,0.000,ALERT,211.93,297.26,59.986,1435051803,"274151322000052","174011321042388",0.00,14.70,0,292.76,299.97,0.0,0.0,0.000,436119.7,436119.7,4877,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051903,132563.00
06/23/2015 05:30,2,0.000,ALERT,211.48,297.57,59.991,1435051803,"201051344001145","174011321042388",0.00,13.70,0,293.36,300.57,0.0,0.0,0.000,153259.8,153259.8,3585,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051905,132564.00
06/23/2015 05:30,2,0.000,ALERT,211.03,296.36,59.986,1435051803,"201051344000685","174011321042388",0.00,14.00,0,292.46,299.67,0.0,0.0,0.000,152428.6,152428.6,3586,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051907,132565.00
06/23/2015 05:30,2,0.000,ALERT,211.93,296.36,59.986,1435051803,"274151322000088","174011321042388",0.00,14.70,0,292.76,299.67,0.0,0.0,0.000,417627.4,417627.4,4482,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051908,132566.00
06/23/2015 05:30,2,0.000,ALERT,211.03,296.66,59.991,1435051803,"201051344000438","174011321042388",0.00,13.30,0,293.06,300.27,0.0,0.0,0.000,152531.9,152531.9,3577,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435051910,132567.00
06/23/2015 05:30,2,0.000,ALERT,210.57,296.36,59.986,1435051803,"201051344001135","174011321042388",0.00,13.70,0,292.76,300.27,0.0,0.0,0.000,143847.9,143847.9,3569,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051912,132568.00
06/23/2015 05:30,2,0.000,ALERT,211.25,296.06,59.986,1435051803,"201051344000417","174011321042388",0.00,13.70,0,292.16,299.37,0.0,0.0,0.000,148375.9,148375.9,3570,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051914,132569.00
06/23/2015 05:30,2,0.000,ALERT,210.35,296.66,59.981,1435051803,"201051344000594","174011321042388",0.00,13.70,0,292.16,299.67,0.0,0.0,0.000,148353.0,148353.0,3569,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051916,132570.00
06/23/2015 05:30,2,0.000,ALERT,212.16,296.66,59.986,1435051803,"274151322000083","174011321042388",0.00,14.30,0,293.36,300.27,0.0,0.0,0.000,432356.0,432356.0,4884,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435051917,132571.00
06/23/2015 05:30,2,0.000,ALERT,211.25,296.96,59.986,1435051803,"201051344000585","174011321042388",0.00,14.00,0,292.16,299.67,0.0,0.0,0.000,147279.3,147279.3,3575,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051919,132572.00
06/23/2015 05:30,2,0.000,ALERT,211.93,296.96,59.981,1435051803,"274151322000054","174011321042388",0.00,15.00,0,292.76,299.97,0.0,0.0,0.000,427592.5,427592.5,4474,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051921,132573.00
06/23/2015 05:30,2,0.000,ALERT,211.03,296.06,59.986,1435051803,"201051344001203","174011321042388",0.00,13.70,0,292.76,301.47,0.0,0.0,0.000,148527.6,148527.6,3577,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435051923,132574.00
06/23/2015 05:30,2,0.000,ALERT,210.57,296.66,59.986,1435051803,"201051344000646","174011321042388",0.00,13.70,0,292.16,299.37,0.0,0.0,0.000,146014.8,146014.8,3572,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051925,132575.00
06/23/2015 05:30,2,0.000,ALERT,212.83,295.76,59.970,1435051803,"274151322000068","174011321042388",0.00,15.00,0,292.46,299.07,0.0,0.0,0.000,336624.8,336624.8,4554,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051926,132576.00
06/23/2015 05:30,2,0.000,ALERT,212.83,296.36,59.986,1435051803,"274151322000076","174011321042388",0.00,14.30,0,292.76,299.67,0.0,0.0,0.000,455702.6,455702.6,4880,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435051928,132577.00
06/23/2015 05:30,2,0.000,ALERT,211.03,297.26,59.986,1435051803,"201051344000890","174011321042388",0.00,14.00,0,293.36,300.87,0.0,0.0,0.000,150145.0,150145.0,3574,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051930,132578.00
06/23/2015 05:30,2,0.000,ALERT,210.80,296.36,59.981,1435051803,"201051344000900","174011321042388",0.00,13.70,0,291.85,299.07,0.0,0.0,0.000,150335.2,150335.2,3581,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051932,132579.00
06/23/2015 05:30,2,0.000,ALERT,211.48,296.36,59.981,1435051803,"201051344000633","174011321042388",0.00,13.70,0,290.35,298.77,0.0,0.0,0.000,140100.3,140100.3,3582,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051934,132580.00
06/23/2015 05:30,2,0.000,ALERT,211.03,296.96,59.965,1435051803,"201051344000983","174011321042388",0.00,14.00,0,292.76,300.27,0.0,0.0,0.000,147269.8,147269.8,3581,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051936,132581.00
06/23/2015 05:30,2,0.000,ALERT,211.25,296.66,59.933,1435051803,"201051344000917","174011321042388",0.00,14.70,0,291.25,298.77,0.0,0.0,0.000,150626.9,150626.9,3584,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051938,132582.00
06/23/2015 05:30,2,0.000,ALERT,211.25,296.06,59.981,1435051803,"201051344000648","174011321042388",0.00,13.30,0,292.16,299.67,0.0,0.0,0.000,146571.1,146571.1,3575,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051939,132583.00
06/23/2015 05:30,2,0.000,ALERT,211.03,297.26,59.981,1435051803,"201051344001093","174011321042388",0.00,14.30,0,292.46,299.67,0.0,0.0,0.000,148720.1,148720.1,3578,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051941,132584.00
06/23/2015 05:30,2,0.000,ALERT,211.48,296.96,59.981,1435051803,"201051344000645","174011321042388",0.00,14.30,0,292.46,299.67,0.0,0.0,0.000,147001.6,147001.6,3579,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435051943,132585.00
06/23/2015 05:30,2,0.000,ALERT,212.38,297.57,59.944,1435051803,"274151322000085","174011321042388",0.00,14.30,0,292.76,299.67,0.0,0.0,0.000,429716.4,429716.4,4877,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051945,132586.00
06/23/2015 05:30,2,0.000,ALERT,211.25,296.66,59.991,1435051803,"201051344000651","174011321042388",0.00,13.00,0,291.85,299.37,0.0,0.0,0.000,146416.8,146416.8,3575,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051947,132587.00
06/23/2015 05:30,2,0.000,ALERT,211.25,296.96,59.986,1435051803,"201051344000867","174011321042388",0.00,14.30,0,292.46,299.97,0.0,0.0,0.000,138732.7,138732.7,3582,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051949,132588.00
06/23/2015 05:30,2,0.000,ALERT,211.03,297.57,59.970,1435051803,"201051344001230","174011321042388",0.00,13.70,0,292.76,299.97,0.0,0.0,0.000,149891.9,149891.9,3584,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051951,132589.00
06/23/2015 05:30,2,0.000,ALERT,211.48,297.26,59.970,1435051803,"201051344000576","174011321042388",0.00,13.70,0,292.46,299.67,0.0,0.0,0.000,146334.1,146334.1,3586,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051952,132590.00
06/23/2015 05:30,2,0.000,ALERT,211.03,297.57,59.975,1435051803,"201051344000579","174011321042388",0.00,14.00,0,293.06,300.27,0.0,0.0,0.000,152511.0,152511.0,3573,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435051954,132591.00
06/23/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435051803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435052683,132592.00
06/23/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435051803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435052683,132593.00
06/23/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435051803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435052683,132594.00
06/23/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435051803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435052683,132595.00
06/23/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435051803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435052683,132596.00
06/23/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435051803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435052683,132597.00
