ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435051803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435052683,132598.00
06/23/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435051803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435052683,132599.00
06/23/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435051803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435052683,132600.00
06/23/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435051803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435052683,132601.00
06/23/2015 05:45,2,0.000,ALERT,210.80,296.96,60.002,1435052703,"201051344000955","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,151837.8,151837.8,3581,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052779,132602.00
06/23/2015 05:45,2,0.000,ALERT,212.61,298.47,59.981,1435052703,"274151322000095","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,449995.2,449995.2,4499,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052781,132603.00
06/23/2015 05:45,2,0.000,ALERT,210.80,297.26,59.975,1435052703,"201051344000868","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,138068.7,138068.7,3584,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052783,132604.00
06/23/2015 05:45,2,0.000,ALERT,211.48,296.66,59.975,1435052703,"201051344000853","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,144341.4,144341.4,3579,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052784,132605.00
06/23/2015 05:45,2,0.000,ALERT,211.70,297.87,59.949,1435052703,"201051344000582","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,144856.7,144856.7,3577,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052786,132606.00
06/23/2015 05:45,2,0.000,ALERT,210.80,296.36,59.970,1435052703,"201051344000469","174011321042388",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,139556.9,139556.9,3577,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052788,132607.00
06/23/2015 05:45,2,0.000,ALERT,211.03,296.66,59.975,1435052703,"201051344000988","174011321042388",0.00,13.70,0,292.46,298.77,0.0,0.0,0.000,139286.0,139286.0,3574,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052790,132608.00
06/23/2015 05:45,2,0.000,ALERT,211.03,296.36,59.981,1435052703,"201051344001158","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,145482.8,145482.8,3575,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052792,132609.00
06/23/2015 05:45,2,0.000,ALERT,211.03,296.06,59.981,1435052703,"201051344001025","174011321042388",0.00,13.00,0,294.26,300.27,0.0,0.0,0.000,148663.9,148663.9,3577,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052794,132610.00
06/23/2015 05:45,2,0.000,ALERT,210.80,296.96,59.975,1435052703,"201051344000569","174011321042388",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,152317.1,152317.1,3583,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435052796,132611.00
06/23/2015 05:45,2,0.000,ALERT,212.16,296.06,59.965,1435052703,"274151322000094","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,337595.6,337595.6,4948,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435052797,132612.00
06/23/2015 05:45,2,0.000,ALERT,211.03,296.66,59.975,1435052703,"201051344000458","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,148075.2,148075.2,3580,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052799,132613.00
06/23/2015 05:45,2,0.000,ALERT,212.61,296.06,59.970,1435052703,"274151322000087","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,408011.4,408011.4,4471,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052801,132614.00
06/23/2015 05:45,2,0.000,ALERT,212.16,296.96,59.981,1435052703,"274151322000052","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,436119.7,436119.7,4879,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052803,132615.00
06/23/2015 05:45,2,0.000,ALERT,211.48,297.57,59.949,1435052703,"201051344001145","174011321042388",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,153259.8,153259.8,3587,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435052805,132616.00
06/23/2015 05:45,2,0.000,ALERT,211.70,297.57,59.954,1435052703,"201051344000685","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,152428.6,152428.6,3588,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052807,132617.00
06/23/2015 05:45,2,0.000,ALERT,211.93,297.26,59.975,1435052703,"274151322000088","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,417627.4,417627.4,4484,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052809,132618.00
06/23/2015 05:45,2,0.000,ALERT,211.25,297.26,59.981,1435052703,"201051344000438","174011321042388",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,152531.9,152531.9,3579,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052810,132619.00
06/23/2015 05:45,2,0.000,ALERT,210.80,296.96,59.954,1435052703,"201051344001135","174011321042388",0.00,13.70,0,294.56,300.27,0.0,0.0,0.000,143847.9,143847.9,3571,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052812,132620.00
06/23/2015 05:45,2,0.000,ALERT,211.48,296.66,59.949,1435052703,"201051344000417","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,148375.9,148375.9,3572,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052814,132621.00
06/23/2015 05:45,2,0.000,ALERT,210.80,297.57,59.975,1435052703,"201051344000594","174011321042388",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,148353.0,148353.0,3571,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052816,132622.00
06/23/2015 05:45,2,0.000,ALERT,212.61,297.57,59.991,1435052703,"274151322000083","174011321042388",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,432356.0,432356.0,4886,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052818,132623.00
06/23/2015 05:45,2,0.000,ALERT,211.25,297.26,59.986,1435052703,"201051344000585","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,147279.3,147279.3,3577,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052820,132624.00
06/23/2015 05:45,2,0.000,ALERT,212.38,297.57,59.981,1435052703,"274151322000054","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,427592.5,427592.5,4476,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052822,132625.00
06/23/2015 05:45,2,0.000,ALERT,211.48,297.26,59.986,1435052703,"201051344001203","174011321042388",0.00,13.70,0,294.26,301.17,0.0,0.0,0.000,148527.6,148527.6,3579,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052824,132626.00
06/23/2015 05:45,2,0.000,ALERT,211.03,297.57,59.981,1435052703,"201051344000646","174011321042388",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,146014.8,146014.8,3574,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052826,132627.00
06/23/2015 05:45,2,0.000,ALERT,213.51,297.26,59.981,1435052703,"274151322000068","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,336624.8,336624.8,4556,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052828,132628.00
06/23/2015 05:45,2,0.000,ALERT,212.83,297.26,59.965,1435052703,"274151322000076","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,455702.6,455702.6,4882,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435052829,132629.00
06/23/2015 05:45,2,0.000,ALERT,211.25,297.87,59.986,1435052703,"201051344000890","174011321042388",0.00,14.00,0,295.16,300.57,0.0,0.0,0.000,150145.0,150145.0,3576,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435052831,132630.00
06/23/2015 05:45,2,0.000,ALERT,211.25,297.26,59.981,1435052703,"201051344000900","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,150335.2,150335.2,3583,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052833,132631.00
06/23/2015 05:45,2,0.000,ALERT,211.93,296.66,59.991,1435052703,"201051344000633","174011321042388",0.00,13.30,0,292.76,298.17,0.0,0.0,0.000,140100.3,140100.3,3584,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052835,132632.00
06/23/2015 05:45,2,0.000,ALERT,211.25,297.57,60.028,1435052703,"201051344000983","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,147269.8,147269.8,3583,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052836,132633.00
06/23/2015 05:45,2,0.000,ALERT,211.70,297.26,59.991,1435052703,"201051344000917","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,150626.9,150626.9,3586,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052838,132634.00
06/23/2015 05:45,2,0.000,ALERT,211.70,296.96,59.991,1435052703,"201051344000648","174011321042388",0.00,13.00,0,294.26,299.67,0.0,0.0,0.000,146571.1,146571.1,3577,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052840,132635.00
06/23/2015 05:45,2,0.000,ALERT,211.25,297.26,59.991,1435052703,"201051344001093","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,148720.1,148720.1,3580,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052842,132636.00
06/23/2015 05:45,2,0.000,ALERT,211.93,297.26,59.991,1435052703,"201051344000645","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,147001.6,147001.6,3581,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052844,132637.00
06/23/2015 05:45,2,0.000,ALERT,212.61,297.57,59.981,1435052703,"274151322000085","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,429716.4,429716.4,4879,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052845,132638.00
06/23/2015 05:45,2,0.000,ALERT,211.48,296.36,59.996,1435052703,"201051344000651","174011321042388",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,146416.8,146416.8,3577,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052847,132639.00
06/23/2015 05:45,2,0.000,ALERT,211.48,296.66,59.954,1435052703,"201051344000867","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,138732.7,138732.7,3584,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435052849,132640.00
06/23/2015 05:45,2,0.000,ALERT,211.48,297.57,59.970,1435052703,"201051344001230","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,149891.9,149891.9,3586,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052851,132641.00
06/23/2015 05:45,2,0.000,ALERT,211.70,297.57,59.996,1435052703,"201051344000576","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,146334.1,146334.1,3588,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052853,132642.00
06/23/2015 05:45,2,0.000,ALERT,211.25,297.26,59.970,1435052703,"201051344000579","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,152511.0,152511.0,3575,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435052855,132643.00
06/23/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435052703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435053583,132644.00
06/23/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435052703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435053583,132645.00
06/23/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435052703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435053583,132646.00
06/23/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435052703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435053583,132647.00
06/23/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435052703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435053583,132648.00
06/23/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435052703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435053583,132649.00
06/23/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435052703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435053583,132650.00
06/23/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435052703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435053583,132651.00
06/23/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435052703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435053583,132652.00
06/23/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435052703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435053583,132653.00
06/23/2015 06:00,2,0.000,ALERT,210.80,295.76,59.970,1435053603,"201051344000955","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,151837.8,151837.8,3583,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053680,132654.00
06/23/2015 06:00,2,0.012,ALERT,212.61,296.96,59.965,1435053603,"274151322000095","174011321042388",26.06,13.70,0,295.76,299.97,0.0,0.0,0.000,449995.2,449995.2,4501,0,0,0,L,1151911521,1,122.23,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1435053681,132655.00
06/23/2015 06:00,2,0.000,ALERT,210.80,296.36,59.965,1435053603,"201051344000868","174011321042388",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,138068.7,138068.7,3586,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435053683,132656.00
06/23/2015 06:00,2,0.000,ALERT,211.48,295.76,59.970,1435053603,"201051344000853","174011321042388",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,144341.4,144341.4,3581,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053685,132657.00
06/23/2015 06:00,2,0.000,ALERT,211.25,296.66,59.965,1435053603,"201051344000582","174011321042388",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,144856.7,144856.7,3579,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053687,132658.00
06/23/2015 06:00,2,0.000,ALERT,210.80,295.46,59.970,1435053603,"201051344000469","174011321042388",0.00,12.70,0,293.36,298.47,0.0,0.0,0.000,139556.9,139556.9,3579,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053689,132659.00
06/23/2015 06:00,2,0.000,ALERT,210.80,295.76,59.959,1435053603,"201051344000988","174011321042388",0.00,13.70,0,292.16,298.47,0.0,0.0,0.000,139286.0,139286.0,3576,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053691,132660.00
06/23/2015 06:00,2,0.000,ALERT,211.03,295.16,59.959,1435053603,"201051344001158","174011321042388",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,145482.8,145482.8,3577,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053692,132661.00
06/23/2015 06:00,2,0.000,ALERT,210.80,295.16,59.965,1435053603,"201051344001025","174011321042388",0.00,13.00,0,293.96,299.67,0.0,0.0,0.000,148663.9,148663.9,3579,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053694,132662.00
06/23/2015 06:00,2,0.000,ALERT,211.03,296.36,59.965,1435053603,"201051344000569","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,152317.1,152317.1,3585,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053696,132663.00
06/23/2015 06:00,2,0.000,ALERT,212.16,295.16,59.959,1435053603,"274151322000094","174011321042388",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,337595.6,337595.6,4950,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053698,132664.00
06/23/2015 06:00,2,0.000,ALERT,210.80,295.46,59.965,1435053603,"201051344000458","174011321042388",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,148075.2,148075.2,3582,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053700,132665.00
06/23/2015 06:00,2,0.029,ALERT,208.77,293.06,59.954,1435053603,"274151322000087","174011321042388",25.41,15.30,0,290.95,298.77,0.0,0.0,0.000,408011.4,408011.4,4473,0,0,0,L,1151911521,1,120.20,120.65,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1435053701,132666.00
06/23/2015 06:00,2,0.043,ALERT,208.31,293.06,59.954,1435053603,"274151322000052","174011321042388",26.40,14.30,0,291.25,299.67,0.0,0.0,0.000,436119.7,436119.7,4881,0,0,0,L,1151911521,1,119.52,120.65,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1435053703,132667.00
06/23/2015 06:00,2,0.000,ALERT,207.86,293.66,59.959,1435053603,"201051344001145","174011321042388",0.00,13.30,0,292.16,300.27,0.0,0.0,0.000,153259.8,153259.8,3589,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053705,132668.00
06/23/2015 06:00,2,0.000,ALERT,207.64,293.06,59.986,1435053603,"201051344000685","174011321042388",0.00,13.70,0,291.55,299.07,0.0,0.0,0.000,152428.6,152428.6,3590,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435053707,132669.00
06/23/2015 06:00,2,0.008,ALERT,208.31,293.66,59.959,1435053603,"274151322000088","174011321042388",24.93,14.70,0,291.55,299.07,0.0,0.0,0.000,417627.4,417627.4,4486,0,0,0,L,1151911521,1,120.42,120.42,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1435053709,132670.00
06/23/2015 06:00,2,0.000,ALERT,207.64,293.36,59.954,1435053603,"201051344000438","174011321042388",0.00,13.00,0,291.85,299.67,0.0,0.0,0.000,152531.9,152531.9,3581,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435053710,132671.00
06/23/2015 06:00,2,0.000,ALERT,207.18,293.06,59.954,1435053603,"201051344001135","174011321042388",0.00,13.30,0,291.85,299.67,0.0,0.0,0.000,143847.9,143847.9,3573,0,0,0,L,1122011218,1,119.52,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053712,132672.00
06/23/2015 06:00,2,0.000,ALERT,207.86,292.76,59.959,1435053603,"201051344000417","174011321042388",0.00,13.70,0,290.95,298.77,0.0,0.0,0.000,148375.9,148375.9,3574,0,0,0,L,1122011218,1,119.52,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053714,132673.00
06/23/2015 06:00,2,0.000,ALERT,207.18,293.66,59.959,1435053603,"201051344000594","174011321042388",0.00,13.70,0,291.25,299.07,0.0,0.0,0.000,148353.0,148353.0,3573,0,0,0,L,1122011218,1,119.52,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053716,132674.00
06/23/2015 06:00,2,0.020,ALERT,208.77,293.96,59.959,1435053603,"274151322000083","174011321042388",26.32,14.00,0,292.16,299.67,0.0,0.0,0.000,432356.0,432356.0,4888,0,0,0,L,1151911521,1,119.97,120.65,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1435053718,132675.00
06/23/2015 06:00,2,0.000,ALERT,207.86,293.36,59.965,1435053603,"201051344000585","174011321042388",0.00,13.70,0,291.25,299.07,0.0,0.0,0.000,147279.3,147279.3,3579,0,0,0,L,1122011218,1,119.30,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053720,132676.00
06/23/2015 06:00,2,0.016,ALERT,208.77,293.96,59.949,1435053603,"274151322000054","174011321042388",26.66,14.70,0,291.85,299.67,0.0,0.0,0.000,427592.5,427592.5,4478,0,0,0,L,1151911521,1,120.42,120.65,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1435053721,132677.00
06/23/2015 06:00,2,0.000,ALERT,207.41,292.76,59.975,1435053603,"201051344001203","174011321042388",0.00,13.30,0,291.55,301.17,0.0,0.0,0.000,148527.6,148527.6,3581,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053723,132678.00
06/23/2015 06:00,2,0.000,ALERT,207.18,293.66,59.928,1435053603,"201051344000646","174011321042388",0.00,13.30,0,290.95,299.37,0.0,0.0,0.000,146014.8,146014.8,3576,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053725,132679.00
06/23/2015 06:00,2,0.000,ALERT,209.22,292.16,59.944,1435053603,"274151322000068","174011321042388",0.00,14.70,0,290.95,298.47,0.0,0.0,0.000,336624.8,336624.8,4558,0,0,0,L,1151911521,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053727,132680.00
06/23/2015 06:00,2,0.020,ALERT,209.22,293.96,59.949,1435053603,"274151322000076","174011321042388",27.21,14.30,0,291.25,299.37,0.0,0.0,0.000,455702.6,455702.6,4884,0,0,0,L,1151911521,1,120.20,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1435053729,132681.00
06/23/2015 06:00,2,0.000,ALERT,199.73,284.04,59.954,1435053603,"201051344000890","174011321042388",0.00,13.70,0,282.84,300.27,0.0,0.0,0.000,150145.0,150145.0,3578,0,0,0,L,1122011218,1,115.23,115.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053731,132682.00
06/23/2015 06:00,2,0.000,ALERT,199.95,283.44,59.954,1435053603,"201051344000900","174011321042388",0.00,13.30,0,282.24,299.07,0.0,0.0,0.000,150335.2,150335.2,3585,0,0,0,L,1122011218,1,115.45,115.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435053732,132683.00
06/23/2015 06:00,2,0.000,ALERT,200.86,283.44,59.954,1435053603,"201051344000633","174011321042388",0.00,13.00,0,281.03,298.47,0.0,0.0,0.000,140100.3,140100.3,3586,0,0,0,L,1122011218,1,115.91,116.58,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053734,132684.00
06/23/2015 06:00,2,0.000,ALERT,201.54,285.24,59.954,1435053603,"201051344000983","174011321042388",0.00,13.70,0,282.24,299.67,0.0,0.0,0.000,147269.8,147269.8,3585,0,0,0,L,1122011218,1,116.13,116.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053736,132685.00
06/23/2015 06:00,2,0.000,ALERT,202.44,285.84,59.922,1435053603,"201051344000917","174011321042388",0.00,14.30,0,281.64,298.77,0.0,0.0,0.000,150626.9,150626.9,3588,0,0,0,L,1122011218,1,116.81,117.26,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053738,132686.00
06/23/2015 06:00,2,0.000,ALERT,203.57,286.44,59.949,1435053603,"201051344000648","174011321042388",0.00,13.00,0,281.64,299.37,0.0,0.0,0.000,146571.1,146571.1,3579,0,0,0,L,1122011218,1,117.04,117.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053740,132687.00
06/23/2015 06:00,2,0.000,ALERT,209.90,294.26,59.949,1435053603,"201051344001093","174011321042388",0.00,14.00,0,282.54,299.07,0.0,0.0,0.000,148720.1,148720.1,3582,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053742,132688.00
06/23/2015 06:00,2,0.000,ALERT,211.48,295.16,59.954,1435053603,"201051344000645","174011321042388",0.00,14.00,0,281.94,299.37,0.0,0.0,0.000,147001.6,147001.6,3583,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053744,132689.00
06/23/2015 06:00,2,0.021,ALERT,213.74,296.36,59.933,1435053603,"274151322000085","174011321042388",26.82,14.30,0,282.54,299.07,0.0,0.0,0.000,429716.4,429716.4,4881,0,0,0,L,1151911521,1,122.46,123.59,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1435053746,132690.00
06/23/2015 06:00,2,0.000,ALERT,212.38,295.76,59.954,1435053603,"201051344000651","174011321042388",0.00,12.70,0,281.64,298.77,0.0,0.0,0.000,146416.8,146416.8,3579,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053748,132691.00
06/23/2015 06:00,2,0.000,ALERT,212.61,296.36,59.944,1435053603,"201051344000867","174011321042388",0.00,14.00,0,281.94,299.37,0.0,0.0,0.000,138732.7,138732.7,3586,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435053750,132692.00
06/23/2015 06:00,2,0.000,ALERT,212.38,296.36,59.954,1435053603,"201051344001230","174011321042388",0.00,13.30,0,282.84,299.37,0.0,0.0,0.000,149891.9,149891.9,3588,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053751,132693.00
06/23/2015 06:00,2,0.000,ALERT,212.83,296.66,59.954,1435053603,"201051344000576","174011321042388",0.00,13.30,0,282.54,299.07,0.0,0.0,0.000,146334.1,146334.1,3590,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053753,132694.00
06/23/2015 06:00,2,0.000,ALERT,212.61,297.57,59.949,1435053603,"201051344000579","174011321042388",0.00,13.70,0,282.84,299.67,0.0,0.0,0.000,152511.0,152511.0,3577,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435053755,132695.00
06/23/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435053603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435054484,132696.00
06/23/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435053603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435054484,132697.00
06/23/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435053603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435054484,132698.00
06/23/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435053603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435054484,132699.00
06/23/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435053603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435054484,132700.00
06/23/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435053603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435054484,132701.00
06/23/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435053603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435054484,132702.00
06/23/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435053603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435054484,132703.00
06/23/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435053603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435054484,132704.00
06/23/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435053603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435054484,132705.00
06/23/2015 06:15,2,0.152,ALERT,211.03,296.06,59.981,1435054503,"201051344000955","174011321042388",17.57,13.70,0,282.24,298.17,2.7,0.7,0.000,151837.8,151837.8,3585,0,0,0,L,1122011218,1,121.55,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1435054578,132706.00
06/23/2015 06:15,2,0.049,ALERT,212.61,297.57,59.986,1435054503,"274151322000095","174011321042388",19.64,13.70,0,283.44,299.67,1.0,0.0,0.000,449995.2,449995.2,4503,0,0,0,L,1151911521,1,122.23,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1435054580,132707.00
06/23/2015 06:15,2,0.123,ALERT,211.25,296.36,59.991,1435054503,"201051344000868","174011321042388",17.53,13.30,0,282.54,299.37,2.2,0.2,0.000,138068.7,138068.7,3588,0,0,0,L,1122011218,1,122.01,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1435054582,132708.00
06/23/2015 06:15,2,0.115,ALERT,211.93,296.06,59.970,1435054503,"201051344000853","174011321042388",16.62,13.30,0,281.94,298.47,2.0,0.0,0.000,144341.4,144341.4,3583,0,0,0,L,1122011218,1,122.68,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1435054584,132709.00
06/23/2015 06:15,2,0.131,ALERT,211.93,297.26,59.986,1435054503,"201051344000582","174011321042388",18.57,13.00,0,283.44,299.07,2.5,0.5,0.000,144856.7,144856.7,3581,0,0,0,L,1122011218,1,122.46,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1435054586,132710.00
06/23/2015 06:15,2,0.150,ALERT,211.25,295.76,59.991,1435054503,"201051344000469","174011321042388",18.41,12.70,0,281.64,297.57,2.8,0.8,0.000,139557.0,139557.0,3581,0,0,0,L,1122011218,1,121.55,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1435054588,132711.00
06/23/2015 06:15,2,0.104,ALERT,211.03,295.76,59.981,1435054503,"201051344000988","174011321042388",18.49,13.70,0,280.73,297.57,1.9,0.0,0.000,139286.0,139286.0,3578,0,0,0,L,1122011218,1,121.78,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1435054590,132712.00
06/23/2015 06:15,2,0.113,ALERT,211.03,295.46,59.991,1435054503,"201051344001158","174011321042388",17.99,13.00,0,281.94,297.57,2.1,0.1,0.000,145482.8,145482.8,3579,0,0,0,L,1122011218,1,122.01,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1435054591,132713.00
06/23/2015 06:15,2,0.117,ALERT,211.25,295.46,59.981,1435054503,"201051344001025","174011321042388",18.49,13.00,0,281.64,299.07,2.2,0.2,0.000,148663.9,148663.9,3581,0,0,0,L,1122011218,1,121.78,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1435054593,132714.00
06/23/2015 06:15,2,0.129,ALERT,211.25,296.36,59.991,1435054503,"201051344000569","174011321042388",18.25,13.70,0,282.54,299.37,2.4,0.4,0.000,152317.1,152317.1,3587,0,0,0,L,1122011218,1,121.55,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1435054595,132715.00
06/23/2015 06:15,2,0.000,ALERT,212.61,324.02,59.986,1435054503,"274151322000094","174011321042388",39.02,13.70,0,281.94,375.11,0.0,0.0,0.000,337595.6,337595.6,4952,0,0,0,L,1151911521,1,121.78,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435054597,132716.00
06/23/2015 06:15,2,0.131,ALERT,211.03,295.76,59.981,1435054503,"201051344000458","174011321042388",18.49,14.30,0,282.24,299.07,2.5,0.5,0.000,148075.2,148075.2,3584,0,0,0,L,1122011218,1,122.01,122.01,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435054599,132717.00
06/23/2015 06:15,2,0.068,ALERT,213.06,296.06,59.996,1435054503,"274151322000087","174011321042388",18.21,15.30,0,281.33,298.17,1.3,0.0,0.000,408011.4,408011.4,4475,0,0,0,L,1151911521,1,122.23,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1435054600,132718.00
06/23/2015 06:15,2,0.080,ALERT,212.16,296.36,59.986,1435054503,"274151322000052","174011321042388",19.08,14.30,0,282.24,299.37,1.6,0.0,0.000,436119.7,436119.7,4883,0,0,0,L,1151911521,1,121.33,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1435054602,132719.00
06/23/2015 06:15,2,0.115,ALERT,211.48,296.66,59.986,1435054503,"201051344001145","174011321042388",18.09,13.30,0,282.84,299.37,2.1,0.1,0.000,153259.8,153259.8,3591,0,0,0,L,1122011218,1,122.01,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1435054604,132720.00
06/23/2015 06:15,2,0.113,ALERT,211.70,296.06,59.991,1435054503,"201051344000685","174011321042388",17.79,13.70,0,282.54,298.17,2.0,0.0,0.000,152428.6,152428.6,3592,0,0,0,L,1122011218,1,122.91,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1435054606,132721.00
06/23/2015 06:15,2,0.043,ALERT,211.93,296.36,59.996,1435054503,"274151322000088","174011321042388",19.20,14.70,0,282.24,298.77,0.8,0.0,0.000,417627.4,417627.4,4488,0,0,0,L,1151911521,1,122.46,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1435054608,132722.00
06/23/2015 06:15,2,0.145,ALERT,211.03,295.46,59.991,1435054503,"201051344000438","174011321042388",17.75,13.30,0,282.24,298.77,2.6,0.6,0.000,152531.9,152531.9,3583,0,0,0,L,1122011218,1,122.01,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1435054610,132723.00
06/23/2015 06:15,2,0.129,ALERT,210.80,295.76,59.981,1435054503,"201051344001135","174011321042388",18.71,13.30,0,282.24,299.07,2.5,0.4,0.000,143847.9,143847.9,3575,0,0,0,L,1122011218,1,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1435054612,132724.00
06/23/2015 06:15,2,0.180,ALERT,211.25,295.46,59.986,1435054503,"201051344000417","174011321042388",17.97,13.70,0,281.64,297.87,3.3,1.2,0.000,148376.0,148376.0,3576,0,0,0,L,1122011218,1,121.78,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1435054614,132725.00
06/23/2015 06:15,2,0.135,ALERT,210.57,296.36,59.991,1435054503,"201051344000594","174011321042388",18.75,13.70,0,282.54,298.17,2.6,0.6,0.000,148353.0,148353.0,3575,0,0,0,L,1122011218,1,121.78,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1435054615,132726.00
06/23/2015 06:15,2,0.057,ALERT,212.38,296.36,59.991,1435054503,"274151322000083","174011321042388",19.08,14.00,0,282.24,299.37,1.1,0.0,0.000,432356.0,432356.0,4890,0,0,0,L,1151911521,1,121.78,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1435054617,132727.00
06/23/2015 06:15,2,0.137,ALERT,211.03,296.36,59.991,1435054503,"201051344000585","174011321042388",18.35,13.70,0,282.54,298.17,2.6,0.6,0.000,147279.3,147279.3,3581,0,0,0,L,1122011218,1,121.55,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1435054619,132728.00
06/23/2015 06:15,2,0.053,ALERT,212.16,296.06,59.991,1435054503,"274151322000054","174011321042388",19.78,14.70,0,282.24,299.07,1.1,0.0,0.000,427592.5,427592.5,4480,0,0,0,L,1151911521,1,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1435054621,132729.00
06/23/2015 06:15,2,0.129,ALERT,211.03,296.06,59.959,1435054503,"201051344001203","174011321042388",17.83,13.30,0,282.24,300.27,2.4,0.3,0.000,148527.7,148527.7,3583,0,0,0,L,1122011218,1,122.23,121.78,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435054623,132730.00
06/23/2015 06:15,2,0.129,ALERT,210.80,296.06,59.991,1435054503,"201051344000646","174011321042388",18.15,13.30,0,282.54,298.17,2.4,0.4,0.000,146014.8,146014.8,3578,0,0,0,L,1122011218,1,122.01,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1435054624,132731.00
06/23/2015 06:15,2,0.008,ALERT,213.29,295.46,59.991,1435054503,"274151322000068","174011321042388",39.44,15.00,0,281.64,373.31,0.0,0.0,0.000,336624.8,336624.8,4560,0,0,0,L,1151911521,1,122.23,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435054626,132732.00
06/23/2015 06:15,2,0.059,ALERT,212.38,295.46,59.986,1435054503,"274151322000076","174011321042388",19.94,14.00,0,281.64,298.77,1.2,0.0,0.000,455702.6,455702.6,4886,0,0,0,L,1151911521,1,122.01,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1435054628,132733.00
06/23/2015 06:15,2,0.143,ALERT,210.80,296.36,59.986,1435054503,"201051344000890","174011321042388",18.98,13.70,0,281.64,299.67,2.8,0.7,0.000,150145.1,150145.1,3580,0,0,0,L,1122011218,1,122.01,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1435054630,132734.00
06/23/2015 06:15,2,0.074,ALERT,210.80,295.76,59.986,1435054503,"201051344000900","174011321042388",17.37,13.30,0,281.33,297.57,1.3,0.0,0.000,150335.2,150335.2,3587,0,0,0,L,1122011218,1,121.78,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1435054632,132735.00
06/23/2015 06:15,2,0.123,ALERT,211.48,295.16,59.975,1435054503,"201051344000633","174011321042388",17.81,13.30,0,280.73,297.26,2.2,0.2,0.000,140100.3,140100.3,3588,0,0,0,L,1122011218,1,122.23,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1435054634,132736.00
06/23/2015 06:15,2,0.127,ALERT,210.80,296.06,60.007,1435054503,"201051344000983","174011321042388",18.23,13.70,0,283.74,298.77,2.4,0.3,0.000,147269.8,147269.8,3587,0,0,0,L,1122011218,1,121.78,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1435054635,132737.00
06/23/2015 06:15,2,0.123,ALERT,211.03,295.46,59.986,1435054503,"201051344000917","174011321042388",17.65,14.30,0,283.44,297.57,2.2,0.2,0.000,150626.9,150626.9,3590,0,0,0,L,1122011218,1,121.78,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1435054637,132738.00
06/23/2015 06:15,2,0.139,ALERT,211.03,294.86,60.007,1435054503,"201051344000648","174011321042388",18.63,12.70,0,285.24,298.77,2.6,0.6,0.000,146571.1,146571.1,3581,0,0,0,L,1122011218,1,121.33,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1435054639,132739.00
06/23/2015 06:15,2,0.166,ALERT,211.03,296.36,59.986,1435054503,"201051344001093","174011321042388",17.87,14.00,0,291.55,298.17,3.0,1.0,0.000,148720.2,148720.2,3584,0,0,0,L,1122011218,1,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1435054641,132740.00
06/23/2015 06:15,2,0.115,ALERT,211.25,295.46,59.991,1435054503,"201051344000645","174011321042388",19.36,13.70,0,291.25,298.47,2.2,0.2,0.000,147001.6,147001.6,3585,0,0,0,L,1122011218,1,122.23,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1435054643,132741.00
06/23/2015 06:15,2,0.057,ALERT,212.38,296.36,59.986,1435054503,"274151322000085","174011321042388",20.08,14.30,0,291.55,298.77,1.2,0.0,0.000,429716.4,429716.4,4883,0,0,0,L,1151911521,1,122.46,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1435054644,132742.00
06/23/2015 06:15,2,0.141,ALERT,211.03,295.16,60.002,1435054503,"201051344000651","174011321042388",18.53,12.70,0,290.95,298.17,2.6,0.6,0.000,146416.9,146416.9,3581,0,0,0,L,1122011218,1,122.23,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1435054646,132743.00
06/23/2015 06:15,2,0.119,ALERT,211.48,295.46,59.991,1435054503,"201051344000867","174011321042388",18.45,14.00,0,291.25,298.77,2.2,0.2,0.000,138732.7,138732.7,3588,0,0,0,L,1122011218,1,122.23,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1435054648,132744.00
06/23/2015 06:15,2,0.131,ALERT,211.03,296.36,59.981,1435054503,"201051344001230","174011321042388",16.70,13.30,0,291.85,298.47,2.2,0.2,0.000,149891.9,149891.9,3590,0,0,0,L,1122011218,1,122.01,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1435054650,132745.00
