ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 06:15,2,0.133,ALERT,211.48,296.06,59.981,1435054503,"201051344000576","174011321042388",17.51,13.30,0,291.25,298.47,2.4,0.4,0.000,146334.2,146334.2,3592,0,0,0,L,1122011218,1,122.23,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1435054652,132746.00
06/23/2015 06:15,2,0.156,ALERT,211.25,296.36,59.981,1435054503,"201051344000579","174011321042388",18.67,13.70,0,291.85,299.07,3.0,1.0,0.000,152511.1,152511.1,3579,0,0,0,L,1122011218,1,122.01,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1435054654,132747.00
06/23/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435054503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055383,132748.00
06/23/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435054503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,20799.100000022,20799.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055383,132749.00
06/23/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435054503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,25430.5,25430.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055383,132750.00
06/23/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435054503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,27003.500000012,27003.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055383,132751.00
06/23/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435054503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,24980.000000012,24980.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055383,132752.00
06/23/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435054503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,27693.200000024,27693.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055383,132753.00
06/23/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435054503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,24634.600000012,24634.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055383,132754.00
06/23/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435054503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055383,132755.00
06/23/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435054503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,27697.5,27697.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055383,132756.00
06/23/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435054503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,24793.700000023,24793.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055383,132757.00
06/23/2015 06:30,2,0.232,ACTIVE,209.90,332.13,60.002,1435055403,"201051344000955","174011321042388",25.19,14.30,0,292.76,349.86,5.9,3.8,0.009,151838.4,151838.4,3587,0,0,0,L,1122011218,1,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055481,132758.00
06/23/2015 06:30,2,0.084,ACTIVE,211.70,335.44,60.007,1435055403,"274151322000095","174011321042388",28.59,14.70,0,293.66,341.45,2.5,0.4,0.004,449995.2,449995.2,4505,0,0,0,L,1151911521,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055482,132759.00
06/23/2015 06:30,2,0.174,ACTIVE,210.57,332.43,60.002,1435055403,"201051344000868","174011321042388",27.19,13.70,0,293.06,335.74,4.8,2.7,0.009,138069.0,138069.0,3590,0,0,0,L,1122011218,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055483,132760.00
06/23/2015 06:30,2,0.174,ACTIVE,211.03,333.63,60.002,1435055403,"201051344000853","174011321042388",26.68,14.00,0,292.46,337.24,4.7,2.6,0.004,144341.7,144341.7,3585,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055484,132761.00
06/23/2015 06:30,2,0.207,ACTIVE,211.03,333.33,59.991,1435055403,"201051344000582","174011321042388",25.45,13.70,0,293.66,335.44,5.3,3.2,0.009,144857.1,144857.1,3583,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055485,132762.00
06/23/2015 06:30,2,0.197,ACTIVE,210.35,332.43,60.018,1435055403,"201051344000469","174011321042388",27.63,13.30,0,291.55,334.84,5.6,3.4,0.004,139557.5,139557.5,3583,0,0,0,L,1122011218,1,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055486,132763.00
06/23/2015 06:30,2,0.170,ACTIVE,210.12,333.63,60.002,1435055403,"201051344000988","174011321042388",25.74,14.30,0,290.35,345.96,4.5,2.4,0.000,139286.2,139286.2,3580,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055487,132764.00
06/23/2015 06:30,2,0.188,ACTIVE,210.35,332.43,60.002,1435055403,"201051344001158","174011321042388",24.79,13.30,0,291.85,335.44,4.7,2.6,0.004,145483.1,145483.1,3581,0,0,0,L,1122011218,1,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055487,132765.00
06/23/2015 06:30,2,0.189,ACTIVE,210.12,332.13,59.986,1435055403,"201051344001025","174011321042388",26.08,13.70,0,292.16,346.86,5.0,2.9,0.009,148664.3,148664.3,3583,0,0,0,L,1122011218,1,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055488,132766.00
06/23/2015 06:30,2,0.199,ACTIVE,210.35,332.43,60.007,1435055403,"201051344000569","174011321042388",26.14,14.30,0,293.06,343.25,5.3,3.2,0.013,152317.5,152317.5,3589,0,0,0,L,1122011218,1,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055489,132767.00
06/23/2015 06:30,2,0.061,ALERT,211.70,339.95,59.996,1435055403,"274151322000094","174011321042388",28.71,14.30,0,293.66,390.74,1.8,0.0,0.000,337595.6,337595.6,4954,0,0,0,L,1151911521,1,121.33,122.46,0002,11,0,0,0,0,0,0,221,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1435055491,132768.00
06/23/2015 06:30,2,0.188,ACTIVE,210.35,331.53,60.007,1435055403,"201051344000458","174011321042388",27.71,15.00,0,292.46,345.06,5.3,3.2,0.004,148075.6,148075.6,3586,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055493,132769.00
06/23/2015 06:30,2,0.100,ACTIVE,211.48,335.44,60.002,1435055403,"274151322000087","174011321042388",27.97,16.00,0,291.85,344.15,2.9,0.8,0.000,408011.5,408011.5,4477,0,0,0,L,1151911521,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055493,132770.00
06/23/2015 06:30,2,0.137,ACTIVE,211.48,334.54,59.996,1435055403,"274151322000052","174011321042388",26.10,15.30,0,292.16,346.26,3.7,1.6,0.004,436119.8,436119.8,4885,0,0,0,L,1151911521,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055494,132771.00
06/23/2015 06:30,2,0.188,ACTIVE,210.57,333.33,60.007,1435055403,"201051344001145","174011321042388",25.21,14.00,0,293.06,351.97,4.8,2.7,0.009,153260.1,153260.1,3593,0,0,0,L,1122011218,1,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055495,132772.00
06/23/2015 06:30,2,0.193,ACTIVE,210.12,333.33,60.012,1435055403,"201051344000685","174011321042388",25.07,14.30,0,292.76,335.74,4.9,2.8,0.004,152428.9,152428.9,3594,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055496,132773.00
06/23/2015 06:30,2,0.072,ACTIVE,211.03,332.43,59.991,1435055403,"274151322000088","174011321042388",27.95,15.30,0,291.85,339.04,2.0,0.1,0.000,417627.4,417627.4,4490,0,0,0,L,1151911521,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055497,132774.00
06/23/2015 06:30,2,0.191,ACTIVE,210.12,332.73,60.002,1435055403,"201051344000438","174011321042388",27.93,14.00,0,292.76,335.44,5.5,3.4,0.009,152532.4,152532.4,3585,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055498,132775.00
06/23/2015 06:30,2,0.197,ACTIVE,209.90,331.53,59.991,1435055403,"201051344001135","174011321042388",25.88,14.30,0,292.76,334.54,5.2,3.1,0.009,143848.3,143848.3,3577,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055499,132776.00
06/23/2015 06:30,2,0.225,ACTIVE,210.12,332.13,59.996,1435055403,"201051344000417","174011321042388",27.45,14.30,0,292.16,339.04,6.2,4.1,0.009,148376.6,148376.6,3578,0,0,0,L,1122011218,1,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055500,132777.00
06/23/2015 06:30,2,0.211,ACTIVE,209.90,331.53,59.996,1435055403,"201051344000594","174011321042388",25.47,14.30,0,292.16,334.24,5.5,3.4,0.004,148353.5,148353.5,3577,0,0,0,L,1122011218,1,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055501,132778.00
06/23/2015 06:30,2,0.117,ACTIVE,211.25,334.24,59.965,1435055403,"274151322000083","174011321042388",25.84,15.00,0,292.76,342.05,3.1,1.1,0.004,432356.0,432356.0,4892,0,0,0,L,1151911521,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055502,132779.00
06/23/2015 06:30,2,0.213,ACTIVE,210.12,332.43,59.996,1435055403,"201051344000585","174011321042388",25.64,14.70,0,292.46,349.56,5.6,3.5,0.004,147279.8,147279.8,3583,0,0,0,L,1122011218,1,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055503,132780.00
06/23/2015 06:30,2,0.113,ACTIVE,211.25,334.24,59.986,1435055403,"274151322000054","174011321042388",26.16,15.50,0,292.16,360.38,3.0,1.0,0.009,427592.6,427592.6,4482,0,0,0,L,1151911521,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055503,132781.00
06/23/2015 06:30,2,0.203,ACTIVE,210.35,331.83,60.002,1435055403,"201051344001203","174011321042388",24.93,14.00,0,292.46,336.64,5.1,3.0,0.009,148528.0,148528.0,3585,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055504,132782.00
06/23/2015 06:30,2,0.209,ACTIVE,209.90,331.53,59.986,1435055403,"201051344000646","174011321042388",26.28,14.00,0,292.46,334.54,5.6,3.5,0.009,146015.2,146015.2,3580,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055505,132783.00
06/23/2015 06:30,2,0.080,ALERT,212.16,335.74,59.986,1435055403,"274151322000068","174011321042388",28.67,15.30,0,291.85,395.55,2.4,0.3,0.000,336624.8,336624.8,4562,0,0,0,L,1151911521,1,122.01,122.46,0002,14,0,0,0,0,0,0,225,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1435055507,132784.00
06/23/2015 06:30,2,0.098,ACTIVE,211.93,335.74,59.981,1435055403,"274151322000076","174011321042388",29.12,15.30,0,292.46,342.95,2.9,0.9,0.009,455702.6,455702.6,4888,0,0,0,L,1151911521,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055508,132785.00
06/23/2015 06:30,2,0.197,ACTIVE,210.12,331.83,59.975,1435055403,"201051344000890","174011321042388",28.03,14.70,0,293.06,335.74,5.6,3.5,0.000,150145.6,150145.6,3582,0,0,0,L,1122011218,1,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055509,132786.00
06/23/2015 06:30,2,0.125,ACTIVE,209.90,332.73,60.002,1435055403,"201051344000900","174011321042388",27.41,13.70,0,292.16,334.54,3.5,1.4,0.009,150335.3,150335.3,3589,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055510,132787.00
06/23/2015 06:30,2,0.178,ACTIVE,210.57,333.33,60.002,1435055403,"201051344000633","174011321042388",27.89,13.70,0,290.65,336.94,5.1,3.0,0.009,140100.7,140100.7,3590,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055511,132788.00
06/23/2015 06:30,2,0.178,ACTIVE,210.35,331.53,59.996,1435055403,"201051344000983","174011321042388",27.77,14.30,0,292.76,345.36,5.0,2.9,0.009,147270.2,147270.2,3589,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055512,132789.00
06/23/2015 06:30,2,0.207,ACTIVE,210.35,332.73,59.996,1435055403,"201051344000917","174011321042388",24.53,15.00,0,291.25,335.74,5.2,3.1,0.013,150627.2,150627.2,3592,0,0,0,L,1122011218,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055512,132790.00
06/23/2015 06:30,2,0.191,ACTIVE,210.57,332.43,59.986,1435055403,"201051344000648","174011321042388",28.05,13.30,0,291.85,343.25,5.5,3.4,0.009,146571.6,146571.6,3583,0,0,0,L,1122011218,1,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055513,132791.00
06/23/2015 06:30,2,0.211,ACTIVE,210.35,332.43,59.986,1435055403,"201051344001093","174011321042388",27.47,15.00,0,292.76,336.04,5.9,3.8,0.009,148720.7,148720.7,3586,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055514,132792.00
06/23/2015 06:30,2,0.191,ACTIVE,210.80,332.13,59.986,1435055403,"201051344000645","174011321042388",26.52,14.30,0,292.46,340.55,5.1,3.0,0.013,147002.0,147002.0,3587,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055515,132793.00
06/23/2015 06:30,2,0.121,ACTIVE,211.70,335.44,59.981,1435055403,"274151322000085","174011321042388",25.78,15.30,0,292.76,342.05,3.2,1.1,0.009,429716.4,429716.4,4885,0,0,0,L,1151911521,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055517,132794.00
06/23/2015 06:30,2,0.217,ACTIVE,210.57,332.73,59.991,1435055403,"201051344000651","174011321042388",25.49,13.30,0,291.85,335.74,5.6,3.5,0.004,146417.4,146417.4,3583,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055518,132795.00
06/23/2015 06:30,2,0.195,ACTIVE,210.35,330.93,59.996,1435055403,"201051344000867","174011321042388",25.39,14.30,0,292.16,334.24,5.0,2.9,0.009,138733.0,138733.0,3590,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055519,132796.00
06/23/2015 06:30,2,0.215,ACTIVE,210.35,331.83,59.991,1435055403,"201051344001230","174011321042388",23.70,14.00,0,293.06,334.54,5.2,3.1,0.009,149892.3,149892.3,3592,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055519,132797.00
06/23/2015 06:30,2,0.219,ACTIVE,210.80,333.03,59.991,1435055403,"201051344000576","174011321042388",25.31,13.70,0,292.76,336.94,5.7,3.5,0.013,146334.6,146334.6,3594,0,0,0,L,1122011218,1,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055520,132798.00
06/23/2015 06:30,2,0.213,ACTIVE,210.12,331.53,59.991,1435055403,"201051344000579","174011321042388",28.11,14.30,0,293.06,334.54,6.1,4.0,0.013,152511.7,152511.7,3581,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055521,132799.00
06/23/2015 06:30,1,0.049,ALERT,212.1,302.46,60.03,1435055403,"040051121000097","174011321042388",27.37,13,0.000,300.23,306.61,1.3,0.0,0.000,24980.000000012,24980.000000012,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435055582,132800.00
06/23/2015 06:30,1,0.054,ALERT,213.0,302.39,60.03,1435055403,"040051121000185","174011321042388",25.51,12,0.000,301.99,308.12,1.3,0.0,0.000,24793.700000023,24793.700000023,11,0,0,0,L,2361,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435055907,132801.00
06/23/2015 06:30,1,0.097,ALERT,212.3,385.29,60.03,1435055403,"033051125000150","174011321042388",36.61,13,0.000,301.84,439.71,3.5,0.0,0.000,27697.5,27697.699999988,89,0,0,0,L,2361,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435055937,132802.00
06/23/2015 06:30,1,0.134,ALERT,212.6,301.82,60.03,1435055403,"040051121000095","174011321042388",24.21,12,0.000,301.28,307.10,3.2,0.0,0.000,25430.5,25430.5,4,0,0,0,L,2361,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435055942,132803.00
06/23/2015 06:30,1,0.002,ACTIVE_NO_POWER,212.7,357.19,60.07,1435055403,"033051125000118","174011321042388",42.56,13,0.000,323.52,439.82,0.1,0.0,0.000,27693.200000024,27693.499999976,70,0,0,0,L,2361,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435055953,132804.00
06/23/2015 06:30,1,0.059,ALERT,213.4,302.51,60.03,1435055403,"040051121000068","174011321042388",25.26,12,0.000,301.26,307.21,1.5,0.0,0.000,24634.600000012,24634.600000012,4,0,0,0,L,2361,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435056113,132805.00
06/23/2015 06:30,1,0.013,ALERT,212.6,416.98,60.03,1435055403,"033051125000135","174011321042388",37.69,14,0.000,300.99,440.63,0.5,0.0,0.000,20799.100000022,20799.100000022,110,0,0,0,L,2361,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435056166,132806.00
06/23/2015 06:30,1,0.013,ALERT,213.9,303.74,60.03,1435055403,"040051121000195","174011321042388",26.87,13,0.000,301.17,307.11,0.3,0.0,0.000,27003.500000012,27003.500000012,6,0,0,0,L,2361,94,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435056248,132807.00
06/23/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435055403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,20855.600000024,20855.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056283,132808.00
06/23/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435055403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,24541.900000024,24541.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056283,132809.00
06/23/2015 06:45,2,0.291,ALERT,210.57,332.13,59.970,1435056303,"201051344000955","174011321042388",28.21,15.00,0,295.16,337.24,8.3,6.1,0.027,151839.5,151839.5,3588,0,0,0,L,1122011218,1,121.10,122.46,0002,12,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056321,132810.00
06/23/2015 06:45,1,0.013,ACTIVE_NO_POWER,213.2,302.56,60.00,1435056303,"040051121000195","174011321042388",27.16,13,0.000,301.21,307.59,0.3,0.0,0.000,27003.500000012,27003.500000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056322,132811.00
06/23/2015 06:45,2,0.207,ALERT,212.38,336.04,59.970,1435056303,"274151322000095","174011321042388",26.62,15.80,0,296.66,338.74,5.6,3.5,0.027,449995.6,449995.6,4506,0,0,0,L,1151911521,1,122.68,122.46,0002,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056324,132812.00
06/23/2015 06:45,2,0.268,ALERT,211.03,333.63,59.970,1435056303,"201051344000868","174011321042388",27.43,14.30,0,295.46,336.94,7.5,5.3,0.031,138070.0,138070.0,3591,0,0,0,L,1122011218,1,121.55,122.68,0002,12,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056326,132813.00
06/23/2015 06:45,2,0.266,ALERT,211.70,334.54,59.986,1435056303,"201051344000853","174011321042388",28.21,14.30,0,294.86,337.84,7.6,5.4,0.027,144342.6,144342.6,3586,0,0,0,L,1122011218,1,122.23,122.68,0002,14,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056328,132814.00
06/23/2015 06:45,2,0.268,ALERT,211.70,333.93,59.975,1435056303,"201051344000582","174011321042388",28.09,14.30,0,295.76,337.24,7.7,5.5,0.027,144858.1,144858.1,3584,0,0,0,L,1122011218,1,121.78,122.91,0002,12,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056330,132815.00
06/23/2015 06:45,1,0.049,ACTIVE_NO_POWER,213.3,348.92,60.00,1435056303,"040051121000097","174011321042388",28.62,13,0.000,300.19,440.59,1.4,0.0,0.000,24980.000000012,24980.000000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056331,132816.00
06/23/2015 06:45,2,0.275,ALERT,211.25,333.63,59.970,1435056303,"201051344000469","174011321042388",28.92,13.70,0,293.96,337.84,8.1,5.9,0.027,139558.6,139558.6,3584,0,0,0,L,1122011218,1,121.33,122.68,0002,11,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056333,132817.00
06/23/2015 06:45,2,0.244,ALERT,210.80,334.84,59.975,1435056303,"201051344000988","174011321042388",28.13,14.70,0,292.46,338.44,7.0,4.8,0.031,139287.0,139287.0,3581,0,0,0,L,1122011218,1,121.33,122.46,0002,12,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056334,132818.00
06/23/2015 06:45,2,0.258,ALERT,211.25,333.63,59.986,1435056303,"201051344001158","174011321042388",27.59,14.30,0,294.26,337.54,7.2,5.1,0.031,145484.0,145484.0,3582,0,0,0,L,1122011218,1,121.55,122.23,0002,13,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056336,132819.00
06/23/2015 06:45,2,0.256,ALERT,211.03,333.03,59.981,1435056303,"201051344001025","174011321042388",28.59,14.30,0,294.86,337.54,7.5,5.3,0.027,148665.2,148665.2,3584,0,0,0,L,1122011218,1,121.33,122.46,0002,11,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056338,132820.00
06/23/2015 06:45,1,0.058,ACTIVE_NO_POWER,212.7,378.68,60.03,1435056303,"033051125000118","174011321042388",41.95,13,0.000,321.74,440.81,2.4,0.0,0.004,27693.499999976,27693.499999976,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056339,132821.00
06/23/2015 06:45,2,0.271,ALERT,211.25,333.63,59.970,1435056303,"201051344000569","174011321042388",28.17,15.00,0,295.46,337.54,7.8,5.6,0.027,152318.5,152318.5,3590,0,0,0,L,1122011218,1,121.33,122.68,0002,12,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056341,132822.00
06/23/2015 06:45,2,0.127,ACTIVE,212.61,336.94,59.970,1435056303,"274151322000094","174011321042388",30.26,15.30,0,294.86,396.45,3.9,1.9,0.022,337595.7,337595.7,4956,0,0,0,L,1151911521,1,122.23,123.14,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056342,132823.00
06/23/2015 06:45,1,0.060,ACTIVE_NO_POWER,213.9,302.29,60.03,1435056303,"040051121000068","174011321042388",25.83,12,0.000,301.21,308.28,1.5,0.0,0.000,24634.600000012,24634.600000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056344,132824.00
06/23/2015 06:45,2,0.271,ALERT,211.25,333.33,59.981,1435056303,"201051344000458","174011321042388",28.39,15.30,0,295.16,336.94,7.8,5.6,0.022,148076.6,148076.6,3587,0,0,0,L,1122011218,1,121.78,122.46,0002,12,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056345,132825.00
06/23/2015 06:45,2,0.215,ACTIVE,212.38,335.14,59.959,1435056303,"274151322000087","174011321042388",26.42,17.30,0,308.09,341.15,5.8,3.7,0.027,408011.9,408011.9,4478,0,0,0,L,1151911521,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056346,132826.00
06/23/2015 06:45,2,0.227,ACTIVE,212.16,336.34,59.959,1435056303,"274151322000052","174011321042388",27.33,16.30,0,324.62,343.85,6.3,4.1,0.031,436120.4,436120.4,4886,0,0,0,L,1151911521,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056347,132827.00
06/23/2015 06:45,2,0.260,ALERT,211.48,334.54,59.975,1435056303,"201051344001145","174011321042388",27.45,14.70,0,295.16,338.14,7.3,5.1,0.031,153261.0,153261.0,3594,0,0,0,L,1122011218,1,121.78,122.68,0002,14,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056349,132828.00
06/23/2015 06:45,2,0.254,ALERT,211.70,334.84,59.981,1435056303,"201051344000685","174011321042388",28.09,15.00,0,294.26,337.24,7.2,5.1,0.035,152429.8,152429.8,3595,0,0,0,L,1122011218,1,122.46,122.68,0002,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056351,132829.00
06/23/2015 06:45,2,0.189,ALERT,212.38,336.94,59.991,1435056303,"274151322000088","174011321042388",26.12,16.00,0,295.16,339.65,5.0,2.9,0.022,417627.8,417627.8,4491,0,0,0,L,1151911521,1,122.91,122.46,0002,13,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056353,132830.00
06/23/2015 06:45,2,0.277,ALERT,211.25,334.54,59.965,1435056303,"201051344000438","174011321042388",28.71,14.70,0,294.56,337.54,8.1,5.9,0.031,152533.5,152533.5,3586,0,0,0,L,1122011218,1,122.01,122.68,0002,14,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056354,132831.00
06/23/2015 06:45,2,0.270,ALERT,211.03,332.73,59.981,1435056303,"201051344001135","174011321042388",28.17,14.70,0,295.16,336.64,7.7,5.5,0.031,143849.3,143849.3,3578,0,0,0,L,1122011218,1,121.78,122.46,0002,14,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056356,132832.00
06/23/2015 06:45,2,0.312,ALERT,211.48,334.84,59.986,1435056303,"201051344000417","174011321042388",28.01,15.00,0,293.96,338.74,8.9,6.7,0.027,148377.9,148377.9,3579,0,0,0,L,1122011218,1,121.55,122.68,0002,13,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056358,132833.00
06/23/2015 06:45,2,0.283,ALERT,210.57,332.73,59.986,1435056303,"201051344000594","174011321042388",28.03,15.00,0,294.26,336.94,8.1,5.9,0.035,148354.5,148354.5,3578,0,0,0,L,1122011218,1,121.33,122.01,0002,12,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056360,132834.00
06/23/2015 06:45,2,0.209,ALERT,212.38,335.74,59.975,1435056303,"274151322000083","174011321042388",26.76,16.00,0,295.46,339.95,5.7,3.5,0.027,432356.5,432356.5,4893,0,0,0,L,1151911521,1,122.01,122.68,0002,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056362,132835.00
06/23/2015 06:45,2,0.283,ALERT,211.25,333.93,59.986,1435056303,"201051344000585","174011321042388",28.25,15.00,0,294.26,338.74,8.1,5.9,0.031,147280.9,147280.9,3584,0,0,0,L,1122011218,1,121.33,122.91,0002,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056364,132836.00
06/23/2015 06:45,2,0.205,ACTIVE,211.93,335.44,59.981,1435056303,"274151322000054","174011321042388",26.98,16.70,0,321.31,344.45,5.6,3.5,0.027,427593.0,427593.0,4483,0,0,0,L,1151911521,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056365,132837.00
06/23/2015 06:45,2,0.266,ALERT,211.25,332.73,59.981,1435056303,"201051344001203","174011321042388",27.79,14.70,0,294.56,338.44,7.5,5.3,0.031,148529.0,148529.0,3586,0,0,0,L,1122011218,1,122.23,122.23,0002,12,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056366,132838.00
06/23/2015 06:45,2,0.277,ALERT,210.80,333.63,59.986,1435056303,"201051344000646","174011321042388",28.09,14.70,0,293.96,337.24,7.9,5.7,0.027,146016.3,146016.3,3581,0,0,0,L,1122011218,1,121.78,122.23,0002,12,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056368,132839.00
06/23/2015 06:45,2,0.148,ACTIVE,213.06,336.34,59.981,1435056303,"274151322000068","174011321042388",30.81,16.30,0,294.56,395.85,4.6,2.5,0.013,336625.0,336625.0,4564,0,0,0,L,1151911521,1,122.68,122.91,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056369,132840.00
06/23/2015 06:45,2,0.160,ACTIVE,213.06,336.04,59.981,1435056303,"274151322000076","174011321042388",30.61,16.00,0,320.71,345.36,5.0,2.9,0.013,455703.0,455703.0,4889,0,0,0,L,1151911521,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056370,132841.00
06/23/2015 06:45,1,0.019,ACTIVE_NO_POWER,213.3,412.40,60.03,1435056303,"033051125000150","174011321042388",43.26,13,0.000,318.67,440.10,0.8,0.0,0.000,27697.699999988,27697.699999988,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056371,132842.00
06/23/2015 06:45,2,0.291,ALERT,210.80,332.73,59.986,1435056303,"201051344000890","174011321042388",28.33,15.30,0,294.86,337.84,8.4,6.2,0.031,150146.7,150146.7,3583,0,0,0,L,1122011218,1,121.78,121.78,0002,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056373,132843.00
06/23/2015 06:45,2,0.213,ALERT,210.80,333.33,59.991,1435056303,"201051344000900","174011321042388",28.03,14.30,0,293.96,337.24,6.1,3.9,0.031,150335.9,150335.9,3590,0,0,0,L,1122011218,1,121.78,122.23,0002,12,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056375,132844.00
06/23/2015 06:45,2,0.271,ALERT,211.25,334.84,59.975,1435056303,"201051344000633","174011321042388",28.43,14.70,0,292.46,338.44,7.8,5.6,0.022,140101.7,140101.7,3591,0,0,0,L,1122011218,1,122.01,122.68,0002,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056377,132845.00
06/23/2015 06:45,2,0.277,ALERT,211.03,333.33,59.959,1435056303,"201051344000983","174011321042388",27.04,14.70,0,294.86,336.94,7.6,5.4,0.027,147271.2,147271.2,3590,0,0,0,L,1122011218,1,121.78,122.23,0002,14,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056384,132846.00
06/23/2015 06:45,2,0.270,ALERT,211.25,333.93,59.965,1435056303,"201051344000917","174011321042388",28.03,15.50,0,293.66,337.54,7.7,5.5,0.031,150628.2,150628.2,3593,0,0,0,L,1122011218,1,121.55,122.91,0002,12,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056386,132847.00
06/23/2015 06:45,1,0.111,ACTIVE_NO_POWER,212.8,392.84,60.03,1435056303,"033051125000135","174011321042388",31.51,14,0.000,322.12,440.42,3.5,0.0,0.000,20799.100000022,20799.100000022,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056387,132848.00
06/23/2015 06:45,2,0.279,ALERT,211.25,333.03,59.981,1435056303,"201051344000648","174011321042388",28.51,14.00,0,293.96,338.74,8.1,5.9,0.031,146572.7,146572.7,3584,0,0,0,L,1122011218,1,121.33,122.91,0002,11,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056389,132849.00
06/23/2015 06:45,2,0.299,ALERT,211.03,334.24,59.970,1435056303,"201051344001093","174011321042388",28.53,15.30,0,294.86,337.54,8.7,6.5,0.022,148722.0,148722.0,3587,0,0,0,L,1122011218,1,121.55,122.46,0002,14,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056391,132850.00
06/23/2015 06:45,2,0.268,ALERT,211.48,333.63,60.007,1435056303,"201051344000645","174011321042388",27.47,15.00,0,294.26,337.84,7.5,5.3,0.035,147002.9,147002.9,3588,0,0,0,L,1122011218,1,122.01,122.68,0002,12,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056392,132851.00
06/23/2015 06:45,2,0.213,ACTIVE,212.61,336.04,59.970,1435056303,"274151322000085","174011321042388",27.06,16.00,0,320.71,346.86,5.9,3.7,0.022,429716.9,429716.9,4886,0,0,0,L,1151911521,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056393,132852.00
06/23/2015 06:45,2,0.279,ALERT,211.25,333.63,59.986,1435056303,"201051344000651","174011321042388",27.65,14.00,0,294.56,338.14,7.8,5.7,0.031,146418.4,146418.4,3584,0,0,0,L,1122011218,1,122.23,122.23,0002,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056395,132853.00
06/23/2015 06:45,2,0.264,ALERT,211.48,333.03,59.975,1435056303,"201051344000867","174011321042388",28.47,15.30,0,294.26,337.54,7.6,5.4,0.031,138734.0,138734.0,3591,0,0,0,L,1122011218,1,122.01,122.46,0002,12,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056397,132854.00
06/23/2015 06:45,2,0.273,ALERT,211.03,333.03,59.975,1435056303,"201051344001230","174011321042388",28.05,15.00,0,294.56,336.04,7.8,5.6,0.031,149893.3,149893.3,3593,0,0,0,L,1122011218,1,121.78,122.23,0002,12,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056406,132855.00
06/23/2015 06:45,2,0.285,ALERT,211.48,334.54,59.981,1435056303,"201051344000576","174011321042388",28.21,14.30,0,294.26,337.84,8.2,6.0,0.031,146335.7,146335.7,3595,0,0,0,L,1122011218,1,122.01,122.46,0002,11,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056408,132856.00
06/23/2015 06:45,2,0.312,ALERT,211.03,332.73,59.975,1435056303,"201051344000579","174011321042388",27.93,15.00,0,295.16,337.54,8.9,6.6,0.035,152513.0,152513.0,3582,0,0,0,L,1122011218,1,121.55,122.23,0002,11,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056410,132857.00
06/23/2015 06:45,1,0.198,ACTIVE_NO_POWER,213.2,413.62,60.00,1435056303,"040051121000185","174011321042388",21.28,13,0.000,301.23,439.11,4.1,0.0,0.000,24793.700000023,24793.700000023,21,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056414,132858.00
06/23/2015 06:45,1,0.134,ACTIVE_NO_POWER,212.7,414.22,60.03,1435056303,"040051121000095","174011321042388",25.34,13,0.000,300.58,436.97,3.3,0.0,0.000,25430.5,25430.5,18,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435056415,132859.00
06/23/2015 06:45,1,0.128,ALERT,213.2,382.22,60.03,1435056303,"033051125000132","174011321042388",32.72,14,0.000,323.83,437.39,4.1,0.0,0.000,20855.600000024,20855.700000048,138,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435056419,132860.00
06/23/2015 06:45,1,0.077,ALERT,213.7,303.13,60.00,1435056303,"040051121000116","174011321042388",28.61,12,0.000,302.96,308.83,2.2,0.0,0.000,24541.900000024,24541.900000024,4,0,0,0,L,2361,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435056507,132861.00
06/23/2015 07:00,2,0.404,ACTIVE,210.80,335.44,59.991,1435057204,"201051344000955","174011321042388",27.97,15.50,0,326.42,339.65,11.5,9.2,0.057,151841.3,151841.3,3590,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057205,132862.00
06/23/2015 07:00,1,0.013,ACTIVE_NO_POWER,212.7,386.89,60.03,1435057204,"040051121000195","174011321042388",28.45,13,0.000,301.22,440.01,0.3,0.0,0.000,27003.500000012,27003.500000012,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057207,132863.00
06/23/2015 07:00,2,0.322,ACTIVE,212.16,339.34,59.965,1435057204,"274151322000095","174011321042388",27.85,16.70,0,331.53,342.05,9.1,6.8,0.049,449996.8,449996.8,4508,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057208,132864.00
06/23/2015 07:00,2,0.365,ACTIVE,211.03,335.44,60.007,1435057204,"201051344000868","174011321042388",28.80,14.70,0,326.72,340.25,10.7,8.4,0.062,138071.5,138071.5,3593,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057208,132865.00
06/23/2015 07:00,2,0.369,ACTIVE,211.70,336.04,60.007,1435057204,"201051344000853","174011321042388",28.51,15.00,0,328.82,341.15,10.7,8.4,0.062,144344.1,144344.1,3588,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057209,132866.00
06/23/2015 07:00,2,0.379,ACTIVE,211.48,336.04,60.002,1435057204,"201051344000582","174011321042388",28.03,15.00,0,328.22,340.85,10.8,8.5,0.062,144859.7,144859.7,3586,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057210,132867.00
06/23/2015 07:00,2,0.391,ACTIVE,211.03,336.04,60.002,1435057204,"201051344000469","174011321042388",28.51,14.30,0,326.72,341.75,11.3,9.0,0.053,139560.3,139560.3,3586,0,0,0,L,1122011218,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057212,132868.00
06/23/2015 07:00,2,0.352,ACTIVE,211.03,336.94,59.991,1435057204,"201051344000988","174011321042388",28.63,15.30,0,326.72,341.75,10.2,8.0,0.066,139288.5,139288.5,3583,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057213,132869.00
06/23/2015 07:00,2,0.365,ACTIVE,211.03,336.04,59.996,1435057204,"201051344001158","174011321042388",28.09,14.70,0,327.92,340.85,10.4,8.1,0.062,145485.5,145485.5,3584,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057214,132870.00
06/23/2015 07:00,2,0.381,ACTIVE,211.03,335.14,59.996,1435057204,"201051344001025","174011321042388",27.73,15.00,0,328.82,341.75,10.8,8.5,0.053,148666.7,148666.7,3586,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057215,132871.00
06/23/2015 07:00,1,0.202,ACTIVE,212.9,333.29,60.03,1435057204,"033051125000118","174011321042388",37.38,15,0.145,318.83,443.46,7.5,11.8,0.089,27693.499999976,27694.1,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057216,132872.00
06/23/2015 07:00,2,0.393,ACTIVE,211.25,334.24,59.959,1435057204,"201051344000569","174011321042388",27.35,15.30,0,328.22,341.15,10.9,8.6,0.053,152320.1,152320.1,3592,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057217,132873.00
06/23/2015 07:00,2,0.195,ACTIVE,212.16,399.16,59.981,1435057204,"274151322000094","174011321042388",37.59,16.70,0,332.73,402.77,7.4,5.2,0.035,337596.4,337596.4,4957,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057218,132874.00
06/23/2015 07:00,1,0.061,ACTIVE_NO_POWER,212.8,413.07,60.03,1435057204,"040051121000068","174011321042388",26.86,13,0.000,301.81,439.73,1.6,0.0,0.000,24634.600000012,24634.600000012,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057219,132875.00
06/23/2015 07:00,2,0.379,ACTIVE,211.03,334.24,60.002,1435057204,"201051344000458","174011321042388",28.88,15.80,0,328.22,340.25,11.1,8.8,0.057,148078.3,148078.3,3589,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057220,132876.00
06/23/2015 07:00,2,0.322,ACTIVE,212.16,337.24,59.991,1435057204,"274151322000087","174011321042388",27.27,18.30,0,331.23,342.95,8.9,6.7,0.040,408013.1,408013.1,4479,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057221,132877.00
06/23/2015 07:00,2,0.338,ACTIVE,212.16,339.04,59.981,1435057204,"274151322000052","174011321042388",27.71,17.30,0,330.03,342.65,9.5,7.3,0.049,436121.7,436121.7,4887,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057222,132878.00
06/23/2015 07:00,2,0.371,ACTIVE,211.25,336.34,60.002,1435057204,"201051344001145","174011321042388",28.13,15.30,0,328.82,341.15,10.6,8.3,0.053,153262.5,153262.5,3596,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057223,132879.00
06/23/2015 07:00,2,0.357,ACTIVE,211.25,335.44,59.991,1435057204,"201051344000685","174011321042388",28.55,15.50,0,327.62,340.85,10.4,8.1,0.062,152431.3,152431.3,3597,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057224,132880.00
06/23/2015 07:00,2,0.297,ACTIVE,211.70,336.64,59.991,1435057204,"274151322000088","174011321042388",27.10,17.00,0,330.63,342.05,8.2,6.0,0.035,417628.8,417628.8,4493,0,0,0,L,1151911521,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057225,132881.00
06/23/2015 07:00,2,0.387,ACTIVE,211.25,335.74,60.002,1435057204,"201051344000438","174011321042388",29.00,15.30,0,329.13,340.85,11.4,9.1,0.053,152535.2,152535.2,3588,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057226,132882.00
06/23/2015 07:00,2,0.387,ACTIVE,210.57,334.24,59.986,1435057204,"201051344001135","174011321042388",27.59,15.30,0,327.02,339.95,10.9,8.6,0.053,143850.9,143850.9,3580,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057227,132883.00
06/23/2015 07:00,2,0.426,ACTIVE,211.25,336.04,59.986,1435057204,"201051344000417","174011321042388",27.83,15.50,0,328.22,340.85,12.0,9.7,0.057,148379.8,148379.8,3581,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057228,132884.00
06/23/2015 07:00,2,0.387,ACTIVE,210.57,334.24,59.986,1435057204,"201051344000594","174011321042388",28.59,15.50,0,325.52,339.95,11.2,8.9,0.062,148356.2,148356.2,3580,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057229,132885.00
06/23/2015 07:00,2,0.316,ACTIVE,212.16,336.94,59.975,1435057204,"274151322000083","174011321042388",27.71,17.00,0,330.93,342.05,8.8,6.6,0.044,432357.6,432357.6,4895,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057230,132886.00
06/23/2015 07:00,2,0.400,ACTIVE,211.25,336.34,59.986,1435057204,"201051344000585","174011321042388",27.61,15.50,0,328.22,341.75,11.2,8.9,0.057,147282.5,147282.5,3586,0,0,0,L,1122011218,0,121.10,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057231,132887.00
06/23/2015 07:00,2,0.314,ACTIVE,211.93,338.44,59.981,1435057204,"274151322000054","174011321042388",27.69,17.30,0,330.63,342.05,8.8,6.6,0.053,427594.1,427594.1,4484,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057232,132888.00
06/23/2015 07:00,2,0.381,ACTIVE,211.25,334.84,59.975,1435057204,"201051344001203","174011321042388",27.47,15.30,0,327.92,341.45,10.7,8.4,0.053,148530.5,148530.5,3588,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057232,132889.00
06/23/2015 07:00,2,0.381,ACTIVE,210.80,334.84,59.981,1435057204,"201051344000646","174011321042388",28.67,15.30,0,327.02,341.15,11.1,8.8,0.057,146017.9,146017.9,3583,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057233,132890.00
06/23/2015 07:00,2,0.209,ACTIVE,212.61,407.87,59.975,1435057204,"274151322000068","174011321042388",38.39,17.80,0,333.33,410.28,8.1,5.9,0.031,336625.9,336625.9,4565,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057235,132891.00
