ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 07:00,2,0.342,ACTIVE,212.83,338.14,59.981,1435057204,"274151322000076","174011321042388",27.83,17.00,0,332.13,342.95,9.7,7.4,0.053,455704.2,455704.2,4890,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057236,132892.00
06/23/2015 07:00,1,0.186,ACTIVE_NO_POWER,213.6,418.46,60.03,1435057204,"033051125000132","174011321042388",33.88,15,0.000,318.59,439.49,6.2,0.0,0.000,20855.700000048,20856.200000048,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057237,132893.00
06/23/2015 07:00,1,0.210,ACTIVE,212.6,364.34,60.03,1435057204,"033051125000150","174011321042388",38.56,15,0.141,314.77,443.88,8.0,11.5,0.002,27697.699999988,27698.5,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057238,132894.00
06/23/2015 07:00,2,0.402,ACTIVE,210.80,333.63,59.981,1435057204,"201051344000890","174011321042388",28.59,15.80,0,327.32,340.55,11.6,9.3,0.057,150148.5,150148.5,3585,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057239,132895.00
06/23/2015 07:00,2,0.328,ACTIVE,210.80,335.14,59.986,1435057204,"201051344000900","174011321042388",27.51,15.00,0,327.02,339.95,9.2,7.0,0.062,150337.1,150337.1,3592,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057240,132896.00
06/23/2015 07:00,2,0.387,ACTIVE,211.48,336.64,59.975,1435057204,"201051344000633","174011321042388",27.93,15.00,0,326.42,342.05,11.0,8.7,0.062,140103.3,140103.3,3593,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057241,132897.00
06/23/2015 07:00,1,0.291,ACTIVE_NO_POWER,213.0,424.70,60.03,1435057204,"040051121000185","174011321042388",22.09,14,0.000,318.66,438.87,6.3,0.0,0.000,24793.700000023,24793.999999975,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057242,132898.00
06/23/2015 07:00,2,0.387,ACTIVE,210.80,334.54,59.981,1435057204,"201051344000983","174011321042388",27.55,15.30,0,326.72,340.55,10.8,8.5,0.066,147272.7,147272.7,3592,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057243,132899.00
06/23/2015 07:00,2,0.369,ACTIVE,211.03,335.44,59.975,1435057204,"201051344000917","174011321042388",28.67,16.00,0,327.62,341.15,10.8,8.5,0.057,150629.8,150629.8,3595,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057244,132900.00
06/23/2015 07:00,1,0.173,ACTIVE_NO_POWER,213.3,427.71,60.03,1435057204,"033051125000135","174011321042388",33.72,15,0.000,320.25,440.45,5.8,0.0,0.000,20799.100000022,20799.499999998,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057246,132901.00
06/23/2015 07:00,2,0.398,ACTIVE,211.03,334.84,59.975,1435057204,"201051344000648","174011321042388",27.63,14.30,0,328.22,340.85,11.2,8.8,0.062,146574.3,146574.3,3586,0,0,0,L,1122011218,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057247,132902.00
06/23/2015 07:00,2,0.406,ACTIVE,211.25,335.74,59.986,1435057204,"201051344001093","174011321042388",28.73,15.80,0,327.92,340.25,11.8,9.5,0.062,148723.8,148723.8,3589,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057248,132903.00
06/23/2015 07:00,2,0.387,ACTIVE,211.48,334.84,59.954,1435057204,"201051344000645","174011321042388",27.15,15.30,0,327.92,340.55,10.7,8.4,0.066,147004.4,147004.4,3590,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057249,132904.00
06/23/2015 07:00,2,0.314,ACTIVE,212.16,337.54,59.970,1435057204,"274151322000085","174011321042388",28.13,17.00,0,331.23,342.35,9.0,6.7,0.049,429718.1,429718.1,4887,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057250,132905.00
06/23/2015 07:00,2,0.400,ACTIVE,211.03,335.44,59.975,1435057204,"201051344000651","174011321042388",26.84,14.70,0,328.82,340.85,10.9,8.6,0.062,146420.0,146420.0,3586,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057250,132906.00
06/23/2015 07:00,2,0.375,ACTIVE,211.03,333.93,59.975,1435057204,"201051344000867","174011321042388",28.29,15.50,0,327.02,340.55,10.8,8.5,0.057,138735.5,138735.5,3593,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057252,132907.00
06/23/2015 07:00,1,0.347,ACTIVE_NO_POWER,212.9,420.69,60.00,1435057204,"040051121000095","174011321042388",21.68,13,0.000,315.22,437.92,7.3,0.0,0.000,25430.5,25430.5,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057253,132908.00
06/23/2015 07:00,2,0.373,ACTIVE,211.03,333.93,59.938,1435057204,"201051344001230","174011321042388",28.43,15.50,0,325.82,339.65,10.8,8.5,0.053,149894.8,149894.8,3595,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057254,132909.00
06/23/2015 07:00,2,0.391,ACTIVE,211.48,336.64,59.981,1435057204,"201051344000576","174011321042388",28.03,14.70,0,328.52,341.15,11.2,8.8,0.062,146337.3,146337.3,3597,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057255,132910.00
06/23/2015 07:00,2,0.416,ACTIVE,211.03,334.54,59.965,1435057204,"201051344000579","174011321042388",28.41,15.50,0,327.62,342.05,12.0,9.7,0.066,152514.8,152514.8,3584,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057256,132911.00
06/23/2015 07:00,1,0.047,ACTIVE_NO_POWER,213.3,347.23,60.00,1435057204,"040051121000097","174011321042388",29.56,14,0.000,319.40,440.40,1.3,0.0,0.000,24980.000000012,24980.000000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435057257,132912.00
06/23/2015 07:00,1,0.077,ALERT,212.6,386.91,60.00,1435057204,"040051121000116","174011321042388",29.28,13,0.000,386.38,393.89,2.2,0.0,0.000,24541.900000024,24541.900000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435057260,132913.00
06/23/2015 07:15,2,0.506,ACTIVE,210.35,334.24,59.991,1435058104,"201051344000955","174011321042388",23.12,15.80,0,321.61,344.76,11.8,9.5,0.071,151844.0,151844.0,3591,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058105,132914.00
06/23/2015 07:15,1,0.308,ACTIVE_NO_POWER,213.0,409.67,60.03,1435058104,"040051121000195","174011321042388",23.71,15,0.000,313.18,441.35,7.2,0.0,0.000,27003.500000012,27004.500000012,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058106,132915.00
06/23/2015 07:15,2,0.406,ACTIVE,211.70,337.54,59.981,1435058104,"274151322000095","174011321042388",27.81,17.30,0,324.92,346.56,11.5,9.2,0.066,449999.0,449999.0,4509,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058107,132916.00
06/23/2015 07:15,2,0.453,ACTIVE,210.80,334.84,59.975,1435058104,"201051344000868","174011321042388",28.03,15.00,0,321.91,345.06,12.9,10.5,0.075,138074.1,138074.1,3594,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058108,132917.00
06/23/2015 07:15,2,0.439,ACTIVE,211.25,336.04,59.981,1435058104,"201051344000853","174011321042388",28.84,15.30,0,324.32,346.26,12.9,10.5,0.080,144346.8,144346.8,3589,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058109,132918.00
06/23/2015 07:15,2,0.447,ACTIVE,211.03,335.14,59.981,1435058104,"201051344000582","174011321042388",28.53,15.30,0,322.21,345.36,12.9,10.5,0.075,144862.3,144862.3,3587,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058110,132919.00
06/23/2015 07:15,1,0.328,ACTIVE_NO_POWER,212.6,421.00,60.00,1435058104,"040051121000097","174011321042388",25.54,15,0.000,310.25,443.03,8.2,0.0,0.000,24980.000000012,24981.100000012,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058111,132920.00
06/23/2015 07:15,2,0.469,ACTIVE,210.80,334.84,59.981,1435058104,"201051344000469","174011321042388",28.41,14.30,0,321.91,345.36,13.5,11.1,0.080,139563.0,139563.0,3587,0,0,0,L,1122011218,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058112,132921.00
06/23/2015 07:15,2,0.459,ACTIVE,210.57,335.74,60.018,1435058104,"201051344000988","174011321042388",23.42,15.50,0,321.31,346.86,10.9,8.6,0.071,139290.8,139290.8,3584,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058113,132922.00
06/23/2015 07:15,2,0.443,ACTIVE,210.80,335.44,59.981,1435058104,"201051344001158","174011321042388",27.89,15.00,0,322.21,345.36,12.6,10.2,0.075,145488.0,145488.0,3585,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058114,132923.00
06/23/2015 07:15,2,0.438,ACTIVE,210.57,333.93,59.991,1435058104,"201051344001025","174011321042388",28.96,15.30,0,321.91,345.06,12.8,10.5,0.080,148669.3,148669.3,3587,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058115,132924.00
06/23/2015 07:15,1,0.258,ACTIVE,212.5,381.61,60.00,1435058104,"033051125000118","174011321042388",38.29,15,0.138,311.67,443.83,9.8,10.9,0.000,27694.1,27695.799999988,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058116,132925.00
06/23/2015 07:15,2,0.479,ACTIVE,210.80,335.44,59.981,1435058104,"201051344000569","174011321042388",23.66,15.50,0,322.51,345.36,11.5,9.2,0.071,152322.7,152322.7,3593,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058117,132926.00
06/23/2015 07:15,2,0.252,ACTIVE,211.93,398.56,59.975,1435058104,"274151322000094","174011321042388",37.47,18.00,0,334.24,429.52,9.6,7.3,0.053,337598.2,337598.2,4958,0,0,0,L,1151911521,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058118,132927.00
06/23/2015 07:15,1,0.370,ACTIVE_NO_POWER,213.3,417.58,60.00,1435058104,"040051121000068","174011321042388",22.34,15,0.000,309.95,440.36,8.1,0.0,0.000,24634.600000012,24635.699999976,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058119,132928.00
06/23/2015 07:15,2,0.447,ACTIVE,210.57,333.93,59.970,1435058104,"201051344000458","174011321042388",29.16,16.00,0,321.91,344.76,13.3,10.9,0.080,148081.0,148081.0,3590,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058120,132929.00
06/23/2015 07:15,2,0.395,ACTIVE,212.16,337.54,59.975,1435058104,"274151322000087","174011321042388",27.61,19.30,0,325.52,346.86,11.0,8.7,0.066,408015.2,408015.2,4480,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058121,132930.00
06/23/2015 07:15,2,0.416,ACTIVE,211.48,337.24,59.981,1435058104,"274151322000052","174011321042388",27.81,17.80,0,324.62,347.16,11.8,9.4,0.062,436124.0,436124.0,4888,0,0,0,L,1151911521,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058122,132931.00
06/23/2015 07:15,2,0.441,ACTIVE,211.03,335.44,59.959,1435058104,"201051344001145","174011321042388",28.33,15.50,0,324.02,346.56,12.7,10.3,0.071,153265.0,153265.0,3597,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058123,132932.00
06/23/2015 07:15,2,0.443,ACTIVE,211.03,335.44,59.981,1435058104,"201051344000685","174011321042388",27.77,15.80,0,323.41,345.36,12.5,10.1,0.084,152433.8,152433.8,3598,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058123,132933.00
06/23/2015 07:15,2,0.367,ACTIVE,211.48,337.24,59.965,1435058104,"274151322000088","174011321042388",27.83,17.50,0,324.62,346.86,10.3,8.0,0.049,417630.7,417630.7,4494,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058124,132934.00
06/23/2015 07:15,2,0.453,ACTIVE,211.03,334.84,59.981,1435058104,"201051344000438","174011321042388",29.36,15.50,0,321.31,345.66,13.5,11.1,0.080,152537.9,152537.9,3589,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058125,132935.00
06/23/2015 07:15,2,0.447,ACTIVE,210.57,334.24,59.944,1435058104,"201051344001135","174011321042388",28.67,15.50,0,321.91,344.76,13.0,10.6,0.080,143853.5,143853.5,3581,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058126,132936.00
06/23/2015 07:15,2,0.494,ACTIVE,210.80,335.44,59.970,1435058104,"201051344000417","174011321042388",28.05,16.00,0,321.61,345.66,14.1,11.7,0.075,148382.6,148382.6,3582,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058127,132937.00
06/23/2015 07:15,2,0.455,ACTIVE,210.12,334.24,59.949,1435058104,"201051344000594","174011321042388",29.04,16.00,0,321.01,345.06,13.4,11.0,0.075,148358.9,148358.9,3581,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058128,132938.00
06/23/2015 07:15,2,0.395,ACTIVE,211.93,338.44,59.970,1435058104,"274151322000083","174011321042388",27.81,17.50,0,324.92,346.86,11.1,8.8,0.062,432359.7,432359.7,4896,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058129,132939.00
06/23/2015 07:15,2,0.461,ACTIVE,211.25,336.04,59.965,1435058104,"201051344000585","174011321042388",28.92,15.80,0,321.91,345.66,13.5,11.1,0.071,147285.3,147285.3,3587,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058130,132940.00
06/23/2015 07:15,2,0.393,ACTIVE,211.48,336.04,59.970,1435058104,"274151322000054","174011321042388",27.83,17.80,0,324.62,346.56,11.1,8.8,0.049,427596.3,427596.3,4485,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058131,132941.00
06/23/2015 07:15,2,0.461,ACTIVE,210.80,334.54,59.965,1435058104,"201051344001203","174011321042388",27.49,15.50,0,321.91,345.96,12.8,10.5,0.071,148533.1,148533.1,3589,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058132,132942.00
06/23/2015 07:15,2,0.488,ACTIVE,210.57,334.54,59.970,1435058104,"201051344000646","174011321042388",24.05,15.50,0,321.31,344.76,11.9,9.6,0.071,146020.5,146020.5,3584,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058133,132943.00
06/23/2015 07:15,2,0.268,ACTIVE,212.61,402.46,59.959,1435058104,"274151322000068","174011321042388",37.87,19.50,0,334.84,438.53,10.3,8.0,0.049,336627.7,336627.7,4566,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058134,132944.00
06/23/2015 07:15,2,0.424,ACTIVE,212.38,336.94,59.981,1435058104,"274151322000076","174011321042388",27.95,17.50,0,326.12,347.16,12.0,9.7,0.066,455706.5,455706.5,4891,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058135,132945.00
06/23/2015 07:15,1,0.231,ACTIVE,212.9,353.56,60.03,1435058104,"033051125000132","174011321042388",34.28,15,0.135,313.04,439.38,7.8,10.7,0.005,20856.200000048,20857.300000012,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058136,132946.00
06/23/2015 07:15,1,0.269,ACTIVE,212.5,395.53,60.00,1435058104,"033051125000150","174011321042388",38.97,15,0.107,311.24,445.00,10.4,8.5,0.000,27698.5,27700.199999988,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058138,132947.00
06/23/2015 07:15,2,0.459,ACTIVE,210.57,333.63,59.970,1435058104,"201051344000890","174011321042388",29.38,16.00,0,321.91,345.36,13.7,11.3,0.071,150151.3,150151.3,3586,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058138,132948.00
06/23/2015 07:15,2,0.398,ACTIVE,210.35,334.84,59.970,1435058104,"201051344000900","174011321042388",28.27,15.00,0,321.31,345.06,11.4,9.1,0.080,150339.3,150339.3,3593,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058139,132949.00
06/23/2015 07:15,2,0.463,ACTIVE,211.03,336.34,59.965,1435058104,"201051344000633","174011321042388",28.21,15.30,0,322.51,346.86,13.3,10.9,0.084,140106.0,140106.0,3594,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058140,132950.00
06/23/2015 07:15,1,0.356,ACTIVE_NO_POWER,212.5,420.79,60.00,1435058104,"040051121000185","174011321042388",22.93,15,0.000,310.59,438.96,8.1,0.0,0.000,24793.999999975,24794.999999975,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058142,132951.00
06/23/2015 07:15,2,0.479,ACTIVE,210.57,333.03,59.965,1435058104,"201051344000983","174011321042388",23.32,15.30,0,321.61,344.76,11.3,9.0,0.071,147275.2,147275.2,3593,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058143,132952.00
06/23/2015 07:15,2,0.479,ACTIVE,210.57,334.84,59.996,1435058104,"201051344000917","174011321042388",22.56,16.30,0,321.31,345.66,10.9,8.6,0.066,150632.1,150632.1,3596,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058143,132953.00
06/23/2015 07:15,1,0.381,ACTIVE_NO_POWER,212.5,385.62,60.00,1435058104,"040051121000116","174011321042388",24.93,14,0.000,306.48,440.21,9.4,0.0,0.000,24541.900000024,24542.800000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058145,132954.00
06/23/2015 07:15,1,0.224,ACTIVE_NO_POWER,212.2,413.20,60.03,1435058104,"033051125000135","174011321042388",33.53,16,0.000,312.11,440.26,7.4,0.0,0.000,20799.499999998,20800.499999998,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058146,132955.00
06/23/2015 07:15,2,0.461,ACTIVE,210.80,335.14,59.959,1435058104,"201051344000648","174011321042388",28.73,14.70,0,323.11,345.96,13.4,11.1,0.075,146577.0,146577.0,3587,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058147,132956.00
06/23/2015 07:15,2,0.479,ACTIVE,210.57,335.14,60.012,1435058104,"201051344001093","174011321042388",28.73,16.00,0,321.91,345.06,14.0,11.6,0.075,148726.6,148726.6,3590,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058148,132957.00
06/23/2015 07:15,2,0.475,ACTIVE,211.03,334.84,59.986,1435058104,"201051344000645","174011321042388",25.49,15.50,0,322.81,345.66,12.2,9.9,0.075,147007.0,147007.0,3591,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058149,132958.00
06/23/2015 07:15,2,0.402,ACTIVE,211.93,339.04,59.986,1435058104,"274151322000085","174011321042388",27.81,17.30,0,325.52,346.56,11.3,9.0,0.062,429720.2,429720.2,4888,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058150,132959.00
06/23/2015 07:15,2,0.461,ACTIVE,210.80,334.24,59.986,1435058104,"201051344000651","174011321042388",28.45,15.00,0,322.21,345.66,13.3,10.9,0.080,146422.7,146422.7,3587,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058150,132960.00
06/23/2015 07:15,2,0.443,ACTIVE,210.80,333.93,59.975,1435058104,"201051344000867","174011321042388",28.84,15.80,0,322.51,344.76,13.0,10.6,0.080,138738.1,138738.1,3594,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058151,132961.00
06/23/2015 07:15,1,0.416,ACTIVE_NO_POWER,212.5,419.39,60.03,1435058104,"040051121000095","174011321042388",22.54,15,0.000,307.21,437.95,9.2,0.0,0.000,25430.5,25431.600000024,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058153,132962.00
06/23/2015 07:15,2,0.447,ACTIVE,210.80,334.24,59.975,1435058104,"201051344001230","174011321042388",28.51,15.80,0,321.01,344.76,12.9,10.5,0.080,149897.4,149897.4,3596,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058153,132963.00
06/23/2015 07:15,2,0.473,ACTIVE,211.25,336.94,59.991,1435058104,"201051344000576","174011321042388",27.73,15.00,0,322.81,346.26,13.3,10.9,0.071,146340.0,146340.0,3598,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058154,132964.00
06/23/2015 07:15,2,0.520,ACTIVE,210.80,334.54,59.981,1435058104,"201051344000579","174011321042388",23.52,15.80,0,322.51,345.06,12.4,10.0,0.071,152517.5,152517.5,3585,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435058156,132965.00
06/23/2015 07:30,2,0.639,ACTIVE,210.80,338.44,59.975,1435059005,"201051344000955","174011321042388",29.66,15.80,0,327.02,346.56,19.2,16.6,0.133,151847.5,151847.5,3592,0,0,0,L,1122011218,0,120.88,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059006,132966.00
06/23/2015 07:30,1,0.499,ACTIVE,212.9,333.86,60.00,1435059005,"040051121000195","174011321042388",24.30,15,0.140,318.57,441.17,12.0,10.6,0.150,27004.500000012,27006.300000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059007,132967.00
06/23/2015 07:30,2,0.594,ACTIVE,212.16,339.34,59.944,1435059005,"274151322000095","174011321042388",29.00,17.50,0,332.13,347.16,17.5,14.9,0.124,450002.2,450002.2,4510,0,0,0,L,1151911521,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059008,132968.00
06/23/2015 07:30,2,0.619,ACTIVE,210.80,338.14,59.944,1435059005,"201051344000868","174011321042388",29.22,14.70,0,327.32,347.46,18.4,15.8,0.128,138077.5,138077.5,3595,0,0,0,L,1122011218,0,120.88,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059009,132969.00
06/23/2015 07:30,2,0.617,ACTIVE,211.70,340.25,59.981,1435059005,"201051344000853","174011321042388",29.34,15.00,0,328.82,348.06,18.4,15.8,0.133,144350.2,144350.2,3590,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059010,132970.00
06/23/2015 07:30,2,0.623,ACTIVE,211.70,339.65,59.954,1435059005,"201051344000582","174011321042388",28.96,15.30,0,328.52,347.16,18.3,15.8,0.124,144865.7,144865.7,3588,0,0,0,L,1122011218,0,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059011,132971.00
06/23/2015 07:30,1,0.534,ACTIVE,213.1,361.57,60.00,1435059005,"040051121000097","174011321042388",25.98,16,0.153,317.15,442.44,13.8,15.5,0.026,24981.100000012,24983.100000012,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059012,132972.00
06/23/2015 07:30,2,0.621,ACTIVE,211.03,337.84,59.949,1435059005,"201051344000469","174011321042388",30.02,14.30,0,326.42,347.16,18.9,16.3,0.128,139566.6,139566.6,3588,0,0,0,L,1122011218,0,120.65,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059013,132973.00
06/23/2015 07:30,2,0.602,ACTIVE,211.03,340.25,59.954,1435059005,"201051344000988","174011321042388",29.56,15.30,0,326.42,349.26,18.1,15.5,0.115,139294.0,139294.0,3585,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059014,132974.00
06/23/2015 07:30,2,0.613,ACTIVE,211.03,338.74,59.959,1435059005,"201051344001158","174011321042388",28.88,15.00,0,327.32,347.76,17.9,15.4,0.137,145491.3,145491.3,3586,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059015,132975.00
06/23/2015 07:30,2,0.625,ACTIVE,210.80,337.24,59.944,1435059005,"201051344001025","174011321042388",29.00,15.50,0,327.62,347.46,18.4,15.8,0.128,148672.7,148672.7,3588,0,0,0,L,1122011218,0,120.88,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059016,132976.00
06/23/2015 07:30,1,0.385,ACTIVE,212.8,420.43,60.00,1435059005,"033051125000118","174011321042388",39.84,16,0.152,318.19,440.99,15.2,12.1,0.000,27695.799999988,27698.200000024,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059017,132977.00
06/23/2015 07:30,2,0.623,ACTIVE,211.03,338.44,59.959,1435059005,"201051344000569","174011321042388",29.54,15.50,0,327.92,347.46,18.7,16.1,0.128,152326.1,152326.1,3594,0,0,0,L,1122011218,0,120.88,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059018,132978.00
06/23/2015 07:30,2,0.379,ACTIVE,212.16,411.78,59.949,1435059005,"274151322000094","174011321042388",38.65,19.00,0,334.84,431.92,14.9,12.5,0.097,337600.7,337600.7,4959,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059019,132979.00
06/23/2015 07:30,1,0.561,ACTIVE,212.6,382.76,60.00,1435059005,"040051121000068","174011321042388",23.21,15,0.148,317.74,439.85,12.9,12.6,0.003,24635.699999976,24637.499999988,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059020,132980.00
06/23/2015 07:30,2,0.627,ACTIVE,210.57,336.94,59.954,1435059005,"201051344000458","174011321042388",29.34,15.80,0,327.62,346.56,18.6,16.1,0.137,148084.5,148084.5,3591,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059021,132981.00
06/23/2015 07:30,2,0.574,ACTIVE,211.93,341.45,59.944,1435059005,"274151322000087","174011321042388",28.39,20.00,0,331.53,347.76,16.5,14.0,0.106,408018.2,408018.2,4481,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059022,132982.00
06/23/2015 07:30,2,0.600,ACTIVE,211.70,339.95,59.959,1435059005,"274151322000052","174011321042388",28.86,18.30,0,331.23,347.76,17.5,15.0,0.110,436127.1,436127.1,4889,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059023,132983.00
06/23/2015 07:30,2,0.607,ACTIVE,211.03,338.44,59.959,1435059005,"201051344001145","174011321042388",29.42,15.50,0,328.82,347.76,18.1,15.6,0.124,153268.4,153268.4,3598,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059024,132984.00
06/23/2015 07:30,2,0.611,ACTIVE,211.03,338.44,59.949,1435059005,"201051344000685","174011321042388",28.77,15.80,0,327.32,347.16,17.9,15.3,0.133,152437.1,152437.1,3599,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059025,132985.00
06/23/2015 07:30,2,0.572,ACTIVE,211.48,338.74,59.944,1435059005,"274151322000088","174011321042388",27.69,17.80,0,331.23,347.46,16.1,13.6,0.102,417633.5,417633.5,4495,0,0,0,L,1151911521,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059026,132986.00
06/23/2015 07:30,2,0.639,ACTIVE,210.80,337.24,59.928,1435059005,"201051344000438","174011321042388",29.36,15.80,0,328.22,348.06,19.0,16.4,0.137,152541.4,152541.4,3590,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059027,132987.00
06/23/2015 07:30,2,0.623,ACTIVE,210.35,337.24,59.965,1435059005,"201051344001135","174011321042388",29.38,15.50,0,327.92,346.56,18.6,16.0,0.133,143856.9,143856.9,3582,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059027,132988.00
06/23/2015 07:30,2,0.654,ACTIVE,211.03,339.04,59.954,1435059005,"201051344000417","174011321042388",29.38,16.00,0,327.02,347.76,19.5,16.9,0.128,148386.3,148386.3,3583,0,0,0,L,1122011218,0,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059028,132989.00
06/23/2015 07:30,2,0.637,ACTIVE,210.35,337.84,59.954,1435059005,"201051344000594","174011321042388",29.34,16.00,0,324.92,347.16,18.9,16.4,0.119,148362.5,148362.5,3582,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059029,132990.00
06/23/2015 07:30,2,0.578,ACTIVE,211.70,338.44,59.949,1435059005,"274151322000083","174011321042388",28.47,18.00,0,331.83,347.46,16.7,14.2,0.110,432362.7,432362.7,4897,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059030,132991.00
06/23/2015 07:30,2,0.637,ACTIVE,211.25,338.74,59.944,1435059005,"201051344000585","174011321042388",29.30,15.80,0,328.22,347.16,18.9,16.3,0.137,147288.8,147288.8,3588,0,0,0,L,1122011218,0,120.65,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059031,132992.00
06/23/2015 07:30,2,0.582,ACTIVE,211.70,341.15,59.944,1435059005,"274151322000054","174011321042388",28.57,18.30,0,331.23,347.46,16.9,14.4,0.097,427599.3,427599.3,4486,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059032,132993.00
06/23/2015 07:30,2,0.625,ACTIVE,211.03,337.24,59.949,1435059005,"201051344001203","174011321042388",29.04,15.80,0,327.32,348.36,18.4,15.9,0.128,148536.6,148536.6,3590,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059033,132994.00
06/23/2015 07:30,2,0.625,ACTIVE,210.80,337.84,59.949,1435059005,"201051344000646","174011321042388",29.28,15.80,0,327.62,347.16,18.6,16.0,0.133,146023.9,146023.9,3585,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059034,132995.00
06/23/2015 07:30,2,0.402,ACTIVE,212.16,411.48,59.944,1435059005,"274151322000068","174011321042388",38.59,20.30,0,335.44,436.43,15.6,13.1,0.084,336630.5,336630.5,4567,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059035,132996.00
06/23/2015 07:30,2,0.619,ACTIVE,211.48,337.54,59.933,1435059005,"274151322000076","174011321042388",29.38,18.00,0,333.33,348.36,18.5,15.9,0.115,455709.8,455709.8,4892,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059036,132997.00
06/23/2015 07:30,1,0.350,ACTIVE,212.9,325.38,60.00,1435059005,"033051125000132","174011321042388",34.57,15,0.151,318.40,439.62,12.0,15.3,0.262,20857.300000012,20859,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059037,132998.00
06/23/2015 07:30,1,0.410,ACTIVE,212.6,373.27,60.00,1435059005,"033051125000150","174011321042388",39.48,15,0.159,312.92,440.70,16.1,11.8,0.023,27700.199999988,27702.699999988,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059039,132999.00
06/23/2015 07:30,2,0.650,ACTIVE,210.35,337.54,59.944,1435059005,"201051344000890","174011321042388",29.54,16.30,0,326.72,347.46,19.5,16.9,0.124,150154.9,150154.9,3587,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059039,133000.00
06/23/2015 07:30,2,0.572,ACTIVE,210.12,337.84,59.954,1435059005,"201051344000900","174011321042388",29.14,14.70,0,326.12,346.26,16.9,14.4,0.124,150342.3,150342.3,3594,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059040,133001.00
06/23/2015 07:30,2,0.625,ACTIVE,210.57,339.65,59.954,1435059005,"201051344000633","174011321042388",29.46,15.30,0,326.72,348.36,18.7,16.1,0.141,140109.4,140109.4,3595,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059041,133002.00
06/23/2015 07:30,1,0.533,ACTIVE,212.2,386.03,60.00,1435059005,"040051121000185","174011321042388",23.71,15,0.140,316.44,439.13,12.5,11.5,0.001,24794.999999975,24796.599999999,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059043,133003.00
06/23/2015 07:30,2,0.613,ACTIVE,210.35,337.54,59.944,1435059005,"201051344000983","174011321042388",29.86,15.30,0,327.02,347.16,18.6,16.0,0.115,147278.5,147278.5,3594,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059044,133004.00
06/23/2015 07:30,2,0.611,ACTIVE,210.57,338.44,59.959,1435059005,"201051344000917","174011321042388",29.64,16.30,0,327.02,347.16,18.4,15.8,0.119,150635.4,150635.4,3597,0,0,0,L,1122011218,0,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059044,133005.00
06/23/2015 07:30,1,0.569,ACTIVE_NO_POWER,212.3,382.62,60.00,1435059005,"040051121000116","174011321042388",25.89,15,0.003,310.56,440.20,14.6,0.0,0.195,24542.800000024,24544.700000024,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059046,133006.00
06/23/2015 07:30,1,0.349,ACTIVE,212.6,376.75,60.00,1435059005,"033051125000135","174011321042388",33.71,16,0.139,318.98,440.25,11.7,11.2,0.004,20800.499999998,20802.100000022,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059047,133007.00
06/23/2015 07:30,2,0.643,ACTIVE,210.57,338.44,59.954,1435059005,"201051344000648","174011321042388",29.24,14.70,0,327.32,347.76,19.1,16.5,0.141,146580.5,146580.5,3588,0,0,0,L,1122011218,0,120.42,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059048,133008.00
06/23/2015 07:30,2,0.660,ACTIVE,210.57,338.14,59.954,1435059005,"201051344001093","174011321042388",29.58,16.00,0,327.62,347.46,19.8,17.2,0.128,148730.3,148730.3,3591,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059049,133009.00
06/23/2015 07:30,2,0.629,ACTIVE,210.80,338.14,59.954,1435059005,"201051344000645","174011321042388",29.18,15.50,0,327.62,347.16,18.6,16.0,0.119,147010.4,147010.4,3592,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059050,133010.00
06/23/2015 07:30,2,0.592,ACTIVE,211.25,341.15,59.928,1435059005,"274151322000085","174011321042388",29.00,17.80,0,333.03,347.46,17.4,14.9,0.093,429723.3,429723.3,4889,0,0,0,L,1151911521,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059051,133011.00
06/23/2015 07:30,2,0.641,ACTIVE,210.57,336.94,59.944,1435059005,"201051344000651","174011321042388",29.14,15.00,0,328.82,346.86,18.9,16.3,0.119,146426.1,146426.1,3588,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059052,133012.00
06/23/2015 07:30,2,0.633,ACTIVE,210.57,337.24,59.949,1435059005,"201051344000867","174011321042388",29.24,15.50,0,327.02,346.56,18.8,16.2,0.133,138741.5,138741.5,3595,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059053,133013.00
06/23/2015 07:30,1,0.625,ACTIVE,212.4,332.16,60.00,1435059005,"040051121000095","174011321042388",22.93,15,0.131,313.69,437.36,14.2,14.0,0.116,25431.600000024,25433.199999988,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059054,133014.00
06/23/2015 07:30,2,0.635,ACTIVE,210.35,337.54,59.954,1435059005,"201051344001230","174011321042388",29.04,16.00,0,325.82,346.26,18.7,16.1,0.133,149900.8,149900.8,3597,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059055,133015.00
06/23/2015 07:30,2,0.639,ACTIVE,210.80,339.34,59.944,1435059005,"201051344000576","174011321042388",29.38,14.70,0,327.62,347.76,19.1,16.5,0.128,146343.5,146343.5,3599,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059056,133016.00
06/23/2015 07:30,2,0.660,ACTIVE,210.35,337.84,59.922,1435059005,"201051344000579","174011321042388",29.82,15.80,0,328.52,347.16,20.0,17.4,0.128,152521.1,152521.1,3586,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059057,133017.00
06/23/2015 07:45,2,0.814,ACTIVE,210.12,339.34,59.970,1435059903,"201051344000955","174011321042388",29.72,16.00,0,328.52,350.77,24.5,21.8,0.194,151852.5,151852.5,3593,0,0,0,L,1122011218,0,120.42,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059905,133018.00
06/23/2015 07:45,1,0.680,ACTIVE,212.0,401.49,60.00,1435059903,"040051121000195","174011321042388",24.95,15,0.171,317.50,441.23,16.8,17.1,0.005,27006.300000024,27009.300000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059906,133019.00
06/23/2015 07:45,2,0.807,ACTIVE,211.48,339.95,59.949,1435059903,"274151322000095","174011321042388",29.02,18.00,0,330.93,351.07,23.7,21.0,0.164,450007.0,450007.0,4511,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059907,133020.00
06/23/2015 07:45,2,0.791,ACTIVE,210.35,339.65,59.959,1435059903,"201051344000868","174011321042388",29.78,14.70,0,329.43,351.37,23.9,21.1,0.172,138082.5,138082.5,3596,0,0,0,L,1122011218,0,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059908,133021.00
06/23/2015 07:45,2,0.799,ACTIVE,211.25,341.15,59.965,1435059903,"201051344000853","174011321042388",29.46,15.00,0,330.93,352.27,23.8,21.1,0.177,144355.1,144355.1,3591,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059908,133022.00
06/23/2015 07:45,2,0.779,ACTIVE,211.25,340.55,59.933,1435059903,"201051344000582","174011321042388",29.86,15.50,0,329.73,351.37,23.6,20.9,0.164,144870.5,144870.5,3589,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059909,133023.00
06/23/2015 07:45,1,0.719,ACTIVE,212.7,402.88,60.00,1435059903,"040051121000097","174011321042388",26.26,16,0.145,316.88,440.80,18.8,12.1,0.005,24983.100000012,24986.400000012,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059911,133024.00
06/23/2015 07:45,2,0.799,ACTIVE,210.57,340.55,59.970,1435059903,"201051344000469","174011321042388",30.08,14.30,0,328.52,351.97,24.4,21.6,0.186,139571.6,139571.6,3589,0,0,0,L,1122011218,0,120.65,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059912,133025.00
06/23/2015 07:45,2,0.779,ACTIVE,210.57,340.55,59.954,1435059903,"201051344000988","174011321042388",29.96,15.30,0,327.62,353.17,23.7,21.0,0.181,139298.9,139298.9,3586,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059912,133026.00
06/23/2015 07:45,2,0.787,ACTIVE,210.57,340.55,59.970,1435059903,"201051344001158","174011321042388",29.46,15.00,0,328.52,351.97,23.5,20.8,0.186,145496.1,145496.1,3587,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059913,133027.00
06/23/2015 07:45,2,0.797,ACTIVE,210.35,339.34,59.970,1435059903,"201051344001025","174011321042388",29.78,15.50,0,329.13,351.97,24.1,21.3,0.168,148677.7,148677.7,3589,0,0,0,L,1122011218,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059914,133028.00
06/23/2015 07:45,1,0.531,ACTIVE,212.4,373.02,60.00,1435059903,"033051125000118","174011321042388",39.65,17,0.166,316.08,441.99,20.9,17.0,0.064,27698.200000024,27702.299999988,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059915,133029.00
06/23/2015 07:45,2,0.801,ACTIVE,210.57,340.25,59.975,1435059903,"201051344000569","174011321042388",29.68,15.50,0,328.22,351.97,24.1,21.4,0.181,152331.1,152331.1,3595,0,0,0,L,1122011218,0,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059916,133030.00
06/23/2015 07:45,2,0.516,ACTIVE,211.70,411.18,59.954,1435059903,"274151322000094","174011321042388",38.43,19.50,0,334.24,435.53,20.1,17.4,0.133,337604.7,337604.7,4960,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059918,133031.00
06/23/2015 07:45,1,0.743,ACTIVE,212.6,364.50,60.00,1435059903,"040051121000068","174011321042388",23.51,15,0.159,316.69,440.63,17.3,16.9,0.044,24637.499999988,24640.499999988,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059919,133032.00
06/23/2015 07:45,2,0.809,ACTIVE,210.57,339.34,59.970,1435059903,"201051344000458","174011321042388",29.62,15.80,0,328.52,351.07,24.3,21.5,0.194,148089.5,148089.5,3592,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059920,133033.00
06/23/2015 07:45,2,0.756,ACTIVE,211.93,341.75,59.965,1435059903,"274151322000087","174011321042388",28.84,20.70,0,330.63,350.77,22.1,19.4,0.146,408022.6,408022.6,4482,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059921,133034.00
06/23/2015 07:45,2,0.787,ACTIVE,211.48,340.25,59.975,1435059903,"274151322000052","174011321042388",29.14,18.70,0,329.13,351.07,23.2,20.5,0.141,436131.9,436131.9,4890,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059922,133035.00
