ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 07:45,2,0.793,ACTIVE,211.03,340.85,59.954,1435059903,"201051344001145","174011321042388",29.44,15.50,0,330.33,352.27,23.7,20.9,0.172,153273.2,153273.2,3599,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059923,133036.00
06/23/2015 07:45,2,0.777,ACTIVE,210.80,340.25,59.970,1435059903,"201051344000685","174011321042388",29.76,15.80,0,327.32,351.37,23.4,20.7,0.172,152441.9,152441.9,3600,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059924,133037.00
06/23/2015 07:45,2,0.744,ACTIVE,210.80,343.55,59.965,1435059903,"274151322000088","174011321042388",28.82,18.00,0,331.23,350.47,21.7,19.0,0.141,417637.9,417637.9,4496,0,0,0,L,1151911521,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059924,133038.00
06/23/2015 07:45,2,0.814,ACTIVE,210.80,340.85,59.970,1435059903,"201051344000438","174011321042388",29.70,15.80,0,328.52,351.67,24.6,21.8,0.199,152546.5,152546.5,3591,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059925,133039.00
06/23/2015 07:45,2,0.799,ACTIVE,210.35,338.44,59.970,1435059903,"201051344001135","174011321042388",29.80,15.50,0,328.52,351.07,24.2,21.4,0.186,143861.9,143861.9,3583,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059926,133040.00
06/23/2015 07:45,2,0.834,ACTIVE,211.03,340.85,59.944,1435059903,"201051344000417","174011321042388",29.38,16.30,0,328.52,351.67,24.9,22.1,0.181,148391.5,148391.5,3584,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059927,133041.00
06/23/2015 07:45,2,0.822,ACTIVE,210.35,339.65,59.996,1435059903,"201051344000594","174011321042388",29.54,16.00,0,327.62,351.37,24.6,21.9,0.194,148367.5,148367.5,3583,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059928,133042.00
06/23/2015 07:45,2,0.768,ACTIVE,211.25,340.55,59.959,1435059903,"274151322000083","174011321042388",29.04,18.30,0,330.33,350.47,22.6,19.9,0.150,432367.2,432367.2,4898,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059929,133043.00
06/23/2015 07:45,2,0.816,ACTIVE,210.80,340.55,59.981,1435059903,"201051344000585","174011321042388",29.66,15.80,0,328.52,351.67,24.6,21.8,0.181,147293.9,147293.9,3589,0,0,0,L,1122011218,0,120.65,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059930,133044.00
06/23/2015 07:45,2,0.768,ACTIVE,211.93,340.55,59.981,1435059903,"274151322000054","174011321042388",29.18,18.30,0,330.93,351.07,22.7,20.0,0.150,427603.8,427603.8,4487,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059931,133045.00
06/23/2015 07:45,2,0.797,ACTIVE,211.03,339.34,59.965,1435059903,"201051344001203","174011321042388",29.72,15.80,0,328.52,352.87,24.1,21.3,0.190,148541.5,148541.5,3591,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059932,133046.00
06/23/2015 07:45,2,0.807,ACTIVE,210.35,339.65,59.975,1435059903,"201051344000646","174011321042388",29.42,15.80,0,327.32,351.37,24.1,21.3,0.177,146028.9,146028.9,3586,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059933,133047.00
06/23/2015 07:45,2,0.535,ACTIVE,212.16,410.28,59.965,1435059903,"274151322000068","174011321042388",38.57,21.00,0,334.24,429.22,21.0,18.3,0.133,336634.6,336634.6,4568,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059933,133048.00
06/23/2015 07:45,2,0.822,ACTIVE,211.70,343.85,59.965,1435059903,"274151322000076","174011321042388",29.62,18.30,0,331.23,351.97,24.7,21.9,0.155,455714.8,455714.8,4893,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059934,133049.00
06/23/2015 07:45,1,0.465,ACTIVE,212.5,398.03,60.03,1435059903,"033051125000132","174011321042388",34.70,16,0.155,316.12,439.96,16.0,13.5,0.003,20859,20861.800000012,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059936,133050.00
06/23/2015 07:45,1,0.547,ACTIVE,212.6,393.31,60.03,1435059903,"033051125000150","174011321042388",39.84,16,0.141,318.42,442.47,21.7,16.4,0.201,27702.699999988,27706.800000012,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059937,133051.00
06/23/2015 07:45,2,0.844,ACTIVE,210.35,339.04,59.970,1435059903,"201051344000890","174011321042388",29.40,16.70,0,326.42,351.37,25.1,22.3,0.181,150160.1,150160.1,3588,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059938,133052.00
06/23/2015 07:45,2,0.754,ACTIVE,210.57,339.34,59.975,1435059903,"201051344000900","174011321042388",29.62,14.70,0,327.92,351.07,22.6,19.9,0.186,150346.9,150346.9,3595,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059939,133053.00
06/23/2015 07:45,2,0.799,ACTIVE,211.03,341.45,59.965,1435059903,"201051344000633","174011321042388",29.90,15.30,0,328.52,353.17,24.2,21.5,0.190,140114.4,140114.4,3596,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059940,133054.00
06/23/2015 07:45,1,0.713,ACTIVE,212.8,340.92,60.03,1435059903,"040051121000185","174011321042388",24.13,15,0.160,317.21,439.38,17.1,12.2,0.137,24796.599999999,24799.499999975,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059941,133055.00
06/23/2015 07:45,2,0.803,ACTIVE,210.80,339.34,59.965,1435059903,"201051344000983","174011321042388",29.68,15.30,0,327.62,351.67,24.2,21.4,0.181,147283.5,147283.5,3595,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059942,133056.00
06/23/2015 07:45,2,0.803,ACTIVE,211.03,340.85,59.986,1435059903,"201051344000917","174011321042388",29.40,16.30,0,328.22,351.37,23.9,21.1,0.181,150640.3,150640.3,3598,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059943,133057.00
06/23/2015 07:45,1,0.748,ACTIVE,212.9,337.57,60.00,1435059903,"040051121000116","174011321042388",26.13,15,0.166,309.05,439.75,19.4,22.3,0.151,24544.700000024,24547.900000024,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059944,133058.00
06/23/2015 07:45,1,0.456,ACTIVE,212.8,360.28,60.03,1435059903,"033051125000135","174011321042388",34.84,16,0.146,318.13,440.64,15.8,11.1,0.040,20802.100000022,20804.80000001,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059946,133059.00
06/23/2015 07:45,2,0.809,ACTIVE,210.80,340.25,59.970,1435059903,"201051344000648","174011321042388",29.80,14.70,0,328.22,352.27,24.4,21.7,0.168,146585.6,146585.6,3589,0,0,0,L,1122011218,0,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059947,133060.00
06/23/2015 07:45,2,0.832,ACTIVE,210.57,340.25,59.986,1435059903,"201051344001093","174011321042388",29.86,16.00,0,327.92,351.67,25.1,22.3,0.181,148735.5,148735.5,3592,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059947,133061.00
06/23/2015 07:45,2,0.816,ACTIVE,211.03,341.15,59.975,1435059903,"201051344000645","174011321042388",29.20,15.50,0,328.52,351.67,24.1,21.4,0.181,147015.4,147015.4,3593,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059948,133062.00
06/23/2015 07:45,2,0.785,ACTIVE,211.93,345.36,59.986,1435059903,"274151322000085","174011321042388",28.96,18.00,0,330.93,350.47,23.0,20.3,0.146,429727.9,429727.9,4890,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059949,133063.00
06/23/2015 07:45,2,0.807,ACTIVE,211.03,341.15,59.981,1435059903,"201051344000651","174011321042388",29.78,15.30,0,327.32,351.67,24.4,21.6,0.181,146431.1,146431.1,3589,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059950,133064.00
06/23/2015 07:45,2,0.805,ACTIVE,210.80,340.55,59.970,1435059903,"201051344000867","174011321042388",29.60,15.50,0,327.62,351.07,24.1,21.4,0.177,138746.4,138746.4,3596,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059951,133065.00
06/23/2015 07:45,1,0.798,ACTIVE,212.3,385.87,60.03,1435059903,"040051121000095","174011321042388",23.00,15,0.119,314.48,437.65,18.2,15.7,0.141,25433.199999988,25436.100000024,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059952,133066.00
06/23/2015 07:45,2,0.795,ACTIVE,210.80,339.65,60.007,1435059903,"201051344001230","174011321042388",29.74,16.00,0,328.52,350.47,24.0,21.2,0.177,149905.8,149905.8,3598,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059953,133067.00
06/23/2015 07:45,2,0.801,ACTIVE,211.25,341.75,59.981,1435059903,"201051344000576","174011321042388",29.86,14.70,0,327.32,352.27,24.3,21.5,0.186,146348.5,146348.5,3600,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059954,133068.00
06/23/2015 07:45,2,0.838,ACTIVE,210.80,340.25,59.975,1435059903,"201051344000579","174011321042388",29.82,15.80,0,327.32,352.27,25.4,22.5,0.177,152526.4,152526.4,3587,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435059955,133069.00
06/23/2015 08:00,2,1.195,ACTIVE,210.57,342.95,59.970,1435060804,"201051344000955","174011321042388",30.24,16.70,0,327.92,364.59,36.6,33.4,0.283,151860.1,151860.1,3594,0,0,0,L,1122011218,0,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060805,133070.00
06/23/2015 08:00,1,1.079,ACTIVE,213.0,385.61,60.03,1435060804,"040051121000195","174011321042388",25.98,17,0.215,316.77,443.71,27.9,32.3,0.069,27009.300000024,27014.500000012,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060806,133071.00
06/23/2015 08:00,2,1.252,ACTIVE,211.48,348.96,59.975,1435060804,"274151322000095","174011321042388",29.86,18.70,0,333.33,363.69,37.9,34.6,0.234,450014.6,450014.6,4512,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060807,133072.00
06/23/2015 08:00,2,1.150,ACTIVE,210.35,344.15,59.970,1435060804,"201051344000868","174011321042388",29.98,15.00,0,328.22,364.29,35.0,31.8,0.256,138089.8,138089.8,3597,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060808,133073.00
06/23/2015 08:00,2,1.150,ACTIVE,211.48,345.36,59.970,1435060804,"201051344000853","174011321042388",29.94,15.50,0,331.23,364.59,34.9,31.8,0.274,144362.4,144362.4,3592,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060809,133074.00
06/23/2015 08:00,2,1.145,ACTIVE,211.25,344.76,59.933,1435060804,"201051344000582","174011321042388",29.48,15.80,0,329.43,364.89,34.2,31.1,0.265,144877.7,144877.7,3590,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060810,133075.00
06/23/2015 08:00,1,1.103,ACTIVE,213.1,343.69,60.03,1435060804,"040051121000097","174011321042388",26.62,17,0.210,316.85,443.39,29.2,24.2,0.263,24986.400000012,24992.100000012,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060811,133076.00
06/23/2015 08:00,2,1.123,ACTIVE,210.80,345.06,59.981,1435060804,"201051344000469","174011321042388",30.28,14.70,0,326.42,363.99,34.5,31.3,0.283,139579.0,139579.0,3590,0,0,0,L,1122011218,0,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060812,133077.00
06/23/2015 08:00,2,1.131,ACTIVE,211.03,345.66,59.975,1435060804,"201051344000988","174011321042388",29.52,15.80,0,327.92,365.19,33.9,30.8,0.278,139306.2,139306.2,3587,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060813,133078.00
06/23/2015 08:00,2,1.102,ACTIVE,211.03,343.85,59.986,1435060804,"201051344001158","174011321042388",30.00,15.50,0,328.52,363.99,33.5,30.4,0.274,145503.3,145503.3,3588,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060814,133079.00
06/23/2015 08:00,2,1.113,ACTIVE,210.80,343.85,59.975,1435060804,"201051344001025","174011321042388",30.08,16.00,0,328.52,364.59,33.9,30.8,0.270,148685.0,148685.0,3590,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060815,133080.00
06/23/2015 08:00,1,0.835,ACTIVE,212.7,354.70,60.00,1435060804,"033051125000118","174011321042388",40.26,17,0.219,316.16,443.84,33.4,33.8,0.225,27702.299999988,27708.900000012,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060816,133081.00
06/23/2015 08:00,2,1.135,ACTIVE,211.03,345.06,59.975,1435060804,"201051344000569","174011321042388",30.10,15.80,0,328.22,363.99,34.6,31.5,0.265,152338.4,152338.4,3596,0,0,0,L,1122011218,0,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060817,133082.00
06/23/2015 08:00,2,0.809,ACTIVE,211.48,417.49,59.975,1435060804,"274151322000094","174011321042388",38.80,20.70,0,332.43,457.17,31.8,28.7,0.212,337611.1,337611.1,4961,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060818,133083.00
06/23/2015 08:00,1,1.182,ACTIVE,212.6,415.25,60.03,1435060804,"040051121000068","174011321042388",24.14,16,0.179,316.33,442.60,28.4,17.4,0.024,24640.499999988,24645.699999976,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060819,133084.00
06/23/2015 08:00,2,1.102,ACTIVE,210.80,343.85,59.970,1435060804,"201051344000458","174011321042388",29.96,16.30,0,328.82,363.39,33.5,30.4,0.265,148096.8,148096.8,3593,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060820,133085.00
06/23/2015 08:00,2,1.238,ACTIVE,211.70,348.66,59.970,1435060804,"274151322000087","174011321042388",19.96,21.80,0,333.63,361.59,25.5,22.7,0.177,408029.6,408029.6,4483,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060821,133086.00
06/23/2015 08:00,2,1.236,ACTIVE,211.48,345.66,59.975,1435060804,"274151322000052","174011321042388",29.26,19.50,0,332.73,362.79,36.6,33.4,0.225,436139.3,436139.3,4891,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060822,133087.00
06/23/2015 08:00,2,1.119,ACTIVE,211.03,344.45,59.975,1435060804,"201051344001145","174011321042388",29.92,16.00,0,330.63,364.59,34.0,30.9,0.243,153280.5,153280.5,3600,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060823,133088.00
06/23/2015 08:00,2,1.145,ACTIVE,211.03,344.15,59.975,1435060804,"201051344000685","174011321042388",29.84,16.70,0,327.92,364.59,34.7,31.5,0.292,152449.1,152449.1,3601,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060824,133089.00
06/23/2015 08:00,2,1.160,ACTIVE,211.48,346.26,59.986,1435060804,"274151322000088","174011321042388",29.06,19.00,0,333.63,361.89,34.2,31.1,0.221,417644.9,417644.9,4497,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060825,133090.00
06/23/2015 08:00,2,1.152,ACTIVE,210.80,342.35,59.970,1435060804,"201051344000438","174011321042388",29.70,16.70,0,329.13,365.19,34.7,31.6,0.256,152554.0,152554.0,3592,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060826,133091.00
06/23/2015 08:00,2,1.100,ACTIVE,210.57,342.05,60.012,1435060804,"201051344001135","174011321042388",29.92,16.00,0,328.52,363.69,33.4,30.3,0.283,143869.2,143869.2,3584,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060826,133092.00
06/23/2015 08:00,2,1.121,ACTIVE,211.03,344.15,59.981,1435060804,"201051344000417","174011321042388",29.72,17.00,0,327.92,363.69,33.8,30.7,0.252,148399.0,148399.0,3585,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060827,133093.00
06/23/2015 08:00,2,1.107,ACTIVE,210.35,343.25,59.944,1435060804,"201051344000594","174011321042388",29.92,16.70,0,327.02,363.69,33.6,30.5,0.265,148375.0,148375.0,3584,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060828,133094.00
06/23/2015 08:00,2,1.076,ACTIVE,211.25,346.86,59.975,1435060804,"274151322000083","174011321042388",29.18,19.30,0,333.03,361.59,31.9,28.9,0.225,432374.4,432374.4,4899,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060829,133095.00
06/23/2015 08:00,2,1.068,ACTIVE,210.80,343.85,60.018,1435060804,"201051344000585","174011321042388",29.92,16.30,0,329.43,362.79,32.4,29.4,0.252,147301.2,147301.2,3590,0,0,0,L,1122011218,0,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060830,133096.00
06/23/2015 08:00,2,1.098,ACTIVE,211.70,345.06,59.975,1435060804,"274151322000054","174011321042388",29.32,19.30,0,331.23,362.49,32.5,29.5,0.230,427611.1,427611.1,4488,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060831,133097.00
06/23/2015 08:00,2,1.098,ACTIVE,210.80,343.25,59.970,1435060804,"201051344001203","174011321042388",29.82,16.30,0,329.43,366.40,33.2,30.2,0.265,148548.9,148548.9,3592,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060832,133098.00
06/23/2015 08:00,2,1.059,ACTIVE,210.35,342.35,59.970,1435060804,"201051344000646","174011321042388",30.16,16.30,0,327.62,363.39,32.4,29.3,0.239,146036.1,146036.1,3587,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060833,133099.00
06/23/2015 08:00,2,0.756,ACTIVE,211.70,423.50,59.975,1435060804,"274151322000068","174011321042388",39.56,21.80,0,333.63,455.06,30.5,27.5,0.194,336641.2,336641.2,4569,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060834,133100.00
06/23/2015 08:00,2,1.223,ACTIVE,211.70,341.75,59.970,1435060804,"274151322000076","174011321042388",29.96,19.30,0,334.24,366.10,37.1,33.9,0.252,455722.8,455722.8,4894,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060835,133101.00
06/23/2015 08:00,1,0.713,ACTIVE,213.0,353.18,60.00,1435060804,"033051125000132","174011321042388",35.02,17,0.197,315.54,440.60,24.8,29.2,0.118,20861.800000012,20866,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060836,133102.00
06/23/2015 08:00,1,0.842,ACTIVE,212.4,360.91,60.03,1435060804,"033051125000150","174011321042388",39.97,17,0.215,316.20,444.47,33.5,26.0,0.221,27706.800000012,27713.600000024,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060838,133103.00
06/23/2015 08:00,2,1.166,ACTIVE,210.35,343.25,59.965,1435060804,"201051344000890","174011321042388",30.02,17.30,0,328.52,365.19,35.5,32.3,0.265,150167.7,150167.7,3589,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060838,133104.00
06/23/2015 08:00,2,1.066,ACTIVE,210.35,343.55,59.970,1435060804,"201051344000900","174011321042388",30.18,15.30,0,328.52,362.79,32.7,29.6,0.274,150353.9,150353.9,3596,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060839,133105.00
06/23/2015 08:00,2,1.143,ACTIVE,211.03,344.15,59.965,1435060804,"201051344000633","174011321042388",29.90,15.80,0,329.13,364.29,34.6,31.5,0.283,140121.8,140121.8,3597,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060840,133106.00
06/23/2015 08:00,1,0.939,ACTIVE,212.4,324.24,60.00,1435060804,"040051121000185","174011321042388",25.23,17,0.193,315.46,440.39,23.5,20.4,0.244,24799.499999975,24804.099999999,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060841,133107.00
06/23/2015 08:00,2,1.084,ACTIVE,210.57,343.25,59.970,1435060804,"201051344000983","174011321042388",29.90,15.80,0,328.22,363.99,32.9,29.8,0.265,147290.8,147290.8,3596,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060842,133108.00
06/23/2015 08:00,2,1.074,ACTIVE,210.80,343.55,59.975,1435060804,"201051344000917","174011321042388",29.56,17.00,0,327.92,363.99,32.2,29.1,0.278,150647.6,150647.6,3599,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060844,133109.00
06/23/2015 08:00,1,1.018,ACTIVE,212.1,346.01,60.03,1435060804,"040051121000116","174011321042388",26.42,16,0.169,309.97,442.65,26.7,22.9,0.245,24547.900000024,24553.500000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060845,133110.00
06/23/2015 08:00,1,0.623,ACTIVE,212.4,418.57,60.03,1435060804,"033051125000135","174011321042388",34.59,17,0.170,317.50,441.09,21.4,16.6,0.006,20804.80000001,20809.30000001,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060846,133111.00
06/23/2015 08:00,2,1.043,ACTIVE,210.80,343.25,59.965,1435060804,"201051344000648","174011321042388",30.16,15.00,0,329.43,363.69,31.9,28.8,0.243,146592.9,146592.9,3590,0,0,0,L,1122011218,0,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060847,133112.00
06/23/2015 08:00,2,1.131,ACTIVE,210.57,343.55,59.944,1435060804,"201051344001093","174011321042388",29.58,17.00,0,329.43,366.70,33.9,30.8,0.256,148743.2,148743.2,3593,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060848,133113.00
06/23/2015 08:00,2,1.049,ACTIVE,210.80,342.65,59.965,1435060804,"201051344000645","174011321042388",29.72,15.80,0,328.22,363.99,31.6,28.6,0.247,147022.7,147022.7,3594,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060849,133114.00
06/23/2015 08:00,2,1.049,ACTIVE,211.25,340.85,59.954,1435060804,"274151322000085","174011321042388",29.36,18.70,0,331.83,362.49,31.1,28.1,0.203,429735.2,429735.2,4891,0,0,0,L,1151911521,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060850,133115.00
06/23/2015 08:00,2,1.047,ACTIVE,210.80,342.95,59.965,1435060804,"201051344000651","174011321042388",29.52,15.80,0,329.43,364.29,31.4,28.4,0.247,146438.5,146438.5,3590,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060850,133116.00
06/23/2015 08:00,2,1.041,ACTIVE,210.57,340.55,59.965,1435060804,"201051344000867","174011321042388",29.58,15.80,0,328.22,363.99,31.2,28.2,0.239,138753.8,138753.8,3597,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060851,133117.00
06/23/2015 08:00,1,1.035,ACTIVE,212.2,371.33,60.00,1435060804,"040051121000095","174011321042388",23.57,16,0.178,314.21,440.22,24.2,13.6,0.061,25436.100000024,25441.100000024,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060853,133118.00
06/23/2015 08:00,2,1.043,ACTIVE,210.57,341.75,59.970,1435060804,"201051344001230","174011321042388",29.42,17.00,0,328.52,364.29,31.1,28.1,0.261,149913.2,149913.2,3599,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060853,133119.00
06/23/2015 08:00,2,1.023,ACTIVE,211.25,343.85,59.959,1435060804,"201051344000576","174011321042388",29.68,15.30,0,328.82,364.29,30.8,27.8,0.225,146355.8,146355.8,3601,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060854,133120.00
06/23/2015 08:00,2,1.047,ACTIVE,210.57,342.05,59.970,1435060804,"201051344000579","174011321042388",30.10,16.30,0,330.03,364.59,31.9,28.9,0.252,152534.0,152534.0,3588,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435060855,133121.00
06/23/2015 08:15,2,1.307,ACTIVE,213.29,348.66,59.938,1435061704,"201051344000955","174011321042388",30.18,17.30,0,327.32,376.01,40.0,36.6,0.327,151868.0,151868.0,3595,0,0,0,L,1122011218,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061705,133122.00
06/23/2015 08:15,1,1.214,ACTIVE,215.5,348.52,60.00,1435061704,"040051121000195","174011321042388",26.80,17,0.204,318.96,443.61,32.3,25.9,0.182,27014.500000012,27020.000000012,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061706,133123.00
06/23/2015 08:15,2,1.346,ACTIVE,214.41,351.97,59.933,1435061704,"274151322000095","174011321042388",30.36,19.50,0,331.53,373.91,41.3,38.0,0.283,450022.9,450022.9,4513,0,0,0,L,1151911521,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061707,133124.00
06/23/2015 08:15,2,1.115,ACTIVE,213.29,346.86,59.938,1435061704,"201051344000868","174011321042388",29.92,15.30,0,327.62,376.01,33.8,30.7,0.247,138097.4,138097.4,3598,0,0,0,L,1122011218,0,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061708,133125.00
06/23/2015 08:15,2,1.146,ACTIVE,213.96,347.46,59.954,1435061704,"201051344000853","174011321042388",30.16,15.80,0,330.03,375.71,35.0,31.9,0.283,144370.0,144370.0,3593,0,0,0,L,1122011218,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061709,133126.00
06/23/2015 08:15,2,1.254,ACTIVE,213.96,348.66,59.944,1435061704,"201051344000582","174011321042388",29.78,16.30,0,328.52,375.71,37.9,34.7,0.305,144885.1,144885.1,3591,0,0,0,L,1122011218,0,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061710,133127.00
06/23/2015 08:15,1,1.405,ACTIVE,215.0,375.07,60.00,1435061704,"040051121000097","174011321042388",27.11,17,0.230,317.03,443.26,37.9,29.7,0.224,24992.100000012,24998.300000012,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061712,133128.00
06/23/2015 08:15,2,1.463,ACTIVE,213.96,351.07,59.949,1435061704,"201051344000469","174011321042388",29.64,15.00,0,329.13,377.22,43.9,40.5,0.371,139586.9,139586.9,3591,0,0,0,L,1122011218,0,122.23,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061713,133129.00
06/23/2015 08:15,2,1.455,ACTIVE,213.51,351.97,59.917,1435061704,"201051344000988","174011321042388",29.80,16.00,0,328.82,378.12,44.0,40.5,0.349,139313.9,139313.9,3588,0,0,0,L,1122011218,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061713,133130.00
06/23/2015 08:15,2,1.412,ACTIVE,213.96,350.17,59.975,1435061704,"201051344001158","174011321042388",29.80,15.80,0,329.43,376.31,42.6,39.2,0.354,145510.9,145510.9,3589,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061714,133131.00
06/23/2015 08:15,2,1.410,ACTIVE,213.29,349.26,59.949,1435061704,"201051344001025","174011321042388",30.43,17.00,0,328.52,375.41,43.5,40.0,0.331,148692.5,148692.5,3591,0,0,0,L,1122011218,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061715,133132.00
06/23/2015 08:15,1,1.184,ACTIVE,214.6,403.87,60.00,1435061704,"033051125000118","174011321042388",40.35,18,0.293,306.93,449.02,47.5,48.6,0.152,27708.900000012,27716.299999988,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061717,133133.00
06/23/2015 08:15,2,1.395,ACTIVE,213.74,349.86,59.954,1435061704,"201051344000569","174011321042388",30.38,16.00,0,329.43,376.31,42.9,39.5,0.345,152346.0,152346.0,3597,0,0,0,L,1122011218,0,122.01,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061718,133134.00
06/23/2015 08:15,2,1.111,ACTIVE,214.19,415.69,59.949,1435061704,"274151322000094","174011321042388",38.84,21.50,0,331.23,447.85,43.3,39.9,0.287,337618.1,337618.1,4962,0,0,0,L,1151911521,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061718,133135.00
06/23/2015 08:15,1,1.747,ACTIVE,215.1,371.44,60.00,1435061704,"040051121000068","174011321042388",24.72,17,0.253,317.50,442.66,42.9,44.3,0.198,24645.699999976,24651.499999988,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061720,133136.00
06/23/2015 08:15,2,1.561,ACTIVE,213.51,350.77,59.949,1435061704,"201051344000458","174011321042388",30.51,16.70,0,327.62,374.51,48.3,44.7,0.415,148104.4,148104.4,3594,0,0,0,L,1122011218,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061721,133137.00
06/23/2015 08:15,2,1.689,ACTIVE,213.51,358.28,59.938,1435061704,"274151322000087","174011321042388",29.64,22.80,0,332.73,370.90,50.7,47.0,0.349,408037.2,408037.2,4484,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061722,133138.00
06/23/2015 08:15,2,1.854,ACTIVE,213.74,357.08,59.928,1435061704,"274151322000052","174011321042388",30.08,20.00,0,331.53,373.31,56.5,52.6,0.389,436147.5,436147.5,4892,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061723,133139.00
06/23/2015 08:15,2,1.572,ACTIVE,213.51,351.37,59.938,1435061704,"201051344001145","174011321042388",30.26,16.70,0,329.13,375.11,48.2,44.6,0.384,153287.8,153287.8,3601,0,0,0,L,1122011218,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061724,133140.00
06/23/2015 08:15,2,1.621,ACTIVE,213.74,352.57,59.944,1435061704,"201051344000685","174011321042388",30.32,17.00,0,329.43,375.11,49.9,46.2,0.451,152456.6,152456.6,3602,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061724,133141.00
06/23/2015 08:15,2,1.818,ACTIVE,213.06,352.57,59.944,1435061704,"274151322000088","174011321042388",29.78,19.50,0,332.43,371.21,54.9,51.0,0.340,417652.7,417652.7,4498,0,0,0,L,1151911521,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061725,133142.00
06/23/2015 08:15,2,1.674,ACTIVE,213.74,352.27,59.954,1435061704,"201051344000438","174011321042388",30.55,17.00,0,327.32,376.62,51.8,48.1,0.415,152561.8,152561.8,3593,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061726,133143.00
06/23/2015 08:15,2,1.615,ACTIVE,213.51,351.67,59.944,1435061704,"201051344001135","174011321042388",30.28,16.70,0,329.13,375.11,49.6,45.9,0.393,143876.8,143876.8,3585,0,0,0,L,1122011218,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061727,133144.00
06/23/2015 08:15,2,1.674,ACTIVE,213.74,353.17,59.954,1435061704,"201051344000417","174011321042388",29.98,17.50,0,327.92,376.62,50.8,47.1,0.402,148406.8,148406.8,3586,0,0,0,L,1122011218,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061728,133145.00
06/23/2015 08:15,2,1.691,ACTIVE,213.29,353.17,59.949,1435061704,"201051344000594","174011321042388",30.61,17.00,0,327.02,376.62,52.5,48.7,0.411,148382.8,148382.8,3585,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061729,133146.00
06/23/2015 08:15,2,1.736,ACTIVE,215.09,360.08,59.938,1435061704,"274151322000083","174011321042388",30.10,20.00,0,331.83,371.51,53.0,49.2,0.376,432382.0,432382.0,4900,0,0,0,L,1151911521,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061730,133147.00
06/23/2015 08:15,2,1.576,ACTIVE,213.96,351.97,59.959,1435061704,"201051344000585","174011321042388",30.30,17.30,0,327.92,374.51,48.4,44.8,0.389,147308.6,147308.6,3591,0,0,0,L,1122011218,0,122.23,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061731,133148.00
06/23/2015 08:15,2,1.828,ACTIVE,215.09,347.76,59.954,1435061704,"274151322000054","174011321042388",30.24,20.00,0,331.53,373.61,56.0,52.1,0.371,427619.0,427619.0,4489,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061732,133149.00
06/23/2015 08:15,2,1.746,ACTIVE,213.96,354.07,59.949,1435061704,"201051344001203","174011321042388",30.53,17.00,0,328.52,378.42,54.1,50.3,0.446,148556.8,148556.8,3593,0,0,0,L,1122011218,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061733,133150.00
06/23/2015 08:15,2,1.637,ACTIVE,213.29,352.27,59.970,1435061704,"201051344000646","174011321042388",30.32,17.00,0,327.92,376.01,50.2,46.6,0.420,146043.6,146043.6,3588,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061733,133151.00
06/23/2015 08:15,2,1.143,ACTIVE,215.09,451.16,59.928,1435061704,"274151322000068","174011321042388",42.26,22.50,0,331.53,463.48,48.8,45.1,0.314,336648.4,336648.4,4570,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061734,133152.00
06/23/2015 08:15,2,2.021,ACTIVE,214.87,359.78,59.986,1435061704,"274151322000076","174011321042388",30.67,20.00,0,334.24,377.22,62.8,58.7,0.438,455731.7,455731.7,4895,0,0,0,L,1151911521,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061735,133153.00
06/23/2015 08:15,1,1.181,ACTIVE,216.2,382.38,60.00,1435061704,"033051125000132","174011321042388",33.71,18,0.221,314.66,441.06,39.6,38.8,0.107,20866,20871,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061736,133154.00
06/23/2015 08:15,1,1.375,ACTIVE,215.3,406.64,60.00,1435061704,"033051125000150","174011321042388",39.05,17,0.339,305.53,449.83,53.4,57.9,0.235,27713.600000024,27721.100000024,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061738,133155.00
06/23/2015 08:15,2,1.766,ACTIVE,213.51,352.87,59.954,1435061704,"201051344000890","174011321042388",30.36,17.80,0,327.02,377.82,54.3,50.5,0.438,150175.8,150175.8,3590,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061739,133156.00
06/23/2015 08:15,2,1.637,ACTIVE,213.96,352.57,59.954,1435061704,"201051344000900","174011321042388",30.28,15.50,0,327.32,376.92,50.2,46.5,0.420,150361.2,150361.2,3597,0,0,0,L,1122011218,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061740,133157.00
06/23/2015 08:15,2,1.711,ACTIVE,213.96,354.07,59.959,1435061704,"201051344000633","174011321042388",30.30,16.00,0,329.43,378.12,52.5,48.8,0.424,140129.5,140129.5,3598,0,0,0,L,1122011218,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061741,133158.00
06/23/2015 08:15,1,1.126,ACTIVE,215.7,365.03,60.00,1435061704,"040051121000185","174011321042388",28.94,17,0.193,317.18,442.25,32.4,31.2,0.183,24804.099999999,24808.599999999,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061742,133159.00
06/23/2015 08:15,2,1.672,ACTIVE,213.96,353.47,59.954,1435061704,"201051344000983","174011321042388",30.53,16.00,0,328.22,376.62,51.7,48.0,0.438,147298.5,147298.5,3597,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061743,133160.00
06/23/2015 08:15,2,1.650,ACTIVE,213.96,353.47,59.928,1435061704,"201051344000917","174011321042388",30.49,17.30,0,328.52,376.62,51.0,47.3,0.424,150655.1,150655.1,3600,0,0,0,L,1122011218,0,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061744,133161.00
06/23/2015 08:15,1,1.743,ACTIVE,215.2,339.96,60.00,1435061704,"040051121000116","174011321042388",26.97,17,0.293,309.76,442.47,46.7,46.9,0.339,24553.500000024,24559.800000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061745,133162.00
06/23/2015 08:15,1,1.080,ACTIVE,215.3,376.07,60.00,1435061704,"033051125000135","174011321042388",35.53,18,0.233,317.91,442.74,38.2,28.9,0.122,20809.30000001,20814.100000022,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061746,133163.00
06/23/2015 08:15,2,1.559,ACTIVE,213.96,352.27,59.949,1435061704,"201051344000648","174011321042388",30.14,15.30,0,327.62,376.92,47.5,43.9,0.376,146600.6,146600.6,3591,0,0,0,L,1122011218,0,122.23,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061747,133164.00
06/23/2015 08:15,2,1.623,ACTIVE,213.51,353.47,59.949,1435061704,"201051344001093","174011321042388",30.73,17.30,0,327.62,381.12,50.5,46.8,0.376,148751.8,148751.8,3594,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061748,133165.00
06/23/2015 08:15,2,1.303,ACTIVE,213.74,349.26,59.949,1435061704,"201051344000645","174011321042388",29.80,16.00,0,330.03,377.52,39.3,36.0,0.305,147030.4,147030.4,3595,0,0,0,L,1122011218,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061749,133166.00
06/23/2015 08:15,2,1.424,ACTIVE,213.96,347.76,59.954,1435061704,"274151322000085","174011321042388",29.98,19.50,0,333.33,373.61,43.2,39.8,0.283,429743.3,429743.3,4892,0,0,0,L,1151911521,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061750,133167.00
06/23/2015 08:15,2,1.135,ACTIVE,213.29,347.16,59.959,1435061704,"201051344000651","174011321042388",30.49,16.30,0,329.13,377.22,35.0,31.9,0.265,146446.2,146446.2,3591,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061751,133168.00
06/23/2015 08:15,2,0.996,ACTIVE,213.51,344.76,59.954,1435061704,"201051344000867","174011321042388",30.12,16.00,0,327.92,376.62,30.4,27.4,0.230,138761.6,138761.6,3598,0,0,0,L,1122011218,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061752,133169.00
06/23/2015 08:15,1,0.871,ACTIVE,214.9,343.71,60.00,1435061704,"040051121000095","174011321042388",23.54,17,0.150,313.71,440.32,20.4,14.9,0.114,25441.100000024,25446.899999976,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061753,133170.00
06/23/2015 08:15,2,0.850,ACTIVE,213.29,342.35,59.944,1435061704,"201051344001230","174011321042388",29.78,17.80,0,327.32,376.31,25.6,22.8,0.199,149921.0,149921.0,3600,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061754,133171.00
06/23/2015 08:15,2,0.822,ACTIVE,213.96,344.15,59.954,1435061704,"201051344000576","174011321042388",29.62,15.50,0,329.13,377.52,24.8,22.0,0.181,146363.5,146363.5,3602,0,0,0,L,1122011218,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061755,133172.00
06/23/2015 08:15,2,0.850,ACTIVE,213.51,342.95,59.944,1435061704,"201051344000579","174011321042388",29.62,17.00,0,328.52,377.52,25.5,22.7,0.181,152542.0,152542.0,3589,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435061756,133173.00
06/23/2015 08:30,2,1.943,ACTIVE,213.74,354.07,59.975,1435062604,"201051344000955","174011321042388",30.12,18.00,0,331.53,381.42,59.3,55.3,0.486,151879.9,151879.9,3596,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062605,133174.00
06/23/2015 08:30,1,1.684,ACTIVE,215.7,408.28,60.03,1435062604,"040051121000195","174011321042388",27.29,18,0.273,319.97,443.12,45.7,38.1,0.121,27020.000000012,27028.800000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062606,133175.00
06/23/2015 08:30,2,2.053,ACTIVE,214.87,360.99,59.970,1435062604,"274151322000095","174011321042388",30.51,21.00,0,336.34,378.72,63.4,59.3,0.424,450035.6,450035.6,4514,0,0,0,L,1151911521,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062607,133176.00
06/23/2015 08:30,2,1.883,ACTIVE,213.96,355.88,59.996,1435062604,"201051344000868","174011321042388",29.96,16.00,0,332.73,381.12,57.2,53.3,0.455,138108.8,138108.8,3599,0,0,0,L,1122011218,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062608,133177.00
06/23/2015 08:30,2,1.855,ACTIVE,215.09,356.48,59.970,1435062604,"201051344000853","174011321042388",30.10,16.70,0,334.54,381.12,56.5,52.7,0.482,144381.3,144381.3,3594,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062609,133178.00
06/23/2015 08:30,2,1.814,ACTIVE,214.64,356.48,59.970,1435062604,"201051344000582","174011321042388",30.06,17.00,0,334.24,380.82,55.4,51.5,0.455,144896.2,144896.2,3592,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062610,133179.00
06/23/2015 08:30,1,1.865,ACTIVE,215.9,408.22,60.03,1435062604,"040051121000097","174011321042388",27.22,18,0.306,309.11,446.91,50.5,51.5,0.300,24998.300000012,25008.100000012,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062611,133180.00
