ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 08:30,2,1.916,ACTIVE,214.19,356.48,59.970,1435062604,"201051344000469","174011321042388",30.00,15.80,0,333.03,382.93,58.2,54.3,0.495,139598.5,139598.5,3592,0,0,0,L,1122011218,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062612,133181.00
06/23/2015 08:30,2,1.922,ACTIVE,214.41,356.18,59.981,1435062604,"201051344000988","174011321042388",29.78,17.00,0,333.63,382.93,58.0,54.1,0.442,139325.4,139325.4,3589,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062613,133182.00
06/23/2015 08:30,2,1.867,ACTIVE,214.41,355.58,59.949,1435062604,"201051344001158","174011321042388",29.98,16.70,0,333.63,382.33,56.7,52.8,0.473,145522.2,145522.2,3590,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062614,133183.00
06/23/2015 08:30,2,1.830,ACTIVE,213.96,353.77,59.975,1435062604,"201051344001025","174011321042388",30.30,17.80,0,334.24,380.52,56.2,52.3,0.451,148703.7,148703.7,3592,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062615,133184.00
06/23/2015 08:30,1,1.481,ACTIVE,216.3,385.13,60.03,1435062604,"033051125000118","174011321042388",36.31,19,0.279,306.46,449.53,53.5,58.8,0.136,27716.299999988,27727.6,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062616,133185.00
06/23/2015 08:30,2,1.834,ACTIVE,214.41,356.18,59.981,1435062604,"201051344000569","174011321042388",30.34,17.00,0,334.54,380.82,56.4,52.5,0.477,152357.2,152357.2,3598,0,0,0,L,1122011218,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062617,133186.00
06/23/2015 08:30,2,1.355,ACTIVE,214.87,433.12,59.970,1435062604,"274151322000094","174011321042388",39.68,22.30,0,380.82,466.79,54.5,50.6,0.367,337628.9,337628.9,4963,0,0,0,L,1151911521,0,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062618,133187.00
06/23/2015 08:30,1,2.019,ACTIVE,215.7,380.34,60.03,1435062604,"040051121000068","174011321042388",24.42,18,0.286,321.20,445.35,49.0,40.3,0.336,24651.499999988,24661.100000012,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062619,133188.00
06/23/2015 08:30,2,1.846,ACTIVE,214.19,354.67,59.981,1435062604,"201051344000458","174011321042388",30.22,17.50,0,333.33,380.52,56.4,52.5,0.486,148115.6,148115.6,3595,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062620,133189.00
06/23/2015 08:30,2,1.947,ACTIVE,215.54,357.68,59.965,1435062604,"274151322000087","174011321042388",29.00,24.30,0,336.04,375.41,57.3,53.4,0.376,408048.7,408048.7,4485,0,0,0,L,1151911521,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062621,133190.00
06/23/2015 08:30,2,2.041,ACTIVE,214.64,361.29,59.996,1435062604,"274151322000052","174011321042388",29.92,21.80,0,335.44,379.02,61.9,57.8,0.398,436160.0,436160.0,4893,0,0,0,L,1151911521,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062622,133191.00
06/23/2015 08:30,2,1.805,ACTIVE,214.19,354.37,59.981,1435062604,"201051344001145","174011321042388",30.10,17.50,0,333.93,380.52,55.0,51.2,0.451,153298.8,153298.8,3602,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062623,133192.00
06/23/2015 08:30,2,1.861,ACTIVE,213.96,355.28,59.981,1435062604,"201051344000685","174011321042388",29.74,17.80,0,333.63,380.82,56.3,52.4,0.486,152467.8,152467.8,3603,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062624,133193.00
06/23/2015 08:30,2,1.988,ACTIVE,213.96,358.88,59.959,1435062604,"274151322000088","174011321042388",29.64,21.00,0,335.74,376.62,59.7,55.7,0.407,417664.7,417664.7,4499,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062625,133194.00
06/23/2015 08:30,2,1.889,ACTIVE,214.19,355.28,59.970,1435062604,"201051344000438","174011321042388",30.45,18.00,0,332.73,382.03,58.2,54.3,0.464,152573.5,152573.5,3594,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062626,133195.00
06/23/2015 08:30,2,1.828,ACTIVE,213.96,354.37,59.970,1435062604,"201051344001135","174011321042388",30.22,17.50,0,331.83,380.22,55.9,52.1,0.464,143887.9,143887.9,3586,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062626,133196.00
06/23/2015 08:30,2,1.869,ACTIVE,214.41,356.18,59.970,1435062604,"201051344000417","174011321042388",30.02,18.70,0,333.33,380.52,56.8,52.9,0.460,148418.1,148418.1,3587,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062627,133197.00
06/23/2015 08:30,2,1.893,ACTIVE,213.74,354.67,59.991,1435062604,"201051344000594","174011321042388",30.24,17.80,0,331.23,381.73,58.0,54.0,0.477,148394.4,148394.4,3586,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062628,133198.00
06/23/2015 08:30,2,1.898,ACTIVE,215.32,357.98,59.996,1435062604,"274151322000083","174011321042388",29.98,21.30,0,336.04,376.31,57.6,53.7,0.389,432393.5,432393.5,4901,0,0,0,L,1151911521,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062629,133199.00
06/23/2015 08:30,2,1.771,ACTIVE,214.87,355.88,59.944,1435062604,"201051344000585","174011321042388",30.10,18.00,0,333.03,379.62,54.0,50.2,0.433,147319.2,147319.2,3592,0,0,0,L,1122011218,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062630,133200.00
06/23/2015 08:30,2,2.000,ACTIVE,215.32,354.67,59.970,1435062604,"274151322000054","174011321042388",29.70,21.30,0,335.44,377.22,60.2,56.2,0.407,427631.0,427631.0,4490,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062631,133201.00
06/23/2015 08:30,2,1.953,ACTIVE,214.41,354.67,59.975,1435062604,"201051344001203","174011321042388",29.96,18.00,0,333.63,383.23,59.3,55.3,0.491,148568.6,148568.6,3594,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062632,133202.00
06/23/2015 08:30,2,1.826,ACTIVE,214.19,354.37,59.965,1435062604,"201051344000646","174011321042388",30.08,17.80,0,331.23,380.22,55.6,51.8,0.464,146054.7,146054.7,3589,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062633,133203.00
06/23/2015 08:30,2,1.316,ACTIVE,215.32,442.14,59.970,1435062604,"274151322000068","174011321042388",40.63,23.50,0,393.75,463.18,54.3,50.5,0.362,336659.2,336659.2,4571,0,0,0,L,1151911521,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062634,133204.00
06/23/2015 08:30,2,2.182,ACTIVE,215.09,361.59,59.991,1435062604,"274151322000076","174011321042388",30.53,21.50,0,337.24,380.22,67.4,63.2,0.468,455745.3,455745.3,4896,0,0,0,L,1151911521,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062635,133205.00
06/23/2015 08:30,1,1.266,ACTIVE,216.7,373.68,60.03,1435062604,"033051125000132","174011321042388",33.41,19,0.243,318.77,441.05,42.1,31.5,0.205,20871,20878.800000012,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062636,133206.00
06/23/2015 08:30,1,1.499,ACTIVE,216.6,407.37,60.00,1435062604,"033051125000150","174011321042388",35.45,18,0.259,306.38,450.27,52.9,46.3,0.164,27721.100000024,27732.5,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062638,133207.00
06/23/2015 08:30,2,1.938,ACTIVE,213.74,353.77,59.970,1435062604,"201051344000890","174011321042388",30.28,19.00,0,333.93,381.73,59.4,55.4,0.473,150187.7,150187.7,3591,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062639,133208.00
06/23/2015 08:30,2,1.830,ACTIVE,214.19,354.67,59.938,1435062604,"201051344000900","174011321042388",30.06,16.00,0,333.63,381.42,55.8,51.9,0.460,150372.2,150372.2,3598,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062640,133209.00
06/23/2015 08:30,2,1.883,ACTIVE,214.41,356.78,59.975,1435062604,"201051344000633","174011321042388",30.22,17.00,0,333.93,382.33,57.6,53.7,0.482,140141.0,140141.0,3599,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062641,133210.00
06/23/2015 08:30,1,1.339,ACTIVE,216.3,366.92,60.00,1435062604,"040051121000185","174011321042388",27.99,18,0.222,319.64,442.52,37.3,37.3,0.150,24808.599999999,24815.200000023,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062642,133211.00
06/23/2015 08:30,2,1.846,ACTIVE,214.41,355.28,59.970,1435062604,"201051344000983","174011321042388",30.51,17.00,0,333.93,381.73,57.1,53.2,0.464,147309.8,147309.8,3598,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062643,133212.00
06/23/2015 08:30,2,1.852,ACTIVE,214.41,356.18,59.970,1435062604,"201051344000917","174011321042388",30.04,18.00,0,333.63,380.82,56.4,52.5,0.464,150666.3,150666.3,3601,0,0,0,L,1122011218,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062644,133213.00
06/23/2015 08:30,1,1.878,ACTIVE,216.0,363.03,60.00,1435062604,"040051121000116","174011321042388",27.03,18,0.324,319.31,443.84,50.5,50.5,0.374,24559.800000024,24569.400000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062645,133214.00
06/23/2015 08:30,1,1.205,ACTIVE,216.2,338.81,60.03,1435062604,"033051125000135","174011321042388",34.70,19,0.255,319.96,441.79,41.6,41.7,0.308,20814.100000022,20821.80000001,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062646,133215.00
06/23/2015 08:30,2,1.830,ACTIVE,214.64,356.78,59.975,1435062604,"201051344000648","174011321042388",30.32,16.00,0,334.24,381.12,56.2,52.4,0.460,146611.8,146611.8,3592,0,0,0,L,1122011218,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062647,133216.00
06/23/2015 08:30,2,2.062,ACTIVE,214.19,356.48,59.954,1435062604,"201051344001093","174011321042388",30.20,18.30,0,333.63,385.63,63.1,59.0,0.499,148764.4,148764.4,3595,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062648,133217.00
06/23/2015 08:30,2,1.877,ACTIVE,214.64,355.58,59.965,1435062604,"201051344000645","174011321042388",30.08,17.00,0,333.63,382.63,57.1,53.2,0.460,147041.7,147041.7,3596,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062649,133218.00
06/23/2015 08:30,2,2.002,ACTIVE,215.09,361.59,59.996,1435062604,"274151322000085","174011321042388",29.98,20.70,0,336.64,376.62,60.8,56.8,0.402,429755.4,429755.4,4893,0,0,0,L,1151911521,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062650,133219.00
06/23/2015 08:30,2,1.869,ACTIVE,214.19,354.97,59.970,1435062604,"201051344000651","174011321042388",30.20,17.30,0,334.54,381.42,57.2,53.3,0.460,146457.5,146457.5,3592,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062651,133220.00
06/23/2015 08:30,2,1.896,ACTIVE,214.41,354.07,59.959,1435062604,"201051344000867","174011321042388",30.16,17.30,0,333.03,381.12,58.0,54.0,0.477,138773.1,138773.1,3599,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062652,133221.00
06/23/2015 08:30,1,1.992,ACTIVE,215.6,408.37,60.00,1435062604,"040051121000095","174011321042388",24.36,18,0.279,318.12,439.85,48.2,38.8,0.167,25446.899999976,25455.899999976,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062653,133222.00
06/23/2015 08:30,2,1.910,ACTIVE,213.96,354.07,59.970,1435062604,"201051344001230","174011321042388",30.34,19.30,0,330.93,380.82,58.7,54.7,0.482,149932.7,149932.7,3601,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062654,133223.00
06/23/2015 08:30,2,1.850,ACTIVE,214.87,356.78,59.959,1435062604,"201051344000576","174011321042388",29.94,16.00,0,333.03,381.42,56.1,52.2,0.446,146374.6,146374.6,3603,0,0,0,L,1122011218,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062655,133224.00
06/23/2015 08:30,2,1.904,ACTIVE,214.64,356.78,59.970,1435062604,"201051344000579","174011321042388",30.36,17.80,0,332.73,382.03,58.6,54.6,0.495,152553.6,152553.6,3590,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435062656,133225.00
06/23/2015 08:45,2,2.447,ACTIVE,213.74,361.29,59.981,1435063503,"201051344000955","174011321042388",30.02,19.30,0,331.23,395.85,74.5,70.0,0.623,151894.8,151894.8,3597,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063505,133226.00
06/23/2015 08:45,1,2.271,ACTIVE,216.1,337.89,60.03,1435063503,"040051121000195","174011321042388",23.51,19,0.315,306.12,448.92,53.1,40.6,0.363,27028.800000024,27040.000000012,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063506,133227.00
06/23/2015 08:45,2,2.600,ACTIVE,215.32,364.59,59.991,1435063503,"274151322000095","174011321042388",30.20,22.50,0,334.54,389.54,79.4,74.7,0.477,450051.7,450051.7,4515,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063507,133228.00
06/23/2015 08:45,2,2.379,ACTIVE,214.19,359.48,59.970,1435063503,"201051344000868","174011321042388",30.16,17.00,0,331.53,394.95,72.7,68.2,0.588,138123.3,138123.3,3600,0,0,0,L,1122011218,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063508,133229.00
06/23/2015 08:45,2,2.352,ACTIVE,215.32,358.58,59.991,1435063503,"201051344000853","174011321042388",30.36,17.50,0,333.93,394.35,72.3,67.9,0.614,144395.6,144395.6,3595,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063509,133230.00
06/23/2015 08:45,2,2.328,ACTIVE,214.87,360.38,59.986,1435063503,"201051344000582","174011321042388",29.80,18.00,0,333.63,393.75,70.3,66.0,0.588,144910.2,144910.2,3593,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063510,133231.00
06/23/2015 08:45,1,2.322,ACTIVE,215.7,342.47,60.03,1435063503,"040051121000097","174011321042388",27.47,19,0.364,303.77,450.54,63.4,64.9,0.339,25008.100000012,25020.700000012,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063511,133232.00
06/23/2015 08:45,2,2.398,ACTIVE,214.87,362.79,59.986,1435063503,"201051344000469","174011321042388",30.42,16.70,0,332.73,395.25,73.9,69.4,0.614,139613.2,139613.2,3593,0,0,0,L,1122011218,0,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063512,133233.00
06/23/2015 08:45,2,2.424,ACTIVE,214.64,363.09,59.991,1435063503,"201051344000988","174011321042388",30.00,17.80,0,332.73,395.55,73.7,69.2,0.623,139340.1,139340.1,3590,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063513,133234.00
06/23/2015 08:45,2,2.373,ACTIVE,214.87,361.59,59.986,1435063503,"201051344001158","174011321042388",30.00,17.80,0,333.03,394.65,72.2,67.7,0.601,145536.5,145536.5,3591,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063514,133235.00
06/23/2015 08:45,2,2.348,ACTIVE,214.41,358.58,59.986,1435063503,"201051344001025","174011321042388",30.08,19.30,0,332.43,394.65,71.5,67.1,0.601,148717.9,148717.9,3593,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063515,133236.00
06/23/2015 08:45,1,1.776,ACTIVE,216.1,327.76,60.03,1435063503,"033051125000118","174011321042388",40.62,20,0.320,304.23,452.66,71.8,68.3,0.346,27727.6,27741.200000024,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063516,133237.00
06/23/2015 08:45,2,2.355,ACTIVE,214.64,363.09,59.996,1435063503,"201051344000569","174011321042388",30.04,17.80,0,332.43,394.65,71.7,67.3,0.619,152371.5,152371.5,3599,0,0,0,L,1122011218,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063517,133238.00
06/23/2015 08:45,2,1.635,ACTIVE,214.87,432.22,59.986,1435063503,"274151322000094","174011321042388",40.57,23.50,0,389.84,462.28,67.5,63.2,0.451,337642.5,337642.5,4964,0,0,0,L,1151911521,0,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063518,133239.00
06/23/2015 08:45,1,2.486,ACTIVE,216.4,357.66,60.03,1435063503,"040051121000068","174011321042388",24.67,19,0.366,305.26,448.33,61.0,43.9,0.430,24661.100000012,24672.999999988,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063519,133240.00
06/23/2015 08:45,2,2.328,ACTIVE,214.87,360.99,59.991,1435063503,"201051344000458","174011321042388",30.45,18.30,0,332.43,394.05,71.8,67.4,0.614,148129.9,148129.9,3596,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063520,133241.00
06/23/2015 08:45,2,2.434,ACTIVE,215.54,351.07,59.991,1435063503,"274151322000087","174011321042388",29.12,26.00,0,335.14,385.03,71.8,67.3,0.473,408063.1,408063.1,4486,0,0,0,L,1151911521,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063521,133242.00
06/23/2015 08:45,2,2.568,ACTIVE,214.41,364.59,59.970,1435063503,"274151322000052","174011321042388",29.56,23.30,0,334.84,386.83,76.8,72.2,0.539,436175.5,436175.5,4894,0,0,0,L,1151911521,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063522,133243.00
06/23/2015 08:45,2,2.277,ACTIVE,214.64,361.89,59.991,1435063503,"201051344001145","174011321042388",30.34,18.70,0,334.84,393.45,70.0,65.7,0.544,153312.7,153312.7,3603,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063522,133244.00
06/23/2015 08:45,2,2.355,ACTIVE,213.74,360.69,59.991,1435063503,"201051344000685","174011321042388",29.98,19.30,0,332.13,394.35,71.5,67.1,0.614,152482.1,152482.1,3604,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063523,133245.00
06/23/2015 08:45,2,2.506,ACTIVE,213.74,371.81,59.975,1435063503,"274151322000088","174011321042388",29.36,22.50,0,335.14,384.73,74.5,69.9,0.526,417679.7,417679.7,4500,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063524,133246.00
06/23/2015 08:45,2,2.408,ACTIVE,214.64,359.18,59.996,1435063503,"201051344000438","174011321042388",30.06,19.30,0,332.13,396.75,73.3,68.9,0.623,152588.2,152588.2,3595,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063525,133247.00
06/23/2015 08:45,2,2.336,ACTIVE,214.19,362.49,59.986,1435063503,"201051344001135","174011321042388",30.02,18.70,0,331.23,393.45,71.0,66.6,0.575,143902.1,143902.1,3587,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063526,133248.00
06/23/2015 08:45,2,2.363,ACTIVE,214.41,357.98,59.996,1435063503,"201051344000417","174011321042388",29.96,20.00,0,331.83,394.05,71.8,67.3,0.597,148432.5,148432.5,3588,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063527,133249.00
06/23/2015 08:45,2,2.387,ACTIVE,213.51,361.89,59.986,1435063503,"201051344000594","174011321042388",30.34,19.00,0,330.63,394.35,73.4,68.9,0.592,148409.0,148409.0,3587,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063528,133250.00
06/23/2015 08:45,2,2.424,ACTIVE,213.96,366.70,59.991,1435063503,"274151322000083","174011321042388",29.48,22.80,0,335.14,384.13,72.4,68.0,0.499,432408.0,432408.0,4902,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063529,133251.00
06/23/2015 08:45,2,2.256,ACTIVE,214.41,361.29,59.986,1435063503,"201051344000585","174011321042388",30.28,19.30,0,333.33,391.94,69.2,64.9,0.579,147333.0,147333.0,3593,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063530,133252.00
06/23/2015 08:45,2,2.518,ACTIVE,214.41,366.70,59.991,1435063503,"274151322000054","174011321042388",29.44,22.50,0,335.14,385.63,75.1,70.5,0.517,427646.1,427646.1,4491,0,0,0,L,1151911521,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063530,133253.00
06/23/2015 08:45,2,2.402,ACTIVE,214.64,358.58,59.996,1435063503,"201051344001203","174011321042388",30.61,19.50,0,332.73,396.75,74.4,69.9,0.601,148583.6,148583.6,3595,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063531,133254.00
06/23/2015 08:45,2,2.334,ACTIVE,213.96,360.99,59.981,1435063503,"201051344000646","174011321042388",29.90,19.30,0,331.23,392.85,70.7,66.3,0.552,146068.8,146068.8,3590,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063532,133255.00
06/23/2015 08:45,2,1.650,ACTIVE,215.09,433.12,59.986,1435063503,"274151322000068","174011321042388",40.61,25.00,0,373.31,467.99,67.7,63.4,0.451,336672.8,336672.8,4572,0,0,0,L,1151911521,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063533,133256.00
06/23/2015 08:45,2,2.715,ACTIVE,214.41,351.07,59.986,1435063503,"274151322000076","174011321042388",30.36,25.00,0,331.83,385.93,83.5,78.7,0.323,455762.3,455762.3,4897,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063534,133257.00
06/23/2015 08:45,1,1.604,ACTIVE,216.1,391.75,60.03,1435063503,"033051125000132","174011321042388",32.17,20,0.293,308.66,442.12,51.3,50.7,0.201,20878.800000012,20888.5,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063535,133258.00
06/23/2015 08:45,1,1.796,ACTIVE,216.5,329.00,60.03,1435063503,"033051125000150","174011321042388",40.25,19,0.320,305.10,452.62,71.9,68.4,0.345,27732.5,27746.300000012,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063537,133259.00
06/23/2015 08:45,2,2.469,ACTIVE,213.96,358.58,59.986,1435063503,"201051344000890","174011321042388",29.84,20.70,0,331.53,395.25,74.7,70.1,0.597,150202.6,150202.6,3592,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063538,133260.00
06/23/2015 08:45,2,2.338,ACTIVE,214.64,360.08,60.012,1435063503,"201051344000900","174011321042388",30.16,17.00,0,331.23,394.65,71.4,67.0,0.570,150386.3,150386.3,3599,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063538,133261.00
06/23/2015 08:45,2,2.377,ACTIVE,214.64,359.78,59.986,1435063503,"201051344000633","174011321042388",30.30,18.00,0,333.33,394.95,73.0,68.5,0.575,140155.5,140155.5,3600,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063539,133262.00
06/23/2015 08:45,1,1.824,ACTIVE,216.3,440.17,60.03,1435063503,"040051121000185","174011321042388",27.70,19,0.306,320.84,443.69,50.2,51.3,0.126,24815.200000023,24824.599999999,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063541,133263.00
06/23/2015 08:45,2,2.338,ACTIVE,214.64,359.78,59.970,1435063503,"201051344000983","174011321042388",30.65,17.50,0,331.23,394.95,72.5,68.1,0.623,147324.3,147324.3,3599,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063542,133264.00
06/23/2015 08:45,2,2.346,ACTIVE,214.64,363.69,59.991,1435063503,"201051344000917","174011321042388",30.10,19.00,0,332.73,394.05,71.5,67.1,0.614,150680.6,150680.6,3602,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063543,133265.00
06/23/2015 08:45,1,2.357,ACTIVE,215.5,442.55,60.03,1435063503,"040051121000116","174011321042388",26.97,18,0.347,298.02,448.02,63.2,46.1,0.099,24569.400000024,24581.900000024,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063544,133266.00
06/23/2015 08:45,1,1.564,ACTIVE,215.8,378.55,60.03,1435063503,"033051125000135","174011321042388",33.42,20,0.331,308.22,443.29,52.0,50.4,0.286,20821.80000001,20831.699999986,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063545,133267.00
06/23/2015 08:45,2,2.359,ACTIVE,214.64,361.29,59.996,1435063503,"201051344000648","174011321042388",29.90,17.00,0,334.54,394.05,71.5,67.1,0.601,146626.0,146626.0,3593,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063546,133268.00
06/23/2015 08:45,2,2.518,ACTIVE,214.41,363.99,59.986,1435063503,"201051344001093","174011321042388",30.65,19.50,0,331.53,398.56,78.1,73.5,0.619,148780.2,148780.2,3596,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063547,133269.00
06/23/2015 08:45,2,2.387,ACTIVE,214.87,361.29,59.991,1435063503,"201051344000645","174011321042388",30.04,17.80,0,333.63,394.35,72.6,68.1,0.552,147056.1,147056.1,3597,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063548,133270.00
06/23/2015 08:45,2,2.500,ACTIVE,213.96,362.19,59.975,1435063503,"274151322000085","174011321042388",29.92,21.80,0,335.74,385.63,75.8,71.2,0.504,429770.7,429770.7,4894,0,0,0,L,1151911521,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063549,133271.00
06/23/2015 08:45,2,2.377,ACTIVE,214.64,357.38,59.996,1435063503,"201051344000651","174011321042388",30.10,18.30,0,333.93,394.95,72.4,68.0,0.575,146472.0,146472.0,3593,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063550,133272.00
06/23/2015 08:45,2,2.402,ACTIVE,214.64,358.58,59.991,1435063503,"201051344000867","174011321042388",30.12,17.80,0,332.13,394.05,73.2,68.7,0.614,138787.7,138787.7,3600,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063551,133273.00
06/23/2015 08:45,1,2.473,ACTIVE,216.0,326.69,60.03,1435063503,"040051121000095","174011321042388",24.22,19,0.352,302.78,445.95,59.6,53.0,0.369,25455.899999976,25467.399999976,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063552,133274.00
06/23/2015 08:45,2,2.426,ACTIVE,213.96,358.88,59.996,1435063503,"201051344001230","174011321042388",30.06,21.00,0,330.33,393.75,73.9,69.4,0.619,149947.5,149947.5,3602,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063553,133275.00
06/23/2015 08:45,2,2.318,ACTIVE,215.32,363.69,59.986,1435063503,"201051344000576","174011321042388",30.43,16.70,0,333.93,392.85,71.5,67.1,0.561,146388.8,146388.8,3604,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063554,133276.00
06/23/2015 08:45,2,2.400,ACTIVE,214.87,362.79,59.986,1435063503,"201051344000579","174011321042388",30.30,19.00,0,332.43,395.25,73.7,69.2,0.610,152568.4,152568.4,3591,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435063555,133277.00
06/23/2015 09:00,2,2.959,ACTIVE,214.64,345.06,59.933,1435064403,"201051344000955","174011321042388",29.96,22.30,0,318.30,396.45,89.8,84.7,0.429,151914.2,151914.2,3598,0,0,0,L,1122011218,0,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064404,133278.00
06/23/2015 09:00,1,2.721,ACTIVE,215.5,325.29,60.00,1435064403,"040051121000195","174011321042388",26.91,21,0.321,305.61,450.62,72.8,68.8,0.346,27040.000000012,27052.7,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064406,133279.00
06/23/2015 09:00,2,3.145,ACTIVE,214.87,344.76,59.933,1435064403,"274151322000095","174011321042388",29.96,27.30,0,330.33,387.14,95.4,90.2,0.358,450072.3,450072.3,4516,0,0,0,L,1151911521,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064407,133280.00
06/23/2015 09:00,2,2.896,ACTIVE,214.87,345.06,59.938,1435064403,"201051344000868","174011321042388",30.12,19.30,0,319.51,396.75,88.3,83.3,0.407,138142.2,138142.2,3601,0,0,0,L,1122011218,0,122.91,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064408,133281.00
06/23/2015 09:00,2,2.871,ACTIVE,216.22,346.86,59.996,1435064403,"201051344000853","174011321042388",30.28,20.00,0,319.81,397.66,88.0,83.1,0.411,144414.4,144414.4,3596,0,0,0,L,1122011218,0,123.81,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064408,133282.00
06/23/2015 09:00,2,2.846,ACTIVE,215.77,345.36,59.970,1435064403,"201051344000582","174011321042388",29.70,20.30,0,318.30,396.75,85.6,80.7,0.398,144928.5,144928.5,3594,0,0,0,L,1122011218,0,123.36,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064409,133283.00
06/23/2015 09:00,1,2.842,ACTIVE,216.3,324.90,60.00,1435064403,"040051121000097","174011321042388",26.96,20,0.335,303.24,451.05,76.2,72.3,0.362,25020.700000012,25037.100000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064411,133284.00
06/23/2015 09:00,2,2.936,ACTIVE,215.77,346.86,59.981,1435064403,"201051344000469","174011321042388",30.10,18.70,0,316.50,398.56,89.5,84.4,0.433,139632.4,139632.4,3594,0,0,0,L,1122011218,0,122.91,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064411,133285.00
06/23/2015 09:00,2,2.938,ACTIVE,215.77,347.76,59.986,1435064403,"201051344000988","174011321042388",29.96,20.30,0,319.21,398.86,89.2,84.1,0.420,139359.2,139359.2,3591,0,0,0,L,1122011218,0,123.14,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064412,133286.00
06/23/2015 09:00,2,2.916,ACTIVE,216.00,346.26,59.959,1435064403,"201051344001158","174011321042388",29.62,19.80,0,320.11,397.35,87.5,82.6,0.411,145555.2,145555.2,3592,0,0,0,L,1122011218,0,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064413,133287.00
06/23/2015 09:00,2,2.848,ACTIVE,215.09,344.15,59.907,1435064403,"201051344001025","174011321042388",30.30,22.50,0,318.91,396.75,87.3,82.4,0.393,148736.6,148736.6,3594,0,0,0,L,1122011218,0,122.68,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064414,133288.00
06/23/2015 09:00,1,2.127,ACTIVE,215.1,353.95,60.00,1435064403,"033051125000118","174011321042388",40.60,21,0.380,316.47,355.61,85.9,81.6,0.404,27741.200000024,27759.900000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064415,133289.00
06/23/2015 09:00,2,2.854,ACTIVE,215.54,345.96,59.954,1435064403,"201051344000569","174011321042388",30.26,20.30,0,318.00,400.36,87.5,82.5,0.407,152390.2,152390.2,3600,0,0,0,L,1122011218,0,122.91,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064416,133290.00
06/23/2015 09:00,2,2.000,ACTIVE,215.09,430.42,59.949,1435064403,"274151322000094","174011321042388",40.28,26.80,0,394.95,470.99,81.8,77.0,0.309,337659.9,337659.9,4965,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064417,133291.00
06/23/2015 09:00,1,2.979,ACTIVE,215.8,340.98,60.03,1435064403,"040051121000068","174011321042388",24.61,20,0.320,304.69,450.63,72.9,68.8,0.349,24672.999999988,24688.499999988,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064418,133292.00
06/23/2015 09:00,2,2.867,ACTIVE,215.32,344.76,59.959,1435064403,"201051344000458","174011321042388",30.12,21.00,0,317.40,396.45,87.5,82.5,0.420,148148.6,148148.6,3597,0,0,0,L,1122011218,0,123.14,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064419,133293.00
06/23/2015 09:00,2,2.947,ACTIVE,215.32,348.96,59.970,1435064403,"274151322000087","174011321042388",28.78,30.30,0,330.93,386.53,85.9,81.0,0.323,408081.6,408081.6,4487,0,0,0,L,1151911521,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064420,133294.00
06/23/2015 09:00,2,3.061,ACTIVE,215.09,352.87,59.938,1435064403,"274151322000052","174011321042388",29.62,28.30,0,330.63,386.83,91.8,86.6,0.349,436195.4,436195.4,4895,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064421,133295.00
06/23/2015 09:00,2,2.791,ACTIVE,214.87,345.36,60.002,1435064403,"201051344001145","174011321042388",30.30,20.70,0,318.61,395.85,85.6,80.7,0.389,153331.0,153331.0,3604,0,0,0,L,1122011218,0,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064422,133296.00
06/23/2015 09:00,2,2.857,ACTIVE,214.87,345.06,59.938,1435064403,"201051344000685","174011321042388",30.08,21.50,0,316.50,395.55,87.0,82.1,0.424,152500.7,152500.7,3605,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064423,133297.00
06/23/2015 09:00,2,2.990,ACTIVE,215.09,348.66,59.981,1435064403,"274151322000088","174011321042388",29.56,26.00,0,329.43,387.14,89.5,84.4,0.331,417698.9,417698.9,4501,0,0,0,L,1151911521,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064424,133298.00
06/23/2015 09:00,2,2.918,ACTIVE,215.09,345.66,59.944,1435064403,"201051344000438","174011321042388",30.10,22.00,0,319.51,399.16,89.0,84.0,0.411,152607.3,152607.3,3596,0,0,0,L,1122011218,0,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064425,133299.00
06/23/2015 09:00,2,2.836,ACTIVE,214.64,344.15,59.944,1435064403,"201051344001135","174011321042388",30.12,20.70,0,318.91,395.25,86.5,81.6,0.398,143920.5,143920.5,3588,0,0,0,L,1122011218,0,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064426,133300.00
06/23/2015 09:00,2,2.867,ACTIVE,215.09,346.26,59.944,1435064403,"201051344000417","174011321042388",29.88,22.80,0,318.91,395.55,86.8,81.9,0.407,148451.1,148451.1,3589,0,0,0,L,1122011218,0,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064427,133301.00
06/23/2015 09:00,2,2.883,ACTIVE,214.41,345.06,59.938,1435064403,"201051344000594","174011321042388",30.43,22.00,0,316.50,397.05,88.8,83.8,0.411,148428.1,148428.1,3588,0,0,0,L,1122011218,0,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064429,133302.00
06/23/2015 09:00,2,2.928,ACTIVE,215.32,349.56,59.933,1435064403,"274151322000083","174011321042388",29.54,26.80,0,330.63,385.93,87.6,82.6,0.345,432426.9,432426.9,4903,0,0,0,L,1151911521,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064429,133303.00
06/23/2015 09:00,2,2.811,ACTIVE,215.32,345.96,59.991,1435064403,"201051344000585","174011321042388",29.92,21.80,0,318.30,393.75,85.2,80.3,0.393,147351.1,147351.1,3594,0,0,0,L,1122011218,0,122.68,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064430,133304.00
06/23/2015 09:00,2,2.992,ACTIVE,215.09,344.76,59.981,1435064403,"274151322000054","174011321042388",29.82,26.80,0,329.73,388.94,90.3,85.2,0.349,427665.6,427665.6,4492,0,0,0,L,1151911521,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064431,133305.00
06/23/2015 09:00,2,2.971,ACTIVE,215.32,344.76,59.928,1435064403,"201051344001203","174011321042388",30.14,22.80,0,319.51,399.16,90.7,85.6,0.424,148603.0,148603.0,3596,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064432,133306.00
06/23/2015 09:00,2,2.848,ACTIVE,214.41,344.76,59.944,1435064403,"201051344000646","174011321042388",29.90,21.80,0,318.30,395.25,86.2,81.2,0.407,146087.2,146087.2,3591,0,0,0,L,1122011218,0,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064433,133307.00
06/23/2015 09:00,2,1.951,ACTIVE,215.77,434.33,59.938,1435064403,"274151322000068","174011321042388",41.07,28.30,0,396.75,474.30,80.4,75.7,0.296,336690.2,336690.2,4573,0,0,0,L,1151911521,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064434,133308.00
06/23/2015 09:00,2,3.266,ACTIVE,216.00,356.48,59.965,1435064403,"274151322000076","174011321042388",30.12,28.30,0,330.63,382.03,99.5,94.1,0.384,455783.9,455783.9,4898,0,0,0,L,1151911521,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064435,133309.00
06/23/2015 09:00,1,1.925,ACTIVE,216.3,395.68,60.00,1435064403,"033051125000132","174011321042388",33.07,21,0.336,299.15,443.45,63.3,66.6,0.148,20888.5,20901.200000048,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064436,133310.00
06/23/2015 09:00,1,2.139,ACTIVE,216.3,349.46,60.03,1435064403,"033051125000150","174011321042388",40.51,20,0.384,316.22,355.80,86.2,82.8,0.405,27746.300000012,27765,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064437,133311.00
06/23/2015 09:00,2,2.969,ACTIVE,214.64,344.45,59.975,1435064403,"201051344000890","174011321042388",29.96,23.80,0,319.51,397.96,90.1,85.1,0.407,150222.0,150222.0,3593,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064438,133312.00
06/23/2015 09:00,2,2.854,ACTIVE,215.32,345.66,59.959,1435064403,"201051344000900","174011321042388",30.28,19.30,0,315.90,397.35,87.5,82.5,0.407,150405.0,150405.0,3600,0,0,0,L,1122011218,0,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064439,133313.00
06/23/2015 09:00,2,2.920,ACTIVE,215.54,346.56,59.986,1435064403,"201051344000633","174011321042388",29.96,20.70,0,319.21,397.66,88.6,83.6,0.415,140174.5,140174.5,3601,0,0,0,L,1122011218,0,123.36,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064440,133314.00
06/23/2015 09:00,1,2.344,ACTIVE,215.9,320.52,60.00,1435064403,"040051121000185","174011321042388",27.79,20,0.281,301.55,449.76,64.8,60.5,0.313,24824.599999999,24837.700000023,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064441,133315.00
06/23/2015 09:00,2,2.896,ACTIVE,215.54,345.36,59.981,1435064403,"201051344000983","174011321042388",30.14,20.00,0,319.21,397.66,88.5,83.5,0.420,147343.1,147343.1,3600,0,0,0,L,1122011218,0,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064442,133316.00
06/23/2015 09:00,2,2.869,ACTIVE,215.32,345.66,59.970,1435064403,"201051344000917","174011321042388",30.04,21.50,0,320.11,395.85,87.3,82.4,0.411,150699.2,150699.2,3603,0,0,0,L,1122011218,0,122.91,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064443,133317.00
06/23/2015 09:00,1,2.863,ACTIVE,215.5,347.85,60.00,1435064403,"040051121000116","174011321042388",26.73,19,0.333,299.70,449.74,76.1,71.8,0.357,24581.900000024,24597.800000024,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064445,133318.00
06/23/2015 09:00,1,1.924,ACTIVE,216.1,357.17,60.03,1435064403,"033051125000135","174011321042388",32.12,22,0.331,302.53,448.01,61.5,67.3,0.239,20831.699999986,20844.100000022,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064446,133319.00
06/23/2015 09:00,2,2.846,ACTIVE,215.77,345.66,59.959,1435064403,"201051344000648","174011321042388",30.20,19.30,0,317.70,398.26,87.1,82.1,0.407,146644.6,146644.6,3594,0,0,0,L,1122011218,0,122.91,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064447,133320.00
06/23/2015 09:00,2,3.066,ACTIVE,215.32,346.86,59.954,1435064403,"201051344001093","174011321042388",30.32,22.30,0,321.31,398.86,94.1,88.9,0.433,148800.5,148800.5,3597,0,0,0,L,1122011218,0,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064448,133321.00
06/23/2015 09:00,2,2.916,ACTIVE,215.77,345.96,59.933,1435064403,"201051344000645","174011321042388",29.98,19.80,0,321.31,396.75,88.6,83.6,0.402,147075.0,147075.0,3598,0,0,0,L,1122011218,0,123.59,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064449,133322.00
06/23/2015 09:00,2,3.027,ACTIVE,215.09,343.25,59.954,1435064403,"274151322000085","174011321042388",29.80,25.30,0,329.43,386.83,91.3,86.2,0.345,429790.4,429790.4,4895,0,0,0,L,1151911521,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064450,133323.00
06/23/2015 09:00,2,2.904,ACTIVE,215.77,346.26,59.981,1435064403,"201051344000651","174011321042388",30.06,20.70,0,320.11,397.35,88.4,83.4,0.402,146490.9,146490.9,3594,0,0,0,L,1122011218,0,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064450,133324.00
06/23/2015 09:00,2,2.916,ACTIVE,215.54,344.15,59.928,1435064403,"201051344000867","174011321042388",30.08,21.00,0,318.30,396.15,88.8,83.8,0.402,138806.7,138806.7,3601,0,0,0,L,1122011218,0,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064451,133325.00
