ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 09:00,1,2.931,ACTIVE,215.7,346.17,60.00,1435064403,"040051121000095","174011321042388",24.46,20,0.307,299.59,448.54,71.3,66.1,0.334,25467.399999976,25481.899999976,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064453,133326.00
06/23/2015 09:00,2,2.918,ACTIVE,214.87,344.76,59.933,1435064403,"201051344001230","174011321042388",30.30,23.80,0,318.30,397.05,89.6,84.5,0.420,149966.8,149966.8,3603,0,0,0,L,1122011218,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064453,133327.00
06/23/2015 09:00,2,2.867,ACTIVE,216.22,347.16,59.938,1435064403,"201051344000576","174011321042388",30.08,19.00,0,320.71,397.05,87.3,82.4,0.398,146407.5,146407.5,3605,0,0,0,L,1122011218,0,123.59,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064454,133328.00
06/23/2015 09:00,2,2.916,ACTIVE,215.77,345.96,59.981,1435064403,"201051344000579","174011321042388",30.22,21.50,0,321.01,397.35,89.3,84.3,0.420,152587.5,152587.5,3592,0,0,0,L,1122011218,0,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435064455,133329.00
06/23/2015 09:15,2,3.443,ACTIVE,215.09,347.76,59.933,1435065303,"201051344000955","174011321042388",29.96,23.30,0,320.71,373.01,104.5,99.0,0.495,151937.2,151937.2,3599,0,0,0,L,1122011218,0,122.23,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065304,133330.00
06/23/2015 09:15,1,3.274,ALERT,215.0,340.62,60.00,1435065303,"040051121000195","174011321042388",26.56,22,0.382,304.00,354.71,86.5,82.0,0.404,27052.7,27071.500000012,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1435065305,133331.00
06/23/2015 09:15,2,3.676,ACTIVE,215.32,355.88,59.907,1435065303,"274151322000095","174011321042388",29.82,29.50,0,322.81,369.70,111.0,105.2,0.420,450096.8,450096.8,4517,0,0,0,L,1151911521,0,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065306,133332.00
06/23/2015 09:15,2,3.418,ACTIVE,215.32,348.36,59.922,1435065303,"201051344000868","174011321042388",29.86,20.70,0,324.02,371.51,103.4,97.9,0.477,138164.9,138164.9,3602,0,0,0,L,1122011218,0,122.68,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065307,133333.00
06/23/2015 09:15,2,3.393,ACTIVE,216.45,349.86,59.912,1435065303,"201051344000853","174011321042388",30.00,21.30,0,317.70,384.13,103.0,97.5,0.482,144437.0,144437.0,3597,0,0,0,L,1122011218,0,123.59,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065308,133334.00
06/23/2015 09:15,2,3.316,ACTIVE,216.00,348.66,59.922,1435065303,"201051344000582","174011321042388",29.98,21.80,0,316.80,400.66,100.7,95.3,0.468,144950.5,144950.5,3595,0,0,0,L,1122011218,0,122.91,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065309,133335.00
06/23/2015 09:15,1,3.335,ACTIVE,216.3,339.20,60.00,1435065303,"040051121000097","174011321042388",26.80,22,0.393,302.90,355.27,88.9,84.8,0.410,25037.100000012,25056.500000012,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065311,133336.00
06/23/2015 09:15,2,3.438,ACTIVE,216.00,350.47,59.959,1435065303,"201051344000469","174011321042388",30.08,19.80,0,322.81,375.41,104.8,99.2,0.508,139655.4,139655.4,3595,0,0,0,L,1122011218,0,122.68,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065311,133337.00
06/23/2015 09:15,2,3.496,ACTIVE,215.77,350.47,59.922,1435065303,"201051344000988","174011321042388",29.48,21.80,0,323.41,375.71,104.4,98.8,0.491,139382.2,139382.2,3592,0,0,0,L,1122011218,0,122.68,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065312,133338.00
06/23/2015 09:15,2,3.424,ACTIVE,215.77,348.06,59.954,1435065303,"201051344001158","174011321042388",29.60,21.30,0,323.11,374.21,102.7,97.2,0.482,145577.8,145577.8,3593,0,0,0,L,1122011218,0,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065313,133339.00
06/23/2015 09:15,2,3.391,ACTIVE,215.32,348.36,59.928,1435065303,"201051344001025","174011321042388",29.86,24.30,0,323.11,371.51,102.5,97.0,0.464,148759.0,148759.0,3595,0,0,0,L,1122011218,0,122.46,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065314,133340.00
06/23/2015 09:15,1,2.512,ACTIVE,215.5,327.38,60.00,1435065303,"033051125000118","174011321042388",40.02,22,0.447,302.68,360.85,100.0,96.0,0.463,27759.900000012,27782.1,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065315,133341.00
06/23/2015 09:15,2,3.342,ACTIVE,216.00,348.96,59.912,1435065303,"201051344000569","174011321042388",30.30,21.80,0,311.99,386.53,102.5,97.0,0.482,152412.7,152412.7,3601,0,0,0,L,1122011218,0,122.46,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065316,133342.00
06/23/2015 09:15,2,2.398,ACTIVE,215.32,418.39,59.970,1435065303,"274151322000094","174011321042388",39.32,30.00,0,406.07,459.87,95.3,90.1,0.358,337680.8,337680.8,4966,0,0,0,L,1151911521,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065317,133343.00
06/23/2015 09:15,1,3.480,ACTIVE,215.7,337.11,60.00,1435065303,"040051121000068","174011321042388",24.32,21,0.373,303.59,354.45,84.2,80.2,0.392,24688.499999988,24706.999999988,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065318,133344.00
06/23/2015 09:15,2,3.396,ACTIVE,216.00,348.06,59.933,1435065303,"201051344000458","174011321042388",29.78,22.30,0,323.72,373.31,102.5,97.0,0.495,148171.0,148171.0,3598,0,0,0,L,1122011218,0,122.91,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065319,133345.00
06/23/2015 09:15,2,3.396,ACTIVE,215.32,344.15,59.949,1435065303,"274151322000087","174011321042388",28.92,34.30,0,322.21,367.00,99.5,94.1,0.376,408103.5,408103.5,4488,0,0,0,L,1151911521,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065320,133346.00
06/23/2015 09:15,2,3.553,ACTIVE,215.09,357.68,59.954,1435065303,"274151322000052","174011321042388",29.48,30.80,0,322.51,368.50,106.1,100.5,0.402,436218.8,436218.8,4896,0,0,0,L,1151911521,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065321,133347.00
06/23/2015 09:15,2,3.324,ACTIVE,215.09,347.76,59.928,1435065303,"201051344001145","174011321042388",29.92,22.80,0,320.71,373.31,100.8,95.4,0.464,153353.0,153353.0,3605,0,0,0,L,1122011218,0,122.23,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065322,133348.00
06/23/2015 09:15,2,3.398,ACTIVE,215.09,347.76,59.954,1435065303,"201051344000685","174011321042388",29.58,23.30,0,320.71,372.41,101.8,96.3,0.499,152523.0,152523.0,3606,0,0,0,L,1122011218,0,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065323,133349.00
06/23/2015 09:15,2,3.502,ACTIVE,214.64,357.08,59.933,1435065303,"274151322000088","174011321042388",29.20,28.00,0,322.21,367.60,103.5,98.0,0.389,417721.8,417721.8,4502,0,0,0,L,1151911521,0,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065324,133350.00
06/23/2015 09:15,2,3.402,ACTIVE,215.09,348.66,59.949,1435065303,"201051344000438","174011321042388",30.04,23.50,0,322.21,374.21,103.5,98.0,0.486,152630.0,152630.0,3597,0,0,0,L,1122011218,0,122.68,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065325,133351.00
06/23/2015 09:15,2,3.309,ACTIVE,215.32,347.16,59.922,1435065303,"201051344001135","174011321042388",30.14,22.30,0,308.99,391.34,101.0,95.6,0.464,143942.7,143942.7,3589,0,0,0,L,1122011218,0,122.68,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065326,133352.00
06/23/2015 09:15,2,3.354,ACTIVE,215.09,348.06,59.959,1435065303,"201051344000417","174011321042388",29.78,25.30,0,319.81,384.73,101.1,95.7,0.477,148473.3,148473.3,3590,0,0,0,L,1122011218,0,122.46,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065327,133353.00
06/23/2015 09:15,2,3.400,ACTIVE,214.87,346.86,59.928,1435065303,"201051344000594","174011321042388",30.18,23.80,0,321.61,371.51,104.0,98.4,0.482,148450.9,148450.9,3589,0,0,0,L,1122011218,0,122.23,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065328,133354.00
06/23/2015 09:15,2,3.408,ACTIVE,215.09,355.88,59.933,1435065303,"274151322000083","174011321042388",29.54,29.80,0,322.51,367.00,102.0,96.6,0.407,432449.3,432449.3,4904,0,0,0,L,1151911521,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065329,133355.00
06/23/2015 09:15,2,3.303,ACTIVE,215.77,348.66,59.970,1435065303,"201051344000585","174011321042388",29.90,23.50,0,324.02,372.71,100.0,94.6,0.464,147373.0,147373.0,3595,0,0,0,L,1122011218,0,122.46,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065330,133356.00
06/23/2015 09:15,2,3.527,ACTIVE,215.32,350.77,59.949,1435065303,"274151322000054","174011321042388",29.26,28.80,0,322.51,368.50,104.5,98.9,0.393,427688.7,427688.7,4493,0,0,0,L,1151911521,0,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065331,133357.00
06/23/2015 09:15,2,3.494,ACTIVE,215.77,347.46,59.912,1435065303,"201051344001203","174011321042388",29.82,24.30,0,321.61,374.21,105.6,100.0,0.504,148626.2,148626.2,3597,0,0,0,L,1122011218,0,123.14,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065332,133358.00
06/23/2015 09:15,2,3.332,ACTIVE,215.09,347.76,59.959,1435065303,"201051344000646","174011321042388",29.90,23.30,0,313.20,394.35,100.9,95.5,0.473,146109.3,146109.3,3592,0,0,0,L,1122011218,0,122.91,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065332,133359.00
06/23/2015 09:15,2,2.385,ACTIVE,216.00,423.20,59.912,1435065303,"274151322000068","174011321042388",39.36,32.40,0,408.48,476.41,94.9,89.7,0.358,336711.0,336711.0,4574,0,0,0,L,1151911521,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065333,133360.00
06/23/2015 09:15,2,3.783,ACTIVE,216.00,346.86,59.901,1435065303,"274151322000076","174011321042388",29.92,30.80,0,324.02,370.00,114.5,108.6,0.442,455809.2,455809.2,4899,0,0,0,L,1151911521,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065334,133361.00
06/23/2015 09:15,1,2.174,ACTIVE,216.4,346.31,60.00,1435065303,"033051125000132","174011321042388",35.81,22,0.337,300.55,445.73,77.4,72.7,0.361,20901.200000048,20918.100000024,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065335,133362.00
06/23/2015 09:15,1,2.487,ACTIVE,215.6,342.73,60.00,1435065303,"033051125000150","174011321042388",40.37,22,0.446,301.84,359.88,99.9,96.2,0.463,27765,27787.199999988,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065337,133363.00
06/23/2015 09:15,2,3.492,ACTIVE,214.64,347.16,59.959,1435065303,"201051344000890","174011321042388",29.58,26.30,0,317.40,385.33,104.7,99.1,0.477,150245.0,150245.0,3594,0,0,0,L,1122011218,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065338,133364.00
06/23/2015 09:15,2,3.346,ACTIVE,215.54,348.06,59.954,1435065303,"201051344000900","174011321042388",30.40,20.30,0,323.72,373.91,103.0,97.5,0.473,150427.5,150427.5,3601,0,0,0,L,1122011218,0,122.91,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065339,133365.00
06/23/2015 09:15,2,3.430,ACTIVE,215.32,348.96,59.933,1435065303,"201051344000633","174011321042388",29.82,22.30,0,322.51,374.81,103.6,98.0,0.491,140197.2,140197.2,3602,0,0,0,L,1122011218,0,122.68,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065340,133366.00
06/23/2015 09:15,1,2.874,ACTIVE,215.7,332.82,60.00,1435065303,"040051121000185","174011321042388",27.50,22,0.346,285.20,449.46,78.6,74.4,0.364,24837.700000023,24854.599999999,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065341,133367.00
06/23/2015 09:15,2,3.396,ACTIVE,216.00,348.66,59.965,1435065303,"201051344000983","174011321042388",30.12,21.50,0,323.72,373.31,103.6,98.1,0.491,147365.8,147365.8,3601,0,0,0,L,1122011218,0,123.14,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065342,133368.00
06/23/2015 09:15,2,3.342,ACTIVE,215.32,347.76,59.922,1435065303,"201051344000917","174011321042388",30.20,23.00,0,316.50,395.25,102.1,96.7,0.482,150721.6,150721.6,3604,0,0,0,L,1122011218,0,122.23,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065343,133369.00
06/23/2015 09:15,1,3.327,ACTIVE,214.9,322.52,59.96,1435065303,"040051121000116","174011321042388",26.68,20,0.391,304.51,356.55,88.3,83.8,0.410,24597.800000024,24617.000000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065344,133370.00
06/23/2015 09:15,1,2.137,ACTIVE,215.7,337.59,60.00,1435065303,"033051125000135","174011321042388",35.70,22,0.333,284.72,447.18,75.9,71.5,0.357,20844.100000022,20859.999999998,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065346,133371.00
06/23/2015 09:15,2,3.365,ACTIVE,215.77,348.36,59.922,1435065303,"201051344000648","174011321042388",29.94,20.30,0,322.81,374.21,102.1,96.6,0.477,146667.0,146667.0,3595,0,0,0,L,1122011218,0,122.46,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065347,133372.00
06/23/2015 09:15,2,3.584,ACTIVE,215.54,348.66,59.965,1435065303,"201051344001093","174011321042388",29.92,24.00,0,321.01,376.62,108.6,102.9,0.499,148824.4,148824.4,3598,0,0,0,L,1122011218,0,122.68,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065347,133373.00
06/23/2015 09:15,2,3.412,ACTIVE,216.00,347.46,59.922,1435065303,"201051344000645","174011321042388",29.98,21.50,0,324.32,373.91,103.6,98.1,0.473,147097.7,147097.7,3599,0,0,0,L,1122011218,0,123.14,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065348,133374.00
06/23/2015 09:15,2,3.498,ACTIVE,214.87,343.25,59.938,1435065303,"274151322000085","174011321042388",29.80,27.30,0,323.11,367.90,105.6,100.0,0.402,429813.6,429813.6,4896,0,0,0,L,1151911521,0,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065349,133375.00
06/23/2015 09:15,2,3.416,ALERT,215.32,347.76,59.922,1435065303,"201051344000651","174011321042388",29.76,22.00,0,300.27,397.96,103.0,97.5,0.464,146513.4,146513.4,3595,0,0,0,L,1122011218,0,122.91,124.49,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065351,133376.00
06/23/2015 09:15,2,3.445,ACTIVE,215.54,347.16,59.949,1435065303,"201051344000867","174011321042388",29.76,22.30,0,322.21,371.21,103.8,98.3,0.477,138829.5,138829.5,3602,0,0,0,L,1122011218,0,122.91,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065352,133377.00
06/23/2015 09:15,1,3.401,ACTIVE,215.3,324.60,60.00,1435065303,"040051121000095","174011321042388",24.17,20,0.357,304.79,358.41,81.8,76.8,0.378,25481.899999976,25499.699999988,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065353,133378.00
06/23/2015 09:15,2,3.430,ACTIVE,214.87,346.56,59.922,1435065303,"201051344001230","174011321042388",30.06,25.50,0,314.10,375.41,104.4,98.9,0.495,149989.7,149989.7,3604,0,0,0,L,1122011218,0,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065354,133379.00
06/23/2015 09:15,2,3.344,ACTIVE,216.22,349.26,59.965,1435065303,"201051344000576","174011321042388",30.26,20.00,0,323.11,374.21,102.4,96.9,0.468,146429.9,146429.9,3606,0,0,0,L,1122011218,0,123.14,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065355,133380.00
06/23/2015 09:15,2,3.432,ACTIVE,216.22,348.66,59.928,1435065303,"201051344000579","174011321042388",30.00,23.00,0,322.21,374.81,104.3,98.8,0.477,152610.4,152610.4,3593,0,0,0,L,1122011218,0,122.91,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435065356,133381.00
06/23/2015 09:30,2,3.885,ACTIVE,215.54,350.17,59.981,1435066203,"201051344000955","174011321042388",30.34,24.50,0,317.40,392.25,119.4,113.4,0.570,151963.4,151963.4,3600,0,0,0,L,1122011218,0,122.23,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066204,133382.00
06/23/2015 09:30,1,3.775,ACTIVE,215.4,346.16,60.00,1435066203,"040051121000195","174011321042388",26.50,23,0.442,302.13,450.71,99.5,94.7,0.459,27071.500000012,27093.2,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066205,133383.00
06/23/2015 09:30,2,4.168,ACTIVE,215.32,351.67,59.970,1435066203,"274151322000095","174011321042388",29.90,31.00,0,330.03,381.12,126.2,119.9,0.486,450124.5,450124.5,4518,0,0,0,L,1151911521,0,124.72,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066206,133384.00
06/23/2015 09:30,2,3.852,ACTIVE,215.54,349.56,59.975,1435066203,"201051344000868","174011321042388",30.36,21.30,0,319.51,391.04,118.4,112.3,0.544,138190.9,138190.9,3603,0,0,0,L,1122011218,0,122.46,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066207,133385.00
06/23/2015 09:30,2,3.885,ACTIVE,217.13,351.97,59.981,1435066203,"201051344000853","174011321042388",30.08,21.80,0,317.70,393.45,118.3,112.3,0.557,144462.9,144462.9,3598,0,0,0,L,1122011218,0,123.59,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066208,133386.00
06/23/2015 09:30,2,3.854,ACTIVE,216.45,350.17,59.949,1435066203,"201051344000582","174011321042388",29.64,22.80,0,317.10,394.35,115.7,109.7,0.530,144975.8,144975.8,3596,0,0,0,L,1122011218,0,122.91,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066209,133387.00
06/23/2015 09:30,1,3.813,ACTIVE,215.8,324.76,60.00,1435066203,"040051121000097","174011321042388",26.68,23,0.449,301.47,452.33,101.2,96.7,0.461,25056.500000012,25078.800000012,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066210,133388.00
06/23/2015 09:30,2,3.936,ACTIVE,216.67,351.37,59.970,1435066203,"201051344000469","174011321042388",30.04,20.30,0,317.10,395.55,119.8,113.7,0.588,139681.6,139681.6,3596,0,0,0,L,1122011218,0,122.68,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066211,133389.00
06/23/2015 09:30,2,3.957,ACTIVE,216.45,352.27,59.975,1435066203,"201051344000988","174011321042388",29.82,22.30,0,318.30,394.35,119.5,113.4,0.557,139408.4,139408.4,3593,0,0,0,L,1122011218,0,122.68,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066212,133390.00
06/23/2015 09:30,2,3.906,ACTIVE,216.67,351.97,59.970,1435066203,"201051344001158","174011321042388",29.66,22.00,0,318.91,392.85,117.3,111.3,0.548,145603.5,145603.5,3594,0,0,0,L,1122011218,0,122.91,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066213,133391.00
06/23/2015 09:30,2,3.838,ACTIVE,215.77,348.36,59.944,1435066203,"201051344001025","174011321042388",30.32,25.30,0,319.81,393.45,117.8,111.8,0.539,148784.8,148784.8,3596,0,0,0,L,1122011218,0,122.46,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066214,133392.00
06/23/2015 09:30,1,2.827,ACTIVE,215.8,359.43,60.00,1435066203,"033051125000118","174011321042388",40.51,23,0.511,300.57,450.43,113.9,109.5,0.520,27782.1,27807.299999988,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066215,133393.00
06/23/2015 09:30,2,3.846,ACTIVE,216.22,350.17,59.944,1435066203,"201051344000569","174011321042388",30.20,22.00,0,317.70,392.25,117.7,111.7,0.548,152438.4,152438.4,3602,0,0,0,L,1122011218,0,122.68,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066216,133394.00
06/23/2015 09:30,2,2.641,ACTIVE,215.32,443.04,59.975,1435066203,"274151322000094","174011321042388",40.77,31.80,0,404.87,462.28,110.1,104.3,0.420,337704.5,337704.5,4967,0,0,0,L,1151911521,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066217,133395.00
06/23/2015 09:30,1,3.938,ACTIVE,216.0,325.83,60.00,1435066203,"040051121000068","174011321042388",24.41,22,0.424,302.25,451.38,95.7,91.4,0.445,24706.999999988,24728.199999976,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066219,133396.00
06/23/2015 09:30,2,3.812,ACTIVE,216.22,349.86,59.922,1435066203,"201051344000458","174011321042388",30.40,23.30,0,317.40,394.95,117.4,111.4,0.566,148196.8,148196.8,3599,0,0,0,L,1122011218,0,122.91,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066220,133397.00
06/23/2015 09:30,2,3.920,ACTIVE,215.32,346.86,59.917,1435066203,"274151322000087","174011321042388",28.55,37.80,0,330.33,381.42,113.2,107.3,0.420,408128.4,408128.4,4489,0,0,0,L,1151911521,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066221,133398.00
06/23/2015 09:30,2,4.059,ACTIVE,214.64,357.98,59.917,1435066203,"274151322000052","174011321042388",29.26,32.40,0,330.33,383.83,120.2,114.1,0.460,436245.3,436245.3,4897,0,0,0,L,1151911521,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066222,133399.00
06/23/2015 09:30,2,3.873,ALERT,215.32,350.17,59.944,1435066203,"201051344001145","174011321042388",29.50,23.30,0,300.57,398.26,115.7,109.7,0.530,153378.3,153378.3,3606,0,0,0,L,1122011218,0,122.46,124.94,0002,21,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066224,133400.00
06/23/2015 09:30,2,3.863,ALERT,215.09,349.86,60.002,1435066203,"201051344000685","174011321042388",29.90,23.50,0,299.97,399.76,116.9,110.9,0.575,152548.6,152548.6,3607,0,0,0,L,1122011218,0,122.91,124.72,0002,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066225,133401.00
06/23/2015 09:30,2,3.975,ACTIVE,214.64,343.55,59.949,1435066203,"274151322000088","174011321042388",29.30,30.30,0,329.43,383.83,117.9,111.9,0.442,417747.8,417747.8,4503,0,0,0,L,1151911521,0,124.49,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066226,133402.00
06/23/2015 09:30,2,3.936,ACTIVE,215.32,349.86,59.954,1435066203,"201051344000438","174011321042388",29.72,24.50,0,318.30,393.15,118.4,112.4,0.557,152656.1,152656.1,3598,0,0,0,L,1122011218,0,122.68,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066227,133403.00
06/23/2015 09:30,2,3.867,ACTIVE,215.54,349.26,59.975,1435066203,"201051344001135","174011321042388",29.70,23.00,0,319.21,393.15,116.3,110.3,0.535,143968.2,143968.2,3590,0,0,0,L,1122011218,0,122.68,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066228,133404.00
06/23/2015 09:30,2,3.834,ACTIVE,215.32,349.26,59.938,1435066203,"201051344000417","174011321042388",29.84,26.30,0,317.70,392.85,115.8,109.9,0.552,148498.8,148498.8,3591,0,0,0,L,1122011218,0,122.23,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066229,133405.00
06/23/2015 09:30,2,3.926,ACTIVE,214.87,348.96,59.949,1435066203,"201051344000594","174011321042388",29.84,25.30,0,319.21,389.54,118.7,112.6,0.557,148477.1,148477.1,3590,0,0,0,L,1122011218,0,122.23,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066230,133406.00
06/23/2015 09:30,2,3.893,ACTIVE,214.87,354.97,59.949,1435066203,"274151322000083","174011321042388",29.50,31.50,0,329.13,382.03,116.3,110.3,0.464,432474.9,432474.9,4905,0,0,0,L,1151911521,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066231,133407.00
06/23/2015 09:30,2,3.762,ACTIVE,216.00,350.77,59.907,1435066203,"201051344000585","174011321042388",30.30,24.30,0,318.91,393.45,115.4,109.5,0.535,147398.3,147398.3,3596,0,0,0,L,1122011218,0,122.46,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066232,133408.00
06/23/2015 09:30,2,4.006,ACTIVE,215.09,354.67,59.954,1435066203,"274151322000054","174011321042388",29.36,30.50,0,329.73,382.93,119.0,112.9,0.460,427714.9,427714.9,4494,0,0,0,L,1151911521,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066233,133409.00
06/23/2015 09:30,2,3.980,ACTIVE,216.00,349.56,59.933,1435066203,"201051344001203","174011321042388",29.92,25.00,0,319.21,393.15,120.7,114.5,0.570,148652.8,148652.8,3598,0,0,0,L,1122011218,0,123.14,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066233,133410.00
06/23/2015 09:30,2,3.826,ACTIVE,215.09,350.17,59.970,1435066203,"201051344000646","174011321042388",29.88,24.00,0,317.40,392.55,115.8,109.8,0.544,146134.7,146134.7,3593,0,0,0,L,1122011218,0,122.68,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066234,133411.00
06/23/2015 09:30,2,2.619,ACTIVE,216.22,434.93,59.912,1435066203,"274151322000068","174011321042388",40.51,33.80,0,402.16,463.78,107.8,102.2,0.407,336734.7,336734.7,4575,0,0,0,L,1151911521,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066235,133412.00
06/23/2015 09:30,2,4.238,ACTIVE,216.00,353.47,59.954,1435066203,"274151322000076","174011321042388",30.18,32.00,0,330.63,383.83,129.4,123.0,0.504,455837.9,455837.9,4900,0,0,0,L,1151911521,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066236,133413.00
06/23/2015 09:30,1,2.463,ACTIVE,215.8,352.29,60.00,1435066203,"033051125000132","174011321042388",35.93,23,0.388,302.77,446.06,88.0,83.4,0.407,20918.100000024,20937.200000048,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066238,133414.00
06/23/2015 09:30,1,2.827,ACTIVE,215.7,341.66,60.00,1435066203,"033051125000150","174011321042388",40.41,22,0.510,303.66,453.02,113.7,109.7,0.519,27787.199999988,27812.699999988,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066239,133415.00
06/23/2015 09:30,2,3.936,ACTIVE,215.32,348.36,59.970,1435066203,"201051344000890","174011321042388",30.00,27.30,0,319.51,390.44,119.5,113.4,0.552,150271.3,150271.3,3595,0,0,0,L,1122011218,0,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066240,133416.00
06/23/2015 09:30,2,3.871,ACTIVE,216.22,350.17,59.949,1435066203,"201051344000900","174011321042388",30.02,21.00,0,319.51,389.54,117.7,111.7,0.544,150453.4,150453.4,3602,0,0,0,L,1122011218,0,123.14,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066241,133417.00
06/23/2015 09:30,2,3.898,ACTIVE,216.00,350.77,59.965,1435066203,"201051344000633","174011321042388",29.94,23.30,0,320.41,392.25,118.2,112.1,0.561,140223.2,140223.2,3603,0,0,0,L,1122011218,0,122.91,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066241,133418.00
06/23/2015 09:30,1,3.393,ACTIVE,215.6,353.18,59.96,1435066203,"040051121000185","174011321042388",27.24,23,0.407,303.83,447.90,91.9,87.6,0.424,24854.599999999,24874.400000011,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066243,133419.00
06/23/2015 09:30,2,3.883,ACTIVE,216.22,350.77,59.938,1435066203,"201051344000983","174011321042388",30.06,22.00,0,319.21,394.05,118.2,112.2,0.548,147391.9,147391.9,3602,0,0,0,L,1122011218,0,122.91,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066244,133420.00
06/23/2015 09:30,2,3.812,ACTIVE,216.00,349.86,59.938,1435066203,"201051344000917","174011321042388",30.34,24.00,0,319.51,391.94,117.1,111.1,0.548,150747.4,150747.4,3605,0,0,0,L,1122011218,0,122.46,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066244,133421.00
06/23/2015 09:30,1,3.779,ACTIVE,215.0,322.65,60.00,1435066203,"040051121000116","174011321042388",26.71,22,0.446,301.08,450.73,100.4,95.5,0.460,24617.000000024,24639.100000024,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066246,133422.00
06/23/2015 09:30,1,2.413,ACTIVE,215.5,349.45,60.00,1435066203,"033051125000135","174011321042388",35.96,23,0.381,302.73,447.57,86.3,82.0,0.400,20859.999999998,20878.900000034,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066247,133423.00
06/23/2015 09:30,2,3.803,ACTIVE,216.22,350.47,59.959,1435066203,"201051344000648","174011321042388",30.30,21.50,0,317.40,391.34,116.7,110.7,0.539,146692.6,146692.6,3596,0,0,0,L,1122011218,0,122.46,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066248,133424.00
06/23/2015 09:30,2,3.980,ACTIVE,215.77,350.47,59.912,1435066203,"201051344001093","174011321042388",30.55,24.80,0,318.61,394.05,123.1,116.9,0.557,148851.7,148851.7,3599,0,0,0,L,1122011218,0,122.68,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066249,133425.00
06/23/2015 09:30,2,3.924,ACTIVE,216.45,350.47,59.970,1435066203,"201051344000645","174011321042388",29.80,22.30,0,319.81,391.64,118.5,112.4,0.548,147123.8,147123.8,3600,0,0,0,L,1122011218,0,123.14,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066250,133426.00
06/23/2015 09:30,2,4.000,ACTIVE,215.54,349.56,59.986,1435066203,"274151322000085","174011321042388",29.64,29.50,0,330.33,382.33,120.0,113.9,0.460,429840.2,429840.2,4897,0,0,0,L,1151911521,0,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066251,133427.00
06/23/2015 09:30,2,3.922,ACTIVE,216.22,350.17,59.970,1435066203,"201051344000651","174011321042388",29.70,22.80,0,318.30,393.45,118.0,111.9,0.539,146539.4,146539.4,3597,0,0,0,L,1122011218,0,123.36,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066252,133428.00
06/23/2015 09:30,2,3.916,ACTIVE,216.00,349.56,59.928,1435066203,"201051344000867","174011321042388",29.88,23.00,0,321.01,393.45,118.5,112.4,0.539,138855.5,138855.5,3603,0,0,0,L,1122011218,0,123.14,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066253,133429.00
06/23/2015 09:30,1,3.860,ACTIVE,215.4,331.43,60.00,1435066203,"040051121000095","174011321042388",24.08,21,0.407,298.76,448.46,92.5,87.4,0.425,25499.699999988,25519.800000012,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066254,133430.00
06/23/2015 09:30,2,3.912,ALERT,215.09,348.66,59.970,1435066203,"201051344001230","174011321042388",30.06,26.30,0,300.27,400.36,119.1,113.0,0.566,150015.8,150015.8,3605,0,0,0,L,1122011218,0,122.46,124.72,0002,21,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066256,133431.00
06/23/2015 09:30,2,3.814,ACTIVE,216.67,351.07,59.975,1435066203,"201051344000576","174011321042388",30.34,21.50,0,319.21,393.45,117.2,111.2,0.539,146455.7,146455.7,3607,0,0,0,L,1122011218,0,123.14,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066257,133432.00
06/23/2015 09:30,2,3.932,ACTIVE,216.67,350.47,59.954,1435066203,"201051344000579","174011321042388",29.86,23.80,0,320.41,393.75,118.9,112.8,0.557,152636.6,152636.6,3594,0,0,0,L,1122011218,0,123.14,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435066258,133433.00
06/23/2015 09:45,2,4.441,ALERT,214.87,350.77,59.975,1435067103,"201051344000955","174011321042388",29.30,26.00,0,294.56,403.07,131.8,125.3,0.628,151993.2,151993.2,3601,0,0,0,L,1122011218,0,121.78,124.94,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067105,133434.00
06/23/2015 09:45,1,4.283,ACTIVE,214.3,356.69,60.00,1435067103,"040051121000195","174011321042388",26.16,25,0.498,315.66,361.14,111.5,106.3,0.510,27093.2,27118.399999988,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067106,133435.00
06/23/2015 09:45,2,4.674,ACTIVE,214.41,347.76,59.959,1435067103,"274151322000095","174011321042388",29.40,33.50,0,333.03,376.01,139.2,132.5,0.521,450156.1,450156.1,4519,0,0,0,L,1151911521,0,124.04,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067107,133436.00
06/23/2015 09:45,2,4.348,ACTIVE,215.32,351.07,59.981,1435067103,"201051344000868","174011321042388",29.96,22.30,0,333.33,382.33,132.0,125.5,0.605,138220.6,138220.6,3604,0,0,0,L,1122011218,0,122.23,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067108,133437.00
06/23/2015 09:45,2,4.283,ACTIVE,216.45,352.87,59.959,1435067103,"201051344000853","174011321042388",30.38,23.00,0,333.33,382.33,131.8,125.3,0.619,144492.6,144492.6,3599,0,0,0,L,1122011218,0,123.14,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067109,133438.00
06/23/2015 09:45,2,4.309,ACTIVE,215.77,351.97,59.970,1435067103,"201051344000582","174011321042388",29.46,24.30,0,333.33,383.23,128.5,122.1,0.601,145004.8,145004.8,3597,0,0,0,L,1122011218,0,122.46,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067110,133439.00
06/23/2015 09:45,1,4.275,ACTIVE,215.0,354.08,60.03,1435067103,"040051121000097","174011321042388",26.36,24,0.501,313.98,361.69,112.1,107.3,0.515,25078.800000012,25104.300000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067111,133440.00
06/23/2015 09:45,2,4.383,ACTIVE,216.00,351.67,59.965,1435067103,"201051344000469","174011321042388",29.96,21.80,0,332.73,383.83,133.1,126.5,0.654,139711.6,139711.6,3597,0,0,0,L,1122011218,0,122.23,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067112,133441.00
06/23/2015 09:45,2,4.434,ACTIVE,215.54,351.97,59.991,1435067103,"201051344000988","174011321042388",29.58,23.50,0,332.13,383.83,132.8,126.2,0.623,139438.3,139438.3,3594,0,0,0,L,1122011218,0,122.23,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067113,133442.00
06/23/2015 09:45,2,4.377,ACTIVE,215.77,351.37,59.991,1435067103,"201051344001158","174011321042388",29.44,23.50,0,333.33,383.23,130.5,124.0,0.619,145632.9,145632.9,3595,0,0,0,L,1122011218,0,122.23,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067114,133443.00
06/23/2015 09:45,2,4.350,ACTIVE,215.09,350.77,59.965,1435067103,"201051344001025","174011321042388",29.74,27.30,0,333.03,382.63,131.1,124.6,0.601,148814.4,148814.4,3597,0,0,0,L,1122011218,0,122.01,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067115,133444.00
06/23/2015 09:45,1,3.170,ACTIVE,214.4,354.64,60.00,1435067103,"033051125000118","174011321042388",40.06,25,0.568,314.10,366.07,126.4,121.6,0.574,27807.299999988,27836.200000024,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067116,133445.00
06/23/2015 09:45,2,4.336,ACTIVE,215.77,352.27,59.954,1435067103,"201051344000569","174011321042388",29.80,23.50,0,332.73,384.13,130.9,124.4,0.610,152467.9,152467.9,3603,0,0,0,L,1122011218,0,122.23,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067117,133446.00
06/23/2015 09:45,2,3.012,ACTIVE,214.19,431.92,59.954,1435067103,"274151322000094","174011321042388",39.66,33.30,0,400.06,463.18,120.3,114.2,0.460,337731.6,337731.6,4968,0,0,0,L,1151911521,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067118,133447.00
06/23/2015 09:45,1,4.407,ACTIVE,214.7,354.72,60.03,1435067103,"040051121000068","174011321042388",24.01,23,0.471,316.24,359.89,105.3,100.7,0.487,24728.199999976,24751.999999988,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067119,133448.00
06/23/2015 09:45,2,4.287,ACTIVE,215.77,350.77,59.954,1435067103,"201051344000458","174011321042388",30.14,24.30,0,333.63,383.23,130.9,124.4,0.632,148226.3,148226.3,3600,0,0,0,L,1122011218,0,122.68,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067120,133449.00
06/23/2015 09:45,2,4.398,ACTIVE,214.41,354.67,59.965,1435067103,"274151322000087","174011321042388",28.03,41.00,0,332.73,373.01,124.7,118.4,0.477,408156.6,408156.6,4490,0,0,0,L,1151911521,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067121,133450.00
06/23/2015 09:45,2,4.467,ACTIVE,214.41,349.86,59.965,1435067103,"274151322000052","174011321042388",29.28,34.80,0,333.03,374.51,132.4,125.8,0.504,436275.3,436275.3,4898,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067122,133451.00
06/23/2015 09:45,2,4.293,ACTIVE,214.41,351.07,59.970,1435067103,"201051344001145","174011321042388",29.68,24.50,0,333.03,382.03,129.1,122.7,0.597,153407.4,153407.4,3608,0,0,0,L,1122011218,0,122.01,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067123,133452.00
06/23/2015 09:45,2,4.354,ACTIVE,214.64,350.47,59.970,1435067103,"201051344000685","174011321042388",29.52,25.50,0,332.43,381.42,130.1,123.6,0.641,152577.9,152577.9,3609,0,0,0,L,1122011218,0,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067124,133453.00
06/23/2015 09:45,2,4.479,ACTIVE,213.96,353.47,59.959,1435067103,"274151322000088","174011321042388",28.77,32.00,0,332.13,374.51,130.5,124.0,0.491,417777.2,417777.2,4504,0,0,0,L,1151911521,0,124.04,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067125,133454.00
06/23/2015 09:45,2,4.361,ACTIVE,215.09,351.07,59.954,1435067103,"201051344000438","174011321042388",29.72,26.00,0,333.63,382.93,131.3,124.8,0.619,152685.7,152685.7,3599,0,0,0,L,1122011218,0,122.46,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067126,133455.00
06/23/2015 09:45,2,4.283,ACTIVE,215.09,349.86,59.959,1435067103,"201051344001135","174011321042388",29.84,24.50,0,333.33,381.12,129.4,122.9,0.601,143997.3,143997.3,3591,0,0,0,L,1122011218,0,122.23,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067127,133456.00
06/23/2015 09:45,2,4.332,ALERT,214.87,351.37,59.965,1435067103,"201051344000417","174011321042388",29.28,28.50,0,292.16,401.26,128.5,122.1,0.614,148527.6,148527.6,3592,0,0,0,L,1122011218,0,122.01,124.49,0002,24,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067128,133457.00
06/23/2015 09:45,2,4.389,ACTIVE,214.64,349.56,59.975,1435067103,"201051344000594","174011321042388",29.74,26.80,0,331.53,381.42,132.3,125.8,0.619,148506.9,148506.9,3591,0,0,0,L,1122011218,0,122.01,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067129,133458.00
06/23/2015 09:45,2,4.430,ACTIVE,213.74,352.87,59.949,1435067103,"274151322000083","174011321042388",28.80,34.00,0,332.73,373.91,129.2,122.8,0.517,432504.1,432504.1,4906,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067130,133459.00
06/23/2015 09:45,2,4.289,ACTIVE,215.54,351.07,59.965,1435067103,"201051344000585","174011321042388",29.70,26.00,0,332.73,382.03,128.9,122.5,0.605,147427.3,147427.3,3597,0,0,0,L,1122011218,0,122.01,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067131,133460.00
06/23/2015 09:45,2,4.420,ACTIVE,214.19,360.69,59.965,1435067103,"274151322000054","174011321042388",29.38,32.40,0,332.13,375.41,131.5,125.0,0.508,427744.6,427744.6,4495,0,0,0,L,1151911521,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067132,133461.00
06/23/2015 09:45,2,4.443,ACTIVE,215.32,350.47,59.975,1435067103,"201051344001203","174011321042388",29.82,27.00,0,333.33,384.13,134.2,127.6,0.636,148683.0,148683.0,3599,0,0,0,L,1122011218,0,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067133,133462.00
06/23/2015 09:45,2,4.293,ACTIVE,214.64,350.77,59.965,1435067103,"201051344000646","174011321042388",29.70,26.00,0,332.73,381.73,129.1,122.7,0.614,146163.8,146163.8,3594,0,0,0,L,1122011218,0,122.46,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067134,133463.00
06/23/2015 09:45,2,3.008,ACTIVE,215.54,434.02,59.970,1435067103,"274151322000068","174011321042388",39.50,35.80,0,401.26,463.48,121.3,115.2,0.468,336761.7,336761.7,4576,0,0,0,L,1151911521,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067135,133464.00
06/23/2015 09:45,2,4.785,ACTIVE,214.87,351.37,59.959,1435067103,"274151322000076","174011321042388",29.42,34.80,0,333.33,377.22,142.5,135.6,0.557,455870.2,455870.2,4901,0,0,0,L,1151911521,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067136,133465.00
06/23/2015 09:45,1,2.759,ACTIVE,215.0,325.95,60.00,1435067103,"033051125000132","174011321042388",35.60,24,0.432,317.50,357.64,97.7,92.5,0.451,20937.200000048,20959,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067137,133466.00
06/23/2015 09:45,1,3.174,ALERT,215.1,356.59,60.00,1435067103,"033051125000150","174011321042388",40.01,23,0.569,313.80,366.40,126.4,122.4,0.575,27812.699999988,27841.5,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435067138,133467.00
06/23/2015 09:45,2,4.439,ALERT,214.41,350.77,59.959,1435067103,"201051344000890","174011321042388",29.44,28.80,0,300.87,403.07,132.4,125.9,0.619,150301.1,150301.1,3596,0,0,0,L,1122011218,0,122.23,124.04,0002,26,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067140,133468.00
06/23/2015 09:45,2,4.307,ACTIVE,215.54,351.37,59.981,1435067103,"201051344000900","174011321042388",30.24,21.80,0,333.03,383.53,131.9,125.4,0.614,150483.1,150483.1,3603,0,0,0,L,1122011218,0,122.91,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067141,133469.00
