ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 09:45,2,4.355,ACTIVE,215.32,351.97,59.959,1435067103,"201051344000633","174011321042388",29.82,24.80,0,333.03,383.83,131.6,125.1,0.619,140252.9,140252.9,3604,0,0,0,L,1122011218,0,122.68,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067142,133470.00
06/23/2015 09:45,1,3.912,ACTIVE,215.0,331.41,60.00,1435067103,"040051121000185","174011321042388",26.85,24,0.465,316.07,359.34,104.5,99.8,0.478,24874.400000011,24897.700000023,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067144,133471.00
06/23/2015 09:45,2,4.334,ACTIVE,215.77,351.67,59.970,1435067103,"201051344000983","174011321042388",30.08,23.30,0,333.33,383.53,132.1,125.6,0.628,147421.6,147421.6,3603,0,0,0,L,1122011218,0,122.68,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067144,133472.00
06/23/2015 09:45,2,4.328,ACTIVE,215.32,350.47,59.965,1435067103,"201051344000917","174011321042388",29.82,25.30,0,333.03,382.63,130.7,124.2,0.614,150776.9,150776.9,3606,0,0,0,L,1122011218,0,122.23,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067145,133473.00
06/23/2015 09:45,1,4.247,ALERT,214.6,337.22,60.00,1435067103,"040051121000116","174011321042388",26.35,23,0.498,315.22,361.97,111.3,106.4,0.511,24639.100000024,24664.100000024,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435067147,133474.00
06/23/2015 09:45,1,2.702,ACTIVE,214.8,345.71,60.00,1435067103,"033051125000135","174011321042388",35.58,24,0.425,316.96,357.42,95.6,90.9,0.442,20878.900000034,20900.499999998,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067148,133475.00
06/23/2015 09:45,2,4.295,ACTIVE,215.32,351.07,59.954,1435067103,"201051344000648","174011321042388",29.92,22.50,0,333.63,383.83,130.1,123.6,0.605,146721.9,146721.9,3597,0,0,0,L,1122011218,0,122.01,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067149,133476.00
06/23/2015 09:45,2,4.471,ACTIVE,215.09,351.67,59.965,1435067103,"201051344001093","174011321042388",30.16,26.30,0,333.03,384.73,136.5,129.9,0.632,148882.6,148882.6,3600,0,0,0,L,1122011218,0,122.46,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067150,133477.00
06/23/2015 09:45,2,4.387,ACTIVE,216.00,351.67,59.970,1435067103,"201051344000645","174011321042388",29.76,23.00,0,333.63,383.23,132.2,125.7,0.605,147153.5,147153.5,3601,0,0,0,L,1122011218,0,122.91,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067151,133478.00
06/23/2015 09:45,2,4.482,ACTIVE,214.41,362.19,59.970,1435067103,"274151322000085","174011321042388",29.30,31.00,0,333.33,374.81,132.9,126.4,0.513,429870.3,429870.3,4898,0,0,0,L,1151911521,0,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067152,133479.00
06/23/2015 09:45,2,4.395,ACTIVE,215.32,351.37,59.959,1435067103,"201051344000651","174011321042388",29.52,24.30,0,333.03,382.63,131.3,124.9,0.588,146569.0,146569.0,3598,0,0,0,L,1122011218,0,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067153,133480.00
06/23/2015 09:45,2,4.379,ACTIVE,215.32,350.77,59.965,1435067103,"201051344000867","174011321042388",29.76,24.30,0,333.63,381.42,132.0,125.5,0.605,138885.3,138885.3,3604,0,0,0,L,1122011218,0,122.91,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067154,133481.00
06/23/2015 09:45,1,4.313,ACTIVE,215.1,335.15,60.03,1435067103,"040051121000095","174011321042388",24.07,23,0.461,316.58,358.40,103.3,98.9,0.468,25519.800000012,25543.100000024,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067155,133482.00
06/23/2015 09:45,2,4.406,ALERT,214.41,348.66,59.954,1435067103,"201051344001230","174011321042388",29.70,27.80,0,300.87,404.57,132.5,126.0,0.636,150045.6,150045.6,3607,0,0,0,L,1122011218,0,122.23,124.27,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067157,133483.00
06/23/2015 09:45,2,4.299,ACTIVE,216.00,353.47,59.954,1435067103,"201051344000576","174011321042388",30.18,22.30,0,333.03,383.83,131.3,124.9,0.605,146485.2,146485.2,3608,0,0,0,L,1122011218,0,122.68,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067158,133484.00
06/23/2015 09:45,2,4.371,ACTIVE,216.22,351.97,59.965,1435067103,"201051344000579","174011321042388",29.84,25.00,0,333.63,383.83,132.1,125.6,0.623,152666.4,152666.4,3595,0,0,0,L,1122011218,0,122.68,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435067159,133485.00
06/23/2015 10:00,2,4.793,ALERT,216.00,354.37,59.996,1435068003,"201051344000955","174011321042388",29.78,27.50,0,302.98,402.77,144.4,137.4,0.685,152026.0,152026.0,3603,0,0,0,L,1122011218,0,122.46,125.40,0002,22,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068005,133486.00
06/23/2015 10:00,1,4.707,ACTIVE,215.8,321.91,60.07,1435068003,"040051121000195","174011321042388",26.08,26,0.546,314.80,365.83,122.2,116.8,0.554,27118.399999988,27146.2,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068007,133487.00
06/23/2015 10:00,2,5.061,ACTIVE,215.32,348.96,60.039,1435068003,"274151322000095","174011321042388",29.58,35.40,0,331.83,379.02,151.5,144.3,0.575,450190.7,450190.7,4520,0,0,0,L,1151911521,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068007,133488.00
06/23/2015 10:00,2,4.846,ACTIVE,216.45,355.28,60.002,1435068003,"201051344000868","174011321042388",29.56,22.80,0,333.03,388.04,145.0,138.0,0.672,138253.6,138253.6,3605,0,0,0,L,1122011218,0,122.91,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068008,133489.00
06/23/2015 10:00,2,4.781,ACTIVE,217.80,355.28,60.002,1435068003,"201051344000853","174011321042388",29.96,23.30,0,333.03,388.34,145.0,138.1,0.676,144525.6,144525.6,3600,0,0,0,L,1122011218,0,123.81,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068009,133490.00
06/23/2015 10:00,2,4.764,ACTIVE,217.13,355.28,60.002,1435068003,"201051344000582","174011321042388",29.26,25.00,0,332.73,386.53,141.1,134.3,0.654,145036.9,145036.9,3598,0,0,0,L,1122011218,0,123.36,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068010,133491.00
06/23/2015 10:00,1,4.633,ACTIVE,216.2,350.53,60.03,1435068003,"040051121000097","174011321042388",26.55,25,0.545,316.02,366.82,122.4,116.8,0.559,25104.300000012,25132.300000012,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068011,133492.00
06/23/2015 10:00,2,4.830,ACTIVE,217.58,356.18,60.002,1435068003,"201051344000469","174011321042388",29.86,22.00,0,332.43,391.34,145.9,138.9,0.698,139744.8,139744.8,3598,0,0,0,L,1122011218,0,123.14,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068012,133493.00
06/23/2015 10:00,2,4.871,ACTIVE,217.58,357.38,59.991,1435068003,"201051344000988","174011321042388",29.48,24.30,0,331.53,388.04,145.4,138.4,0.676,139471.4,139471.4,3595,0,0,0,L,1122011218,0,123.36,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068013,133494.00
06/23/2015 10:00,2,4.816,ACTIVE,217.58,354.97,60.002,1435068003,"201051344001158","174011321042388",29.42,24.30,0,333.03,386.83,143.5,136.6,0.676,145665.5,145665.5,3596,0,0,0,L,1122011218,0,123.36,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068014,133495.00
06/23/2015 10:00,2,4.775,ACTIVE,216.90,354.67,60.007,1435068003,"201051344001025","174011321042388",29.90,28.50,0,331.23,386.83,144.6,137.7,0.654,148847.1,148847.1,3598,0,0,0,L,1122011218,0,122.91,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068015,133496.00
06/23/2015 10:00,1,3.461,ACTIVE,216.1,355.40,60.03,1435068003,"033051125000118","174011321042388",40.05,26,0.618,313.83,370.67,137.9,132.7,0.618,27836.200000024,27867.799999988,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068016,133497.00
06/23/2015 10:00,2,4.799,ACTIVE,217.58,355.88,60.002,1435068003,"201051344000569","174011321042388",29.64,24.50,0,332.73,387.44,144.1,137.1,0.672,152500.7,152500.7,3604,0,0,0,L,1122011218,0,123.14,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068018,133498.00
06/23/2015 10:00,2,3.312,ACTIVE,215.54,432.52,59.991,1435068003,"274151322000094","174011321042388",39.30,35.40,0,398.86,458.97,132.0,125.4,0.508,337761.5,337761.5,4969,0,0,0,L,1151911521,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068019,133499.00
06/23/2015 10:00,1,4.791,ACTIVE,215.8,323.73,60.03,1435068003,"040051121000068","174011321042388",24.08,24,0.511,316.11,363.91,114.8,109.7,0.526,24751.999999988,24778.199999976,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068020,133500.00
06/23/2015 10:00,2,4.754,ACTIVE,217.80,354.97,60.002,1435068003,"201051344000458","174011321042388",29.92,25.00,0,333.03,386.83,143.9,137.0,0.694,148259.0,148259.0,3601,0,0,0,L,1122011218,0,123.59,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068021,133501.00
06/23/2015 10:00,2,4.783,ACTIVE,216.00,363.09,60.007,1435068003,"274151322000087","174011321042388",27.95,44.50,0,332.73,374.81,135.4,128.7,0.513,408187.5,408187.5,4491,0,0,0,L,1151911521,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068022,133502.00
06/23/2015 10:00,2,4.951,ACTIVE,216.22,359.18,59.996,1435068003,"274151322000052","174011321042388",28.75,36.00,0,332.43,377.22,144.2,137.2,0.557,436308.2,436308.2,4899,0,0,0,L,1151911521,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068023,133503.00
06/23/2015 10:00,2,4.734,ACTIVE,216.22,354.07,60.007,1435068003,"201051344001145","174011321042388",29.54,25.30,0,312.89,413.89,141.7,134.8,0.654,153439.5,153439.5,3609,0,0,0,L,1122011218,0,122.68,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068024,133504.00
06/23/2015 10:00,2,4.730,ACTIVE,216.45,355.88,59.996,1435068003,"201051344000685","174011321042388",29.74,26.50,0,332.13,386.53,142.5,135.6,0.689,152610.2,152610.2,3610,0,0,0,L,1122011218,0,123.59,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068025,133505.00
06/23/2015 10:00,2,4.883,ACTIVE,215.77,352.87,59.991,1435068003,"274151322000088","174011321042388",28.67,33.50,0,332.43,376.62,141.8,135.0,0.535,417809.5,417809.5,4505,0,0,0,L,1151911521,0,124.94,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068025,133506.00
06/23/2015 10:00,2,4.812,ACTIVE,216.90,355.88,60.007,1435068003,"201051344000438","174011321042388",29.48,27.30,0,327.32,388.94,143.6,136.7,0.667,152718.4,152718.4,3600,0,0,0,L,1122011218,0,123.36,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068026,133507.00
06/23/2015 10:00,2,4.756,ACTIVE,217.13,354.97,60.007,1435068003,"201051344001135","174011321042388",29.48,25.80,0,333.03,386.53,142.0,135.2,0.654,144029.6,144029.6,3592,0,0,0,L,1122011218,0,123.36,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068027,133508.00
06/23/2015 10:00,2,4.727,ACTIVE,216.67,354.97,60.002,1435068003,"201051344000417","174011321042388",29.42,29.30,0,332.73,385.93,140.8,134.0,0.667,148559.6,148559.6,3594,0,0,0,L,1122011218,0,122.91,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068028,133509.00
06/23/2015 10:00,2,4.811,ACTIVE,216.22,353.47,59.996,1435068003,"201051344000594","174011321042388",29.72,28.00,0,324.62,394.35,144.8,137.9,0.667,148539.8,148539.8,3592,0,0,0,L,1122011218,0,122.91,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068029,133510.00
06/23/2015 10:00,2,4.824,ACTIVE,216.00,363.99,60.002,1435068003,"274151322000083","174011321042388",28.88,35.80,0,332.13,376.62,141.0,134.2,0.566,432536.2,432536.2,4907,0,0,0,L,1151911521,0,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068030,133511.00
06/23/2015 10:00,2,4.730,ACTIVE,217.13,355.28,60.012,1435068003,"201051344000585","174011321042388",29.66,27.00,0,332.13,385.33,142.1,135.2,0.654,147459.5,147459.5,3598,0,0,0,L,1122011218,0,122.91,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068031,133512.00
06/23/2015 10:00,2,4.881,ACTIVE,216.00,359.78,59.991,1435068003,"274151322000054","174011321042388",29.00,34.50,0,332.43,377.52,143.3,136.4,0.548,427777.2,427777.2,4496,0,0,0,L,1151911521,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068032,133513.00
06/23/2015 10:00,2,4.859,ACTIVE,217.35,354.07,60.012,1435068003,"201051344001203","174011321042388",29.84,28.00,0,333.03,387.74,146.9,139.8,0.694,148716.4,148716.4,3600,0,0,0,L,1122011218,0,123.81,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068033,133514.00
06/23/2015 10:00,2,4.748,ACTIVE,216.22,356.48,60.007,1435068003,"201051344000646","174011321042388",29.48,27.00,0,332.43,386.83,141.8,134.9,0.654,146195.9,146195.9,3595,0,0,0,L,1122011218,0,123.36,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068034,133515.00
06/23/2015 10:00,2,3.338,ACTIVE,216.90,422.30,59.996,1435068003,"274151322000068","174011321042388",38.96,37.00,0,402.77,460.47,132.0,125.5,0.499,336791.5,336791.5,4577,0,0,0,L,1151911521,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068035,133516.00
06/23/2015 10:00,2,5.141,ACTIVE,217.35,365.19,59.996,1435068003,"274151322000076","174011321042388",29.72,36.00,0,332.73,380.22,154.8,147.5,0.592,455905.6,455905.6,4902,0,0,0,L,1151911521,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068036,133517.00
06/23/2015 10:00,1,3.006,ACTIVE,216.6,351.34,60.03,1435068003,"033051125000132","174011321042388",35.53,25,0.470,316.54,361.37,106.3,101.1,0.484,20959,20983,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068037,133518.00
06/23/2015 10:00,1,3.459,ACTIVE,216.8,335.38,60.03,1435068003,"033051125000150","174011321042388",39.97,24,0.616,314.20,371.60,137.6,132.7,0.622,27841.5,27873.300000012,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068038,133519.00
06/23/2015 10:00,2,4.832,ACTIVE,216.45,355.28,60.007,1435068003,"201051344000890","174011321042388",29.56,30.00,0,331.53,388.34,144.5,137.6,0.672,150334.0,150334.0,3598,0,0,0,L,1122011218,0,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068039,133520.00
06/23/2015 10:00,2,4.754,ACTIVE,217.58,357.38,60.002,1435068003,"201051344000900","174011321042388",30.14,22.30,0,332.43,386.83,145.1,138.1,0.667,150515.9,150515.9,3604,0,0,0,L,1122011218,0,123.81,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068040,133521.00
06/23/2015 10:00,2,4.824,ACTIVE,217.35,357.08,60.012,1435068003,"201051344000633","174011321042388",29.50,25.00,0,317.10,394.65,144.1,137.2,0.685,140285.6,140285.6,3605,0,0,0,L,1122011218,0,123.59,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068041,133522.00
06/23/2015 10:00,1,4.400,ACTIVE,216.9,356.96,60.07,1435068003,"040051121000185","174011321042388",26.55,25,0.517,316.94,364.25,116.2,111.5,0.528,24897.700000023,24923.900000011,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068042,133523.00
06/23/2015 10:00,2,4.760,ACTIVE,218.03,354.97,60.002,1435068003,"201051344000983","174011321042388",30.08,23.50,0,332.43,387.74,145.1,138.1,0.685,147454.5,147454.5,3604,0,0,0,L,1122011218,0,123.59,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068043,133524.00
06/23/2015 10:00,2,4.756,ACTIVE,217.35,354.67,60.012,1435068003,"201051344000917","174011321042388",29.74,26.00,0,331.83,386.23,143.3,136.4,0.681,150809.3,150809.3,3607,0,0,0,L,1122011218,0,123.14,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068044,133525.00
06/23/2015 10:00,1,4.634,ACTIVE,216.0,358.03,60.03,1435068003,"040051121000116","174011321042388",26.34,24,0.542,315.23,366.59,121.4,116.1,0.547,24664.100000024,24693.5,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068045,133526.00
06/23/2015 10:00,1,2.945,ACTIVE,217.0,353.31,60.07,1435068003,"033051125000135","174011321042388",35.47,25,0.461,316.39,361.93,103.9,99.7,0.472,20900.499999998,20924.199999986,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068046,133527.00
06/23/2015 10:00,2,4.787,ACTIVE,217.80,355.28,60.002,1435068003,"201051344000648","174011321042388",29.42,23.30,0,333.03,387.44,142.6,135.7,0.663,146754.3,146754.3,3598,0,0,0,L,1122011218,0,123.36,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068047,133528.00
06/23/2015 10:00,2,4.939,ACTIVE,217.35,354.97,59.996,1435068003,"201051344001093","174011321042388",29.74,27.30,0,332.73,387.74,148.8,141.7,0.681,148916.4,148916.4,3601,0,0,0,L,1122011218,0,123.36,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068048,133529.00
06/23/2015 10:00,2,4.834,ACTIVE,218.03,354.97,60.002,1435068003,"201051344000645","174011321042388",29.62,24.00,0,333.33,386.83,144.9,138.0,0.654,147186.4,147186.4,3602,0,0,0,L,1122011218,0,123.81,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068049,133530.00
06/23/2015 10:00,2,4.891,ACTIVE,216.45,348.36,59.986,1435068003,"274151322000085","174011321042388",29.30,33.30,0,333.03,377.22,145.1,138.1,0.552,429903.1,429903.1,4899,0,0,0,L,1151911521,0,125.17,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068050,133531.00
06/23/2015 10:00,2,4.787,ACTIVE,217.13,355.88,59.996,1435068003,"201051344000651","174011321042388",29.70,25.50,0,333.03,386.83,144.0,137.1,0.658,146601.6,146601.6,3599,0,0,0,L,1122011218,0,123.81,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068051,133532.00
06/23/2015 10:00,2,4.768,ACTIVE,216.67,352.87,60.007,1435068003,"201051344000867","174011321042388",29.94,25.00,0,319.21,391.04,144.6,137.6,0.667,138918.1,138918.1,3605,0,0,0,L,1122011218,0,123.36,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068052,133533.00
06/23/2015 10:00,1,4.738,ACTIVE,216.2,324.55,60.03,1435068003,"040051121000095","174011321042388",23.81,23,0.498,316.45,362.75,112.2,107.2,0.508,25543.100000024,25568.600000024,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068053,133534.00
06/23/2015 10:00,2,4.820,ACTIVE,216.22,354.37,59.991,1435068003,"201051344001230","174011321042388",29.70,28.80,0,331.53,391.64,145.0,138.1,0.694,150078.4,150078.4,3609,0,0,0,L,1122011218,0,123.14,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068054,133535.00
06/23/2015 10:00,2,4.773,ACTIVE,218.03,356.78,60.002,1435068003,"201051344000576","174011321042388",29.80,22.50,0,332.73,387.44,144.2,137.2,0.654,146517.8,146517.8,3609,0,0,0,L,1122011218,0,123.59,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068055,133536.00
06/23/2015 10:00,2,4.814,ACTIVE,217.80,355.88,59.996,1435068003,"201051344000579","174011321042388",29.68,25.80,0,321.91,391.04,144.7,137.8,0.672,152699.2,152699.2,3596,0,0,0,L,1122011218,0,123.59,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068056,133537.00
06/23/2015 10:15,2,5.240,ACTIVE,217.58,354.97,59.938,1435068903,"201051344000955","174011321042388",29.22,28.50,0,332.13,389.84,155.1,147.8,0.729,152061.7,152061.7,3605,0,0,0,L,1122011218,0,123.59,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068904,133538.00
06/23/2015 10:15,1,5.128,ACTIVE,217.1,360.24,60.03,1435068903,"040051121000195","174011321042388",25.86,27,0.584,283.60,443.42,132.0,126.4,0.590,27146.2,27176.500000012,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068905,133539.00
06/23/2015 10:15,2,5.508,ACTIVE,217.13,370.90,59.938,1435068903,"274151322000095","174011321042388",29.12,37.00,0,330.93,382.03,162.2,154.7,0.610,450228.1,450228.1,4521,0,0,0,L,1151911521,0,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068906,133540.00
06/23/2015 10:15,2,5.232,ACTIVE,218.48,357.08,59.959,1435068903,"201051344000868","174011321042388",29.56,23.80,0,332.43,390.44,156.6,149.2,0.712,138289.4,138289.4,3606,0,0,0,L,1122011218,0,124.27,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068907,133541.00
06/23/2015 10:15,2,5.176,ACTIVE,220.06,359.18,59.975,1435068903,"201051344000853","174011321042388",29.88,24.30,0,338.74,394.95,156.5,149.2,0.729,144561.4,144561.4,3601,0,0,0,L,1122011218,0,125.40,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068908,133542.00
06/23/2015 10:15,2,5.158,ACTIVE,218.71,357.08,59.991,1435068903,"201051344000582","174011321042388",29.06,26.00,0,331.83,391.04,151.9,144.7,0.694,145071.8,145071.8,3599,0,0,0,L,1122011218,0,124.49,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068909,133543.00
06/23/2015 10:15,1,5.072,ACTIVE,217.7,364.03,60.03,1435068903,"040051121000097","174011321042388",26.10,25,0.584,317.13,371.97,131.7,126.4,0.589,25132.300000012,25162.600000012,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068910,133544.00
06/23/2015 10:15,2,5.229,ACTIVE,218.71,357.68,59.965,1435068903,"201051344000469","174011321042388",29.70,23.50,0,333.63,392.55,157.3,149.9,0.747,139780.9,139780.9,3599,0,0,0,L,1122011218,0,123.81,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068911,133545.00
06/23/2015 10:15,2,5.316,ACTIVE,219.16,358.58,59.991,1435068903,"201051344000988","174011321042388",29.12,25.00,0,333.03,392.55,156.9,149.5,0.720,139507.4,139507.4,3596,0,0,0,L,1122011218,0,124.49,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068912,133546.00
06/23/2015 10:15,2,5.221,ACTIVE,219.16,357.98,59.991,1435068903,"201051344001158","174011321042388",29.22,25.00,0,336.34,391.04,154.6,147.2,0.720,145701.0,145701.0,3597,0,0,0,L,1122011218,0,124.49,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068913,133547.00
06/23/2015 10:15,2,5.182,ACTIVE,218.48,355.28,59.986,1435068903,"201051344001025","174011321042388",29.58,29.50,0,332.43,390.74,155.2,147.9,0.698,148882.8,148882.8,3599,0,0,0,L,1122011218,0,124.04,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068914,133548.00
06/23/2015 10:15,1,3.735,ACTIVE,217.6,340.08,60.03,1435068903,"033051125000118","174011321042388",39.87,27,0.660,306.13,395.16,148.2,142.6,0.661,27867.799999988,27902.200000024,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068915,133549.00
06/23/2015 10:15,2,5.197,ACTIVE,218.93,357.68,59.996,1435068903,"201051344000569","174011321042388",29.58,25.50,0,332.73,391.94,155.7,148.4,0.720,152536.3,152536.3,3605,0,0,0,L,1122011218,0,124.04,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068916,133550.00
06/23/2015 10:15,2,3.570,ACTIVE,217.35,429.82,59.975,1435068903,"274151322000094","174011321042388",39.26,37.00,0,401.86,455.37,142.5,135.6,0.548,337793.9,337793.9,4970,0,0,0,L,1151911521,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068917,133551.00
06/23/2015 10:15,1,5.190,ACTIVE,217.2,356.81,60.00,1435068903,"040051121000068","174011321042388",23.71,25,0.542,317.61,368.51,122.5,117.1,0.554,24778.199999976,24806.699999976,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068918,133552.00
06/23/2015 10:15,2,5.223,ACTIVE,219.16,357.08,59.965,1435068903,"201051344000458","174011321042388",29.36,25.30,0,333.63,390.74,155.2,147.9,0.734,148294.5,148294.5,3602,0,0,0,L,1122011218,0,124.72,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068919,133553.00
06/23/2015 10:15,2,5.186,ACTIVE,217.35,350.17,59.938,1435068903,"274151322000087","174011321042388",27.63,47.80,0,331.23,378.12,145.1,138.1,0.548,408220.9,408220.9,4492,0,0,0,L,1151911521,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068920,133554.00
06/23/2015 10:15,2,5.348,ACTIVE,217.13,348.06,59.949,1435068903,"274151322000052","174011321042388",28.55,38.60,0,332.13,380.22,154.5,147.2,0.588,436343.7,436343.7,4900,0,0,0,L,1151911521,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068921,133555.00
06/23/2015 10:15,2,5.154,ALERT,217.58,355.58,59.949,1435068903,"201051344001145","174011321042388",29.20,27.00,0,302.98,402.46,152.4,145.2,0.698,153474.4,153474.4,3610,0,0,0,L,1122011218,0,123.81,125.62,0002,25,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068923,133556.00
06/23/2015 10:15,2,5.197,ALERT,217.58,355.88,59.965,1435068903,"201051344000685","174011321042388",29.12,27.80,0,301.77,406.07,153.2,146.0,0.734,152645.3,152645.3,3611,0,0,0,L,1122011218,0,124.49,125.62,0002,24,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068925,133557.00
06/23/2015 10:15,2,5.285,ACTIVE,217.13,353.17,59.981,1435068903,"274151322000088","174011321042388",28.35,35.20,0,331.83,379.32,151.7,144.5,0.575,417844.5,417844.5,4506,0,0,0,L,1151911521,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068926,133558.00
06/23/2015 10:15,2,5.213,ACTIVE,218.26,357.08,59.986,1435068903,"201051344000438","174011321042388",29.20,28.30,0,332.43,390.74,154.1,146.8,0.716,152753.9,152753.9,3601,0,0,0,L,1122011218,0,124.49,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068927,133559.00
06/23/2015 10:15,2,5.193,ACTIVE,218.03,356.48,59.975,1435068903,"201051344001135","174011321042388",29.06,26.80,0,332.13,389.54,152.9,145.6,0.703,144064.7,144064.7,3593,0,0,0,L,1122011218,0,124.04,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068927,133560.00
06/23/2015 10:15,2,5.168,ACTIVE,217.80,357.68,59.954,1435068903,"201051344000417","174011321042388",28.90,31.80,0,332.13,389.84,151.3,144.1,0.716,148594.4,148594.4,3595,0,0,0,L,1122011218,0,123.81,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068928,133561.00
06/23/2015 10:15,2,5.322,ALERT,217.58,355.88,59.954,1435068903,"201051344000594","174011321042388",28.92,29.50,0,302.68,402.46,155.9,148.6,0.725,148575.6,148575.6,3593,0,0,0,L,1122011218,0,123.81,125.62,0002,24,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068930,133562.00
06/23/2015 10:15,2,5.176,ACTIVE,216.90,361.89,59.965,1435068903,"274151322000083","174011321042388",28.92,37.80,0,330.93,379.62,151.5,144.3,0.605,432571.1,432571.1,4908,0,0,0,L,1151911521,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068931,133563.00
06/23/2015 10:15,2,5.121,ACTIVE,218.71,356.18,59.991,1435068903,"201051344000585","174011321042388",29.54,28.50,0,333.33,389.84,153.2,145.9,0.712,147494.7,147494.7,3599,0,0,0,L,1122011218,0,124.04,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068932,133564.00
06/23/2015 10:15,2,5.320,ACTIVE,217.13,352.57,59.933,1435068903,"274151322000054","174011321042388",28.45,36.00,0,331.53,380.52,153.2,145.9,0.583,427812.6,427812.6,4497,0,0,0,L,1151911521,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068933,133565.00
06/23/2015 10:15,2,5.330,ACTIVE,218.48,356.18,59.954,1435068903,"201051344001203","174011321042388",29.16,29.80,0,333.03,391.64,157.4,150.0,0.738,148752.7,148752.7,3601,0,0,0,L,1122011218,0,124.72,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068934,133566.00
06/23/2015 10:15,2,3.545,ACTIVE,218.03,421.40,59.996,1435068903,"274151322000068","174011321042388",39.40,38.40,0,404.27,463.48,141.6,134.7,0.530,336823.9,336823.9,4578,0,0,0,L,1151911521,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068936,133567.00
06/23/2015 10:15,2,5.578,ACTIVE,217.80,351.07,59.922,1435068903,"274151322000076","174011321042388",29.30,38.60,0,333.33,383.83,165.5,157.8,0.632,455943.8,455943.8,4903,0,0,0,L,1151911521,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068937,133568.00
06/23/2015 10:15,1,3.731,ACTIVE,217.2,368.30,60.00,1435068903,"033051125000150","174011321042388",39.83,25,0.660,314.23,376.19,147.8,142.4,0.660,27873.300000012,27907.699999988,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068940,133569.00
06/23/2015 10:15,2,5.285,ACTIVE,217.35,354.37,59.912,1435068903,"201051344000890","174011321042388",28.98,32.00,0,332.13,390.74,155.1,147.8,0.712,150369.8,150369.8,3599,0,0,0,L,1122011218,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068941,133570.00
06/23/2015 10:15,2,5.176,ACTIVE,218.48,357.08,59.944,1435068903,"201051344000900","174011321042388",29.90,23.00,0,332.13,391.34,156.7,149.3,0.720,150551.9,150551.9,3605,0,0,0,L,1122011218,0,124.49,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068942,133571.00
06/23/2015 10:15,2,5.221,ALERT,218.26,357.38,59.944,1435068903,"201051344000633","174011321042388",29.36,26.80,0,273.82,406.97,155.2,147.9,0.725,140321.2,140321.2,3606,0,0,0,L,1122011218,0,124.27,126.07,0002,24,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068944,133572.00
06/23/2015 10:15,1,4.854,ACTIVE,217.4,354.20,60.00,1435068903,"040051121000185","174011321042388",26.33,26,0.564,316.30,369.60,127.2,121.9,0.570,24923.900000011,24953.099999999,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068945,133573.00
06/23/2015 10:15,2,5.189,ACTIVE,219.16,357.08,59.981,1435068903,"201051344000983","174011321042388",29.76,24.80,0,333.03,391.94,156.3,148.9,0.729,147490.4,147490.4,3605,0,0,0,L,1122011218,0,124.49,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068946,133574.00
06/23/2015 10:15,2,5.211,ACTIVE,218.26,356.78,59.981,1435068903,"201051344000917","174011321042388",29.20,27.50,0,331.23,390.14,154.2,146.9,0.725,150844.9,150844.9,3608,0,0,0,L,1122011218,0,124.04,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068947,133575.00
06/23/2015 10:15,1,5.016,ACTIVE,216.6,366.39,60.03,1435068903,"040051121000116","174011321042388",26.12,24,0.579,293.05,437.54,130.4,125.0,0.586,24693.5,24723.700000048,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068948,133576.00
06/23/2015 10:15,1,3.210,ACTIVE,217.4,334.14,60.00,1435068903,"033051125000135","174011321042388",34.94,26,0.491,317.60,365.67,111.6,106.6,0.502,20924.199999986,20949.900000034,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068949,133577.00
06/23/2015 10:15,2,5.006,ACTIVE,218.71,355.88,59.959,1435068903,"201051344000648","174011321042388",30.22,24.00,0,333.93,391.34,153.0,145.7,0.707,146789.7,146789.7,3599,0,0,0,L,1122011218,0,123.81,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068950,133578.00
06/23/2015 10:15,2,5.314,ACTIVE,218.26,357.08,59.986,1435068903,"201051344001093","174011321042388",29.62,28.50,0,331.83,391.94,159.3,151.9,0.725,148953.3,148953.3,3602,0,0,0,L,1122011218,0,124.27,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068951,133579.00
06/23/2015 10:15,2,5.266,ACTIVE,218.93,356.18,59.933,1435068903,"201051344000645","174011321042388",29.32,25.30,0,333.63,391.64,156.4,149.0,0.707,147222.4,147222.4,3603,0,0,0,L,1122011218,0,124.72,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068952,133580.00
06/23/2015 10:15,2,5.316,ACTIVE,217.35,362.19,59.938,1435068903,"274151322000085","174011321042388",28.84,34.80,0,331.83,381.12,155.2,147.9,0.592,429939.0,429939.0,4900,0,0,0,L,1151911521,0,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068953,133581.00
06/23/2015 10:15,2,5.273,ACTIVE,218.48,357.08,59.954,1435068903,"201051344000651","174011321042388",28.94,26.80,0,333.03,390.14,154.5,147.2,0.703,146637.3,146637.3,3600,0,0,0,L,1122011218,0,124.72,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068954,133582.00
06/23/2015 10:15,2,5.246,ACTIVE,218.26,356.78,59.938,1435068903,"201051344000867","174011321042388",29.32,25.50,0,332.13,389.54,155.8,148.5,0.698,138954.0,138954.0,3606,0,0,0,L,1122011218,0,124.49,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068955,133583.00
06/23/2015 10:15,1,5.129,ACTIVE,217.4,360.14,60.03,1435068903,"040051121000095","174011321042388",23.33,25,0.526,315.57,366.19,119.0,113.7,0.534,25568.600000024,25596.199999988,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068956,133584.00
06/23/2015 10:15,2,5.232,ALERT,217.35,355.28,59.970,1435068903,"201051344001230","174011321042388",29.30,30.80,0,302.37,403.07,155.2,147.9,0.725,150114.2,150114.2,3610,0,0,0,L,1122011218,0,124.04,125.40,0002,26,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068958,133585.00
06/23/2015 10:15,2,5.123,ACTIVE,219.16,359.18,59.907,1435068903,"201051344000576","174011321042388",30.00,23.30,0,335.14,394.95,155.6,148.2,0.707,146553.7,146553.7,3610,0,0,0,L,1122011218,0,124.72,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068959,133586.00
06/23/2015 10:15,2,5.244,ACTIVE,219.39,357.98,59.970,1435068903,"201051344000579","174011321042388",29.34,27.30,0,334.54,393.75,155.9,148.6,0.720,152735.1,152735.1,3597,0,0,0,L,1122011218,0,124.49,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068960,133587.00
06/23/2015 10:15,2,5.139,ACTIVE,217.80,354.67,59.996,1435068903,"201051344000646","174011321042388",29.30,29.50,0,331.23,389.84,152.5,145.2,0.712,146232.1,146232.1,3596,0,0,0,L,1122011218,1,124.27,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068961,133588.00
06/23/2015 10:15,1,3.269,ACTIVE,218.1,360.97,60.03,1435068903,"033051125000132","174011321042388",35.13,26,0.500,321.38,365.89,114.3,108.6,0.515,20983,21009.800000012,169,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435068962,133589.00
06/23/2015 10:30,2,5.660,ACTIVE,218.71,356.18,59.986,1435069803,"201051344000955","174011321042388",28.86,29.80,0,332.43,396.75,165.6,157.9,0.778,152099.8,152099.8,3606,0,0,0,L,1122011218,0,124.04,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069805,133590.00
06/23/2015 10:30,1,5.486,ACTIVE,217.8,335.46,60.00,1435069803,"040051121000195","174011321042388",25.75,28,0.620,317.75,376.68,140.6,134.5,0.622,27176.500000012,27209.2,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069806,133591.00
06/23/2015 10:30,2,5.910,ACTIVE,218.26,360.38,59.981,1435069803,"274151322000095","174011321042388",28.90,38.80,0,331.53,388.94,173.0,165.1,0.650,450268.1,450268.1,4522,0,0,0,L,1151911521,0,125.62,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069807,133592.00
06/23/2015 10:30,2,5.631,ACTIVE,219.39,357.68,59.949,1435069803,"201051344000868","174011321042388",29.40,24.50,0,331.83,398.56,167.6,159.9,0.756,138328.1,138328.1,3607,0,0,0,L,1122011218,0,124.49,126.98,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069808,133593.00
06/23/2015 10:30,2,5.609,ALERT,220.97,359.78,59.928,1435069803,"201051344000853","174011321042388",29.44,25.30,0,296.36,408.48,167.3,159.6,0.778,144599.9,144599.9,3602,0,0,0,L,1122011218,0,125.62,127.43,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069810,133594.00
06/23/2015 10:30,2,5.545,ACTIVE,219.84,357.68,59.944,1435069803,"201051344000582","174011321042388",29.02,27.50,0,331.83,398.86,162.8,155.2,0.747,145109.3,145109.3,3600,0,0,0,L,1122011218,0,124.94,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069811,133595.00
06/23/2015 10:30,1,5.426,ACTIVE,218.8,369.51,60.00,1435069803,"040051121000097","174011321042388",25.95,27,0.619,316.95,376.81,140.1,135.0,0.622,25162.600000012,25195.300000012,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069812,133596.00
06/23/2015 10:30,2,5.650,ACTIVE,220.52,360.08,59.944,1435069803,"201051344000469","174011321042388",29.40,24.00,0,332.13,400.06,168.2,160.4,0.795,139819.8,139819.8,3600,0,0,0,L,1122011218,0,124.72,127.43,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069813,133597.00
06/23/2015 10:30,2,5.678,ACTIVE,220.52,360.99,59.938,1435069803,"201051344000988","174011321042388",29.14,26.00,0,331.83,400.36,167.4,159.6,0.760,139546.1,139546.1,3597,0,0,0,L,1122011218,0,125.17,127.43,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069814,133598.00
06/23/2015 10:30,2,5.633,ALERT,220.74,359.48,59.938,1435069803,"201051344001158","174011321042388",28.90,26.00,0,304.18,403.07,164.9,157.3,0.765,145738.9,145738.9,3598,0,0,0,L,1122011218,0,125.17,126.98,0002,24,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069815,133599.00
06/23/2015 10:30,2,5.584,ACTIVE,219.61,357.08,59.944,1435069803,"201051344001025","174011321042388",29.38,31.50,0,332.43,398.86,166.1,158.4,0.751,148921.1,148921.1,3600,0,0,0,L,1122011218,0,124.49,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069816,133600.00
06/23/2015 10:30,1,3.994,ACTIVE,218.0,345.34,60.00,1435069803,"033051125000118","174011321042388",39.80,28,0.701,316.11,382.19,158.2,152.4,0.699,27902.200000024,27938.999999976,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069818,133601.00
06/23/2015 10:30,2,5.574,ACTIVE,220.29,358.28,59.959,1435069803,"201051344000569","174011321042388",29.48,26.00,0,332.73,398.26,166.3,158.6,0.765,152574.8,152574.8,3606,0,0,0,L,1122011218,0,124.72,127.43,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069818,133602.00
06/23/2015 10:30,2,3.758,ACTIVE,218.26,427.41,59.954,1435069803,"274151322000094","174011321042388",39.48,38.60,0,399.16,457.77,150.3,143.2,0.575,337828.8,337828.8,4971,0,0,0,L,1151911521,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069819,133603.00
06/23/2015 10:30,1,5.557,ACTIVE,218.6,368.85,60.00,1435069803,"040051121000068","174011321042388",23.51,26,0.575,317.33,374.07,130.0,124.6,0.584,24806.699999976,24836.900000024,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069821,133604.00
06/23/2015 10:30,2,5.594,ACTIVE,220.52,358.28,59.975,1435069803,"201051344000458","174011321042388",29.28,26.80,0,334.54,397.96,165.8,158.1,0.782,148332.9,148332.9,3603,0,0,0,L,1122011218,0,125.17,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069822,133605.00
06/23/2015 10:30,2,5.574,ACTIVE,218.48,350.17,59.986,1435069803,"274151322000087","174011321042388",27.21,50.80,0,332.13,384.43,153.6,146.3,0.575,408256.5,408256.5,4493,0,0,0,L,1151911521,0,125.62,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069822,133606.00
06/23/2015 10:30,2,5.721,ACTIVE,218.48,371.51,59.933,1435069803,"274151322000052","174011321042388",28.33,40.00,0,331.53,387.74,164.1,156.5,0.623,436381.8,436381.8,4901,0,0,0,L,1151911521,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069823,133607.00
06/23/2015 10:30,2,5.527,ACTIVE,218.93,356.18,59.928,1435069803,"201051344001145","174011321042388",29.16,28.00,0,332.13,397.35,163.1,155.5,0.738,153512.0,153512.0,3612,0,0,0,L,1122011218,0,124.49,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069824,133608.00
06/23/2015 10:30,2,5.598,ACTIVE,218.71,357.08,59.944,1435069803,"201051344000685","174011321042388",28.92,29.00,0,331.53,396.75,163.9,156.3,0.791,152683.1,152683.1,3613,0,0,0,L,1122011218,0,124.94,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069825,133609.00
06/23/2015 10:30,2,5.645,ACTIVE,217.80,367.30,59.944,1435069803,"274151322000088","174011321042388",28.21,38.00,0,332.13,386.53,161.2,153.7,0.610,417881.8,417881.8,4507,0,0,0,L,1151911521,0,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069826,133610.00
06/23/2015 10:30,2,5.643,ACTIVE,219.39,357.98,59.986,1435069803,"201051344000438","174011321042388",28.78,29.80,0,332.13,397.66,164.5,156.9,0.751,152791.8,152791.8,3602,0,0,0,L,1122011218,0,124.94,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069827,133611.00
06/23/2015 10:30,2,5.500,ACTIVE,219.61,357.08,59.981,1435069803,"201051344001135","174011321042388",29.32,28.50,0,332.13,397.96,163.4,155.8,0.738,144102.3,144102.3,3594,0,0,0,L,1122011218,0,124.72,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069828,133612.00
06/23/2015 10:30,2,5.510,ACTIVE,219.16,357.08,59.996,1435069803,"201051344000417","174011321042388",28.94,32.80,0,332.43,397.35,161.4,153.9,0.756,148631.6,148631.6,3596,0,0,0,L,1122011218,0,124.49,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069829,133613.00
