ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 10:30,2,5.703,ACTIVE,218.93,357.08,59.986,1435069803,"201051344000594","174011321042388",28.77,31.30,0,331.23,398.26,166.1,158.4,0.751,148614.0,148614.0,3595,0,0,0,L,1122011218,0,124.49,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069830,133614.00
06/23/2015 10:30,2,5.613,ACTIVE,218.26,358.88,59.986,1435069803,"274151322000083","174011321042388",28.41,40.20,0,332.13,386.23,161.3,153.8,0.636,432608.3,432608.3,4909,0,0,0,L,1151911521,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069831,133615.00
06/23/2015 10:30,2,5.682,ACTIVE,218.26,362.49,59.928,1435069803,"274151322000054","174011321042388",28.37,38.20,0,331.83,387.44,163.2,155.6,0.619,427850.3,427850.3,4498,0,0,0,L,1151911521,0,125.62,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069833,133616.00
06/23/2015 10:30,2,5.707,ACTIVE,219.61,358.28,59.938,1435069803,"201051344001203","174011321042388",29.12,31.30,0,332.73,399.46,168.2,160.5,0.787,148791.5,148791.5,3602,0,0,0,L,1122011218,0,125.40,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069834,133617.00
06/23/2015 10:30,2,5.492,ACTIVE,218.71,357.08,59.938,1435069803,"201051344000646","174011321042388",29.32,30.50,0,331.53,396.75,163.2,155.6,0.751,146268.5,146268.5,3597,0,0,0,L,1122011218,0,124.72,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069835,133618.00
06/23/2015 10:30,2,3.779,ACTIVE,219.39,421.10,59.970,1435069803,"274151322000068","174011321042388",39.38,40.40,0,399.76,456.27,150.4,143.3,0.557,336858.6,336858.6,4579,0,0,0,L,1151911521,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069836,133619.00
06/23/2015 10:30,2,6.016,ACTIVE,219.16,373.31,59.965,1435069803,"274151322000076","174011321042388",28.82,40.00,0,334.24,389.54,175.5,167.5,0.667,455984.5,455984.5,4904,0,0,0,L,1151911521,0,125.85,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069837,133620.00
06/23/2015 10:30,1,3.486,ACTIVE,219.1,351.98,60.00,1435069803,"033051125000132","174011321042388",34.87,28,0.528,319.15,371.22,120.9,115.0,0.544,21009.800000012,21037,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069838,133621.00
06/23/2015 10:30,1,4.001,ACTIVE,219.3,358.38,60.03,1435069803,"033051125000150","174011321042388",39.58,27,0.700,315.02,382.38,157.6,152.6,0.693,27907.699999988,27944.600000024,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069840,133622.00
06/23/2015 10:30,2,5.637,ACTIVE,218.71,355.28,59.954,1435069803,"201051344000890","174011321042388",29.04,33.50,0,332.13,397.05,165.9,158.2,0.760,150407.9,150407.9,3600,0,0,0,L,1122011218,0,124.49,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069840,133623.00
06/23/2015 10:30,2,5.648,ACTIVE,220.29,358.88,59.986,1435069803,"201051344000900","174011321042388",29.30,24.50,0,330.33,414.19,167.7,159.9,0.760,150590.6,150590.6,3606,0,0,0,L,1122011218,0,125.17,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069841,133624.00
06/23/2015 10:30,2,5.615,ALERT,219.84,358.28,59.996,1435069803,"201051344000633","174011321042388",29.10,28.30,0,296.66,405.47,165.6,157.9,0.773,140359.3,140359.3,3608,0,0,0,L,1122011218,0,124.94,126.98,0002,26,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069843,133625.00
06/23/2015 10:30,1,5.320,ACTIVE,219.1,361.46,60.03,1435069803,"040051121000185","174011321042388",25.80,28,0.601,317.68,376.71,136.6,131.1,0.607,24953.099999999,24984.700000023,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069844,133626.00
06/23/2015 10:30,2,5.629,ALERT,220.74,358.58,59.996,1435069803,"201051344000983","174011321042388",29.26,26.00,0,290.05,406.97,166.8,159.0,0.778,147528.7,147528.7,3606,0,0,0,L,1122011218,0,125.40,126.98,0002,23,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069846,133627.00
06/23/2015 10:30,2,5.566,ACTIVE,220.06,358.58,59.954,1435069803,"201051344000917","174011321042388",29.28,28.80,0,330.63,397.35,165.1,157.4,0.769,150882.9,150882.9,3609,0,0,0,L,1122011218,0,124.94,127.43,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069847,133628.00
06/23/2015 10:30,1,5.382,ACTIVE,218.1,369.63,60.03,1435069803,"040051121000116","174011321042388",25.82,26,0.611,317.49,375.83,138.3,132.5,0.618,24723.700000048,24755.800000012,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069848,133629.00
06/23/2015 10:30,1,3.450,ACTIVE,219.6,346.05,60.03,1435069803,"033051125000135","174011321042388",34.45,27,0.519,319.59,371.89,118.3,113.7,0.523,20949.900000034,20977.400000034,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069850,133630.00
06/23/2015 10:30,2,5.512,ALERT,220.29,357.98,59.933,1435069803,"201051344000648","174011321042388",29.42,25.30,0,302.07,405.77,164.3,156.7,0.751,146827.5,146827.5,3600,0,0,0,L,1122011218,0,124.72,127.43,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069851,133631.00
06/23/2015 10:30,2,5.707,ACTIVE,220.06,359.48,59.986,1435069803,"201051344001093","174011321042388",29.36,29.80,0,332.13,399.46,169.8,161.9,0.765,148992.6,148992.6,3603,0,0,0,L,1122011218,0,124.94,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069852,133632.00
06/23/2015 10:30,2,5.584,ALERT,220.52,359.48,60.002,1435069803,"201051344000645","174011321042388",29.48,26.00,0,302.37,402.46,166.7,159.0,0.747,147260.9,147260.9,3604,0,0,0,L,1122011218,0,125.40,127.20,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069854,133633.00
06/23/2015 10:30,2,5.703,ACTIVE,218.71,367.60,59.970,1435069803,"274151322000085","174011321042388",28.69,36.80,0,332.43,387.14,165.5,157.8,0.628,429977.2,429977.2,4901,0,0,0,L,1151911521,0,126.07,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069855,133634.00
06/23/2015 10:30,2,5.629,ACTIVE,220.06,359.48,59.986,1435069803,"201051344000651","174011321042388",28.98,27.80,0,333.03,397.66,165.2,157.5,0.742,146675.5,146675.5,3601,0,0,0,L,1122011218,0,125.40,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069856,133635.00
06/23/2015 10:30,2,5.545,ACTIVE,219.84,356.78,60.002,1435069803,"201051344000867","174011321042388",29.60,27.00,0,331.83,397.96,166.3,158.6,0.756,138992.5,138992.5,3607,0,0,0,L,1122011218,0,124.94,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069857,133636.00
06/23/2015 10:30,1,5.431,ACTIVE,218.5,326.64,60.03,1435069803,"040051121000095","174011321042388",23.47,26,0.561,318.67,373.31,126.8,121.8,0.560,25596.199999988,25625.699999988,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069858,133637.00
06/23/2015 10:30,2,5.635,ACTIVE,218.93,356.48,59.970,1435069803,"201051344001230","174011321042388",29.08,31.80,0,332.13,394.05,165.9,158.2,0.773,150152.5,150152.5,3612,0,0,0,L,1122011218,0,124.72,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069859,133638.00
06/23/2015 10:30,2,5.596,ALERT,220.97,362.19,60.007,1435069803,"201051344000576","174011321042388",29.34,24.80,0,305.08,405.47,166.2,158.5,0.751,146592.0,146592.0,3611,0,0,0,L,1122011218,0,125.62,127.20,0002,20,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069861,133639.00
06/23/2015 10:30,2,5.625,ACTIVE,220.74,359.78,59.965,1435069803,"201051344000579","174011321042388",29.12,28.80,0,333.63,398.86,165.9,158.2,0.765,152773.6,152773.6,3598,0,0,0,L,1122011218,0,125.17,127.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069862,133640.00
06/23/2015 10:30,2,5.543,ACTIVE,220.29,358.58,59.954,1435069803,"201051344000585","174011321042388",29.36,29.50,0,333.03,397.05,164.7,157.1,0.756,147533.8,147533.8,3600,0,0,0,L,1122011218,1,124.72,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435069863,133641.00
06/23/2015 10:45,2,6.023,ACTIVE,218.03,357.98,59.970,1435070703,"201051344000955","174011321042388",28.67,32.00,0,330.93,395.85,174.9,166.9,0.822,152140.1,152140.1,3607,0,0,0,L,1122011218,0,123.59,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070704,133642.00
06/23/2015 10:45,1,5.840,ACTIVE,217.2,370.77,60.03,1435070703,"040051121000195","174011321042388",25.54,30,0.659,317.08,375.22,148.4,142.5,0.656,27209.2,27243.500000012,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070705,133643.00
06/23/2015 10:45,2,6.242,ACTIVE,216.67,367.00,59.975,1435070703,"274151322000095","174011321042388",28.84,41.50,0,330.93,385.93,182.1,173.8,0.689,450310.2,450310.2,4523,0,0,0,L,1151911521,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070706,133644.00
06/23/2015 10:45,2,6.006,ACTIVE,218.48,358.58,59.981,1435070703,"201051344000868","174011321042388",29.16,25.50,0,331.53,396.45,177.3,169.2,0.804,138369.1,138369.1,3608,0,0,0,L,1122011218,0,124.04,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070707,133645.00
06/23/2015 10:45,2,5.979,ACTIVE,220.06,360.08,59.991,1435070703,"201051344000853","174011321042388",29.34,26.30,0,322.21,414.79,177.6,169.4,0.831,144640.9,144640.9,3604,0,0,0,L,1122011218,0,125.40,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070708,133646.00
06/23/2015 10:45,2,5.959,ACTIVE,219.16,360.08,59.996,1435070703,"201051344000582","174011321042388",28.49,29.00,0,331.83,399.16,171.9,164.0,0.787,145149.0,145149.0,3601,0,0,0,L,1122011218,0,124.49,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070709,133647.00
06/23/2015 10:45,1,5.736,ACTIVE,217.7,349.66,60.00,1435070703,"040051121000097","174011321042388",25.86,28,0.657,280.28,401.03,147.6,142.4,0.658,25195.300000012,25229.600000012,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070710,133648.00
06/23/2015 10:45,2,5.961,ACTIVE,219.84,361.59,59.996,1435070703,"201051344000469","174011321042388",29.48,25.30,0,334.24,400.36,178.0,169.9,0.844,139860.9,139860.9,3601,0,0,0,L,1122011218,0,124.49,127.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070711,133649.00
06/23/2015 10:45,2,6.023,ACTIVE,219.84,361.89,60.018,1435070703,"201051344000988","174011321042388",28.98,27.50,0,336.64,401.86,176.8,168.8,0.813,139587.1,139587.1,3598,0,0,0,L,1122011218,0,124.72,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070712,133650.00
06/23/2015 10:45,2,5.982,ACTIVE,219.84,359.48,59.954,1435070703,"201051344001158","174011321042388",28.80,27.80,0,336.94,400.36,174.5,166.5,0.818,145779.2,145779.2,3600,0,0,0,L,1122011218,0,124.72,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070713,133651.00
06/23/2015 10:45,2,5.955,ACTIVE,218.71,358.58,59.975,1435070703,"201051344001025","174011321042388",29.18,33.00,0,331.83,396.75,176.2,168.1,0.791,148961.7,148961.7,3601,0,0,0,L,1122011218,0,124.04,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070714,133652.00
06/23/2015 10:45,1,4.261,ACTIVE,217.5,341.16,60.00,1435070703,"033051125000118","174011321042388",39.37,30,0.744,315.27,381.16,166.9,161.0,0.736,27938.999999976,27977.900000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070715,133653.00
06/23/2015 10:45,2,5.951,ACTIVE,219.39,358.58,59.986,1435070703,"201051344000569","174011321042388",29.34,27.50,0,332.73,403.07,176.8,168.7,0.818,152615.5,152615.5,3607,0,0,0,L,1122011218,0,124.27,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070716,133654.00
06/23/2015 10:45,2,3.992,ACTIVE,217.35,425.91,59.986,1435070703,"274151322000094","174011321042388",39.44,40.80,0,395.55,456.87,160.3,152.8,0.610,337865.6,337865.6,4972,0,0,0,L,1151911521,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070717,133655.00
06/23/2015 10:45,1,5.897,ACTIVE,217.1,325.46,60.03,1435070703,"040051121000068","174011321042388",23.37,28,0.608,318.24,372.57,137.1,131.1,0.614,24836.900000024,24868.600000012,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070718,133656.00
06/23/2015 10:45,2,5.963,ACTIVE,219.84,358.58,59.922,1435070703,"201051344000458","174011321042388",29.10,27.80,0,332.73,398.86,175.8,167.7,0.831,148373.4,148373.4,3604,0,0,0,L,1122011218,0,124.94,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070719,133657.00
06/23/2015 10:45,2,5.961,ACTIVE,217.58,363.69,59.949,1435070703,"274151322000087","174011321042388",26.74,55.00,0,332.13,381.42,161.4,153.9,0.601,408293.8,408293.8,4494,0,0,0,L,1151911521,0,125.17,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070720,133658.00
06/23/2015 10:45,2,6.064,ACTIVE,217.35,352.57,59.965,1435070703,"274151322000052","174011321042388",28.13,43.20,0,330.33,386.53,172.6,164.7,0.663,436421.7,436421.7,4902,0,0,0,L,1151911521,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070721,133659.00
06/23/2015 10:45,2,5.848,ACTIVE,217.80,356.48,59.991,1435070703,"201051344001145","174011321042388",29.12,29.80,0,331.83,394.95,172.5,164.6,0.782,153551.8,153551.8,3613,0,0,0,L,1122011218,0,123.81,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070722,133660.00
06/23/2015 10:45,2,5.951,ACTIVE,217.80,356.78,59.996,1435070703,"201051344000685","174011321042388",28.73,30.50,0,331.53,395.55,173.1,165.1,0.835,152723.0,152723.0,3614,0,0,0,L,1122011218,0,124.49,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070723,133661.00
06/23/2015 10:45,2,6.025,ACTIVE,217.13,350.47,59.996,1435070703,"274151322000088","174011321042388",27.93,39.30,0,331.53,383.83,170.4,162.6,0.645,417921.0,417921.0,4508,0,0,0,L,1151911521,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070724,133662.00
06/23/2015 10:45,2,5.977,ACTIVE,218.71,357.08,59.965,1435070703,"201051344000438","174011321042388",28.71,31.80,0,331.53,396.15,173.7,165.7,0.809,152831.9,152831.9,3603,0,0,0,L,1122011218,0,124.49,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070725,133663.00
06/23/2015 10:45,2,5.879,ACTIVE,218.71,357.38,59.922,1435070703,"201051344001135","174011321042388",29.10,30.00,0,331.23,395.55,173.3,165.3,0.787,144142.2,144142.2,3595,0,0,0,L,1122011218,0,124.27,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070726,133664.00
06/23/2015 10:45,2,5.875,ACTIVE,218.03,358.88,59.996,1435070703,"201051344000417","174011321042388",28.67,34.80,0,332.13,394.95,170.6,162.7,0.804,148670.9,148670.9,3597,0,0,0,L,1122011218,0,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070727,133665.00
06/23/2015 10:45,2,6.041,ACTIVE,218.26,358.88,59.954,1435070703,"201051344000594","174011321042388",28.75,32.60,0,331.23,397.96,175.9,167.8,0.809,148654.7,148654.7,3596,0,0,0,L,1122011218,0,124.04,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070728,133666.00
06/23/2015 10:45,2,5.920,ACTIVE,217.13,358.28,59.986,1435070703,"274151322000083","174011321042388",28.43,42.30,0,331.23,383.53,170.3,162.5,0.681,432647.7,432647.7,4910,0,0,0,L,1151911521,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070729,133667.00
06/23/2015 10:45,2,5.918,ACTIVE,218.93,359.78,59.954,1435070703,"201051344000585","174011321042388",29.10,30.80,0,331.53,397.35,174.4,166.4,0.804,147572.6,147572.6,3601,0,0,0,L,1122011218,0,124.04,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070729,133668.00
06/23/2015 10:45,2,6.051,ACTIVE,217.35,354.67,59.959,1435070703,"274151322000054","174011321042388",28.15,40.20,0,330.93,385.03,172.4,164.5,0.650,427890.0,427890.0,4499,0,0,0,L,1151911521,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070730,133669.00
06/23/2015 10:45,2,6.031,ACTIVE,218.93,358.28,59.965,1435070703,"201051344001203","174011321042388",29.14,32.40,0,332.13,397.66,177.9,169.8,0.831,148832.5,148832.5,3603,0,0,0,L,1122011218,0,124.94,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070731,133670.00
06/23/2015 10:45,2,5.891,ACTIVE,218.03,359.18,59.970,1435070703,"201051344000646","174011321042388",28.96,32.40,0,330.93,396.15,172.8,164.8,0.800,146308.3,146308.3,3598,0,0,0,L,1122011218,0,124.27,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070732,133671.00
06/23/2015 10:45,2,3.986,ACTIVE,217.80,423.81,59.965,1435070703,"274151322000068","174011321042388",39.16,42.00,0,395.25,454.76,158.9,151.5,0.597,336895.2,336895.2,4580,0,0,0,L,1151911521,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070733,133672.00
06/23/2015 10:45,2,6.367,ACTIVE,218.26,357.38,59.965,1435070703,"274151322000076","174011321042388",28.69,43.20,0,332.43,389.84,184.9,176.5,0.707,456027.2,456027.2,4905,0,0,0,L,1151911521,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070734,133673.00
06/23/2015 10:45,1,3.717,ACTIVE,218.0,350.16,60.03,1435070703,"033051125000132","174011321042388",34.54,29,0.559,319.72,369.67,127.7,121.5,0.568,21037,21066.300000012,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070735,133674.00
06/23/2015 10:45,1,4.242,ACTIVE,217.8,377.03,60.00,1435070703,"033051125000150","174011321042388",39.41,28,0.742,305.55,422.36,166.3,160.7,0.737,27944.600000024,27983.5,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070736,133675.00
06/23/2015 10:45,2,5.992,ACTIVE,217.80,356.48,60.012,1435070703,"201051344000890","174011321042388",28.78,35.00,0,331.83,397.05,174.6,166.6,0.818,150448.2,150448.2,3601,0,0,0,L,1122011218,0,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070737,133676.00
06/23/2015 10:45,2,5.922,ACTIVE,219.16,358.88,59.975,1435070703,"201051344000900","174011321042388",29.68,25.80,0,331.23,399.16,178.0,169.8,0.813,150631.6,150631.6,3607,0,0,0,L,1122011218,0,124.72,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070738,133677.00
06/23/2015 10:45,2,5.975,ACTIVE,218.48,358.28,59.970,1435070703,"201051344000633","174011321042388",28.96,29.80,0,331.23,398.26,175.2,167.2,0.818,140399.7,140399.7,3610,0,0,0,L,1122011218,0,124.49,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070739,133678.00
06/23/2015 10:45,1,5.745,ACTIVE,217.6,331.27,60.03,1435070703,"040051121000185","174011321042388",25.32,29,0.642,280.59,401.83,144.8,139.0,0.643,24984.700000023,25018.299999987,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070740,133679.00
06/23/2015 10:45,2,5.869,ACTIVE,219.39,358.88,59.970,1435070703,"201051344000983","174011321042388",29.72,27.30,0,332.13,399.16,176.6,168.5,0.826,147569.4,147569.4,3608,0,0,0,L,1122011218,0,124.72,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070741,133680.00
06/23/2015 10:45,2,5.939,ACTIVE,218.48,357.98,59.996,1435070703,"201051344000917","174011321042388",29.02,30.30,0,330.63,397.05,174.6,166.6,0.822,150923.1,150923.1,3610,0,0,0,L,1122011218,0,124.04,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070742,133681.00
06/23/2015 10:45,1,5.698,ACTIVE,216.3,356.82,60.00,1435070703,"040051121000116","174011321042388",25.72,27,0.650,315.35,374.67,145.8,139.6,0.651,24755.800000012,24789.5,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070744,133682.00
06/23/2015 10:45,1,3.669,ACTIVE,217.6,361.18,60.00,1435070703,"033051125000135","174011321042388",34.22,29,0.554,319.33,370.02,124.9,120.2,0.562,20977.400000034,21006.199999986,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070745,133683.00
06/23/2015 10:45,2,5.895,ACTIVE,218.93,357.98,59.970,1435070703,"201051344000648","174011321042388",29.10,26.50,0,332.43,399.76,173.8,165.8,0.804,146867.6,146867.6,3602,0,0,0,L,1122011218,0,123.81,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070746,133684.00
06/23/2015 10:45,2,5.994,ACTIVE,218.48,359.48,59.991,1435070703,"201051344001093","174011321042388",29.46,31.30,0,331.23,399.46,178.8,170.7,0.818,149033.8,149033.8,3604,0,0,0,L,1122011218,0,124.27,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070747,133685.00
06/23/2015 10:45,2,6.029,ACTIVE,219.16,357.38,59.981,1435070703,"201051344000645","174011321042388",28.88,27.00,0,333.63,398.86,176.3,168.3,0.791,147301.5,147301.5,3606,0,0,0,L,1122011218,0,124.72,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070748,133686.00
06/23/2015 10:45,2,6.031,ACTIVE,216.90,349.56,59.959,1435070703,"274151322000085","174011321042388",28.63,38.60,0,331.83,386.23,174.9,166.9,0.667,430017.3,430017.3,4902,0,0,0,L,1151911521,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070748,133687.00
06/23/2015 10:45,2,6.023,ACTIVE,218.48,359.18,59.944,1435070703,"201051344000651","174011321042388",28.67,29.50,0,331.83,397.96,174.9,166.9,0.778,146715.6,146715.6,3602,0,0,0,L,1122011218,0,124.72,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070749,133688.00
06/23/2015 10:45,2,5.926,ACTIVE,218.03,357.08,59.944,1435070703,"201051344000867","174011321042388",29.34,28.50,0,331.53,396.15,176.2,168.1,0.809,139033.0,139033.0,3608,0,0,0,L,1122011218,0,124.04,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070750,133689.00
06/23/2015 10:45,1,5.803,ACTIVE,216.8,326.64,60.03,1435070703,"040051121000095","174011321042388",23.08,27,0.594,318.76,371.64,133.2,128.2,0.593,25625.699999988,25656.399999976,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070752,133690.00
06/23/2015 10:45,2,5.941,ACTIVE,216.90,356.18,59.970,1435070703,"201051344001230","174011321042388",29.14,33.50,0,331.53,397.35,175.4,167.4,0.826,150192.8,150192.8,3613,0,0,0,L,1122011218,0,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070753,133691.00
06/23/2015 10:45,2,5.877,ACTIVE,219.16,360.08,59.938,1435070703,"201051344000576","174011321042388",29.56,25.50,0,337.54,401.86,175.9,167.8,0.800,146632.5,146632.5,3613,0,0,0,L,1122011218,0,124.49,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070754,133692.00
06/23/2015 10:45,2,5.977,ACTIVE,219.61,360.08,59.965,1435070703,"201051344000579","174011321042388",28.98,30.30,0,336.04,400.96,175.3,167.3,0.818,152813.9,152813.9,3599,0,0,0,L,1122011218,0,124.72,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435070754,133693.00
06/23/2015 11:00,2,6.334,ACTIVE,217.80,359.18,59.991,1435071603,"201051344000955","174011321042388",28.37,33.30,0,313.80,426.21,181.9,173.7,0.857,152182.9,152182.9,3608,0,0,0,L,1122011218,0,123.59,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071604,133694.00
06/23/2015 11:00,1,6.171,ACTIVE,217.2,370.97,60.07,1435071603,"040051121000195","174011321042388",25.22,32,0.686,315.65,377.42,154.9,147.9,0.686,27243.500000012,27279.800000024,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071605,133695.00
06/23/2015 11:00,2,6.535,ACTIVE,217.13,370.90,60.012,1435071603,"274151322000095","174011321042388",28.67,44.00,0,330.93,388.04,189.8,181.3,0.716,450354.8,450354.8,4524,0,0,0,L,1151911521,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071606,133696.00
06/23/2015 11:00,2,6.393,ACTIVE,218.71,359.18,59.991,1435071603,"201051344000868","174011321042388",28.47,27.80,0,331.53,399.76,184.3,176.0,0.826,138412.3,138412.3,3609,0,0,0,L,1122011218,0,124.04,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071607,133697.00
06/23/2015 11:00,2,6.295,ACTIVE,220.06,360.69,59.986,1435071603,"201051344000853","174011321042388",29.04,28.30,0,338.14,405.47,185.1,176.7,0.866,144684.2,144684.2,3605,0,0,0,L,1122011218,0,125.17,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071608,133698.00
06/23/2015 11:00,2,6.186,ACTIVE,219.16,361.59,60.007,1435071603,"201051344000582","174011321042388",28.71,29.80,0,331.23,402.77,179.8,171.6,0.822,145191.1,145191.1,3602,0,0,0,L,1122011218,0,124.49,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071609,133699.00
06/23/2015 11:00,1,6.079,ACTIVE,218.0,372.48,60.03,1435071603,"040051121000097","174011321042388",25.33,30,0.681,316.04,378.28,153.2,147.6,0.675,25229.600000012,25265.800000012,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071610,133700.00
06/23/2015 11:00,2,6.365,ACTIVE,220.06,362.19,59.991,1435071603,"201051344000469","174011321042388",28.78,26.30,0,337.24,405.47,185.7,177.3,0.871,139904.3,139904.3,3602,0,0,0,L,1122011218,0,124.49,127.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071611,133701.00
06/23/2015 11:00,2,6.336,ACTIVE,219.84,362.19,59.986,1435071603,"201051344000988","174011321042388",28.73,29.30,0,336.94,405.17,184.3,176.0,0.840,139630.2,139630.2,3599,0,0,0,L,1122011218,0,124.49,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071612,133702.00
06/23/2015 11:00,2,6.307,ACTIVE,220.06,361.29,60.018,1435071603,"201051344001158","174011321042388",28.41,29.30,0,337.54,403.97,181.4,173.1,0.849,145821.7,145821.7,3601,0,0,0,L,1122011218,0,124.49,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071613,133703.00
06/23/2015 11:00,2,6.371,ACTIVE,218.71,358.58,60.018,1435071603,"201051344001025","174011321042388",28.55,34.80,0,316.50,400.96,184.1,175.8,0.822,149004.8,149004.8,3602,0,0,0,L,1122011218,0,124.04,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071614,133704.00
06/23/2015 11:00,1,4.498,ACTIVE,217.7,370.04,60.07,1435071603,"033051125000118","174011321042388",39.01,32,0.779,315.15,383.23,174.6,168.2,0.766,27977.900000012,28019.1,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071615,133705.00
06/23/2015 11:00,2,6.299,ACTIVE,219.61,361.29,59.981,1435071603,"201051344000569","174011321042388",28.90,28.80,0,336.94,403.67,184.4,176.0,0.849,152658.6,152658.6,3608,0,0,0,L,1122011218,0,124.27,127.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071616,133706.00
06/23/2015 11:00,2,4.223,ACTIVE,217.35,417.49,60.012,1435071603,"274151322000094","174011321042388",38.84,42.50,0,392.85,459.27,165.6,157.9,0.632,337904.5,337904.5,4973,0,0,0,L,1151911521,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071617,133707.00
06/23/2015 11:00,1,6.237,ACTIVE,217.3,368.89,60.03,1435071603,"040051121000068","174011321042388",22.91,29,0.632,316.69,374.48,142.1,136.6,0.640,24868.600000012,24902.199999976,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071618,133708.00
06/23/2015 11:00,2,6.242,ACTIVE,219.61,360.38,59.986,1435071603,"201051344000458","174011321042388",28.96,29.50,0,337.54,403.67,183.3,175.0,0.866,148416.3,148416.3,3605,0,0,0,L,1122011218,0,124.72,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071619,133709.00
06/23/2015 11:00,2,6.281,ACTIVE,216.90,351.37,60.002,1435071603,"274151322000087","174011321042388",26.40,58.30,0,331.53,382.93,167.8,160.1,0.636,408333.1,408333.1,4495,0,0,0,L,1151911521,0,124.94,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071620,133710.00
06/23/2015 11:00,2,6.348,ACTIVE,217.58,366.10,60.007,1435071603,"274151322000052","174011321042388",27.95,45.80,0,330.03,385.93,179.5,171.3,0.689,436463.8,436463.8,4903,0,0,0,L,1151911521,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071621,133711.00
06/23/2015 11:00,2,6.262,ACTIVE,217.80,357.98,59.975,1435071603,"201051344001145","174011321042388",28.51,31.30,0,331.23,398.26,180.8,172.5,0.822,153594.0,153594.0,3614,0,0,0,L,1122011218,0,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071622,133712.00
06/23/2015 11:00,2,6.240,ALERT,217.58,358.28,60.028,1435071603,"201051344000685","174011321042388",28.63,32.00,0,301.17,405.47,181.1,172.8,0.879,152765.2,152765.2,3615,0,0,0,L,1122011218,0,124.04,125.62,0002,28,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071624,133713.00
06/23/2015 11:00,2,6.334,ACTIVE,217.13,351.67,59.996,1435071603,"274151322000088","174011321042388",27.67,41.50,0,330.33,385.93,177.4,169.3,0.672,417962.7,417962.7,4509,0,0,0,L,1151911521,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071625,133714.00
06/23/2015 11:00,2,6.225,ACTIVE,218.48,358.58,60.007,1435071603,"201051344000438","174011321042388",28.67,33.00,0,313.50,413.29,180.6,172.3,0.835,152874.3,152874.3,3604,0,0,0,L,1122011218,0,124.27,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071626,133715.00
06/23/2015 11:00,2,6.279,ACTIVE,218.48,358.58,59.986,1435071603,"201051344001135","174011321042388",28.43,31.30,0,313.80,431.32,180.6,172.4,0.822,144184.6,144184.6,3596,0,0,0,L,1122011218,0,124.04,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071627,133716.00
06/23/2015 11:00,2,6.211,ACTIVE,218.03,358.88,59.975,1435071603,"201051344000417","174011321042388",28.31,36.80,0,323.11,403.67,177.9,169.8,0.840,148712.7,148712.7,3598,0,0,0,L,1122011218,0,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071628,133717.00
06/23/2015 11:00,2,6.295,ACTIVE,217.80,362.19,60.018,1435071603,"201051344000594","174011321042388",28.73,35.40,0,330.33,399.46,183.2,174.9,0.853,148697.6,148697.6,3597,0,0,0,L,1122011218,0,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071629,133718.00
06/23/2015 11:00,2,6.266,ACTIVE,216.90,351.67,59.986,1435071603,"274151322000083","174011321042388",27.97,44.50,0,330.93,385.33,177.5,169.4,0.703,432689.3,432689.3,4911,0,0,0,L,1151911521,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071630,133719.00
06/23/2015 11:00,2,6.238,ACTIVE,219.16,360.99,60.028,1435071603,"201051344000585","174011321042388",28.92,32.60,0,331.83,400.06,182.7,174.4,0.840,147615.3,147615.3,3602,0,0,0,L,1122011218,0,124.04,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071631,133720.00
06/23/2015 11:00,2,6.320,ACTIVE,217.13,351.67,60.018,1435071603,"274151322000054","174011321042388",28.05,41.50,0,330.93,386.23,179.3,171.2,0.681,427932.1,427932.1,4500,0,0,0,L,1151911521,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071631,133721.00
06/23/2015 11:00,2,6.377,ALERT,218.71,358.58,60.012,1435071603,"201051344001203","174011321042388",28.73,33.80,0,300.87,404.27,185.6,177.2,0.871,148875.9,148875.9,3604,0,0,0,L,1122011218,0,124.49,126.07,0002,29,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071633,133722.00
06/23/2015 11:00,2,6.275,ALERT,217.80,358.58,60.002,1435071603,"201051344000646","174011321042388",28.37,33.80,0,301.47,404.57,180.3,172.1,0.840,146350.5,146350.5,3599,0,0,0,L,1122011218,0,124.04,126.07,0002,29,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071635,133723.00
06/23/2015 11:00,2,4.268,ACTIVE,218.03,425.91,60.002,1435071603,"274151322000068","174011321042388",38.27,44.00,0,391.04,455.97,164.3,156.6,0.628,336934.0,336934.0,4581,0,0,0,L,1151911521,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071636,133724.00
06/23/2015 11:00,2,6.672,ACTIVE,217.80,353.77,59.981,1435071603,"274151322000076","174011321042388",28.45,44.80,0,332.13,391.04,191.9,183.3,0.742,456072.4,456072.4,4906,0,0,0,L,1151911521,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071637,133725.00
06/23/2015 11:00,1,3.915,ACTIVE,217.4,365.73,60.03,1435071603,"033051125000132","174011321042388",34.12,31,0.584,319.15,371.97,132.9,126.4,0.594,21066.300000012,21097.400000036,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071638,133726.00
06/23/2015 11:00,1,4.484,ACTIVE,217.4,328.77,60.03,1435071603,"033051125000150","174011321042388",38.89,30,0.775,314.27,384.35,173.5,167.3,0.766,27983.5,28024.600000024,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071639,133727.00
06/23/2015 11:00,2,6.391,ACTIVE,217.80,358.88,59.981,1435071603,"201051344000890","174011321042388",28.15,36.50,0,321.01,399.16,182.2,173.9,0.835,150491.0,150491.0,3602,0,0,0,L,1122011218,0,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071640,133728.00
06/23/2015 11:00,2,6.297,ACTIVE,219.39,361.89,60.023,1435071603,"201051344000900","174011321042388",29.18,27.30,0,334.84,403.67,186.1,177.7,0.844,150675.2,150675.2,3608,0,0,0,L,1122011218,0,124.72,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071641,133729.00
06/23/2015 11:00,2,6.248,ACTIVE,218.93,361.29,60.012,1435071603,"201051344000633","174011321042388",28.80,31.50,0,332.13,399.46,182.5,174.2,0.853,140442.5,140442.5,3611,0,0,0,L,1122011218,0,124.49,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071642,133730.00
06/23/2015 11:00,1,6.069,ACTIVE,217.9,328.58,60.03,1435071603,"040051121000185","174011321042388",25.15,31,0.674,317.40,377.10,151.9,146.1,0.672,25018.299999987,25054.099999999,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071644,133731.00
06/23/2015 11:00,2,6.305,ACTIVE,219.84,359.78,59.986,1435071603,"201051344000983","174011321042388",28.94,28.50,0,336.64,403.97,184.8,176.4,0.866,147612.7,147612.7,3609,0,0,0,L,1122011218,0,124.72,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071644,133732.00
06/23/2015 11:00,2,6.279,ACTIVE,219.16,360.08,60.034,1435071603,"201051344000917","174011321042388",28.69,31.50,0,331.53,398.86,182.4,174.1,0.857,150965.9,150965.9,3611,0,0,0,L,1122011218,0,124.27,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071645,133733.00
06/23/2015 11:00,1,6.018,ACTIVE,216.8,345.95,60.07,1435071603,"040051121000116","174011321042388",25.35,29,0.677,315.37,376.22,151.8,145.7,0.674,24789.5,24825.300000012,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071647,133734.00
06/23/2015 11:00,1,3.850,ACTIVE,218.0,364.94,60.07,1435071603,"033051125000135","174011321042388",33.96,30,0.576,318.93,371.61,130.1,124.8,0.582,21006.199999986,21036.900000034,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071648,133735.00
06/23/2015 11:00,2,6.184,ACTIVE,219.61,360.99,60.012,1435071603,"201051344000648","174011321042388",28.96,28.50,0,337.24,403.37,181.3,173.1,0.831,146910.1,146910.1,3603,0,0,0,L,1122011218,0,124.04,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071649,133736.00
06/23/2015 11:00,2,6.381,ACTIVE,219.16,360.69,60.007,1435071603,"201051344001093","174011321042388",28.88,32.80,0,322.51,416.59,186.6,178.2,0.844,149077.6,149077.6,3605,0,0,0,L,1122011218,0,124.49,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071650,133737.00
06/23/2015 11:00,2,6.311,ACTIVE,219.61,360.99,59.996,1435071603,"201051344000645","174011321042388",28.90,29.00,0,337.54,403.37,184.8,176.4,0.831,147344.8,147344.8,3607,0,0,0,L,1122011218,0,124.94,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071651,133738.00
06/23/2015 11:00,2,6.385,ACTIVE,217.58,353.17,60.012,1435071603,"274151322000085","174011321042388",28.11,41.30,0,331.83,386.83,181.8,173.5,0.689,430060.1,430060.1,4903,0,0,0,L,1151911521,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071652,133739.00
06/23/2015 11:00,2,6.355,ALERT,219.16,359.78,59.975,1435071603,"201051344000651","174011321042388",28.35,31.30,0,302.07,429.82,182.3,174.1,0.822,146758.3,146758.3,3603,0,0,0,L,1122011218,0,124.72,126.30,0002,27,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071653,133740.00
06/23/2015 11:00,2,6.346,ACTIVE,218.93,358.88,60.002,1435071603,"201051344000867","174011321042388",28.61,29.80,0,330.93,398.56,183.8,175.4,0.835,139076.1,139076.1,3609,0,0,0,L,1122011218,0,124.49,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071654,133741.00
06/23/2015 11:00,1,6.145,ACTIVE,217.7,352.32,60.03,1435071603,"040051121000095","174011321042388",22.76,28,0.620,317.93,372.66,139.2,134.0,0.616,25656.399999976,25689.399999976,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071656,133742.00
06/23/2015 11:00,2,6.266,ACTIVE,218.03,358.58,59.970,1435071603,"201051344001230","174011321042388",28.84,35.20,0,331.23,399.46,183.1,174.8,0.853,150235.8,150235.8,3614,0,0,0,L,1122011218,0,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071657,133743.00
06/23/2015 11:00,2,6.305,ACTIVE,220.06,361.59,59.975,1435071603,"201051344000576","174011321042388",28.82,27.30,0,337.54,405.17,184.0,175.7,0.840,146675.7,146675.7,3614,0,0,0,L,1122011218,0,124.72,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071658,133744.00
06/23/2015 11:00,2,6.283,ACTIVE,220.29,361.29,59.944,1435071603,"201051344000579","174011321042388",28.77,32.00,0,337.84,404.27,183.1,174.8,0.857,152856.9,152856.9,3600,0,0,0,L,1122011218,0,124.72,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435071659,133745.00
06/23/2015 11:15,2,6.623,ACTIVE,217.58,360.38,59.933,1435072504,"201051344000955","174011321042388",28.63,33.50,0,320.71,401.56,192.0,183.4,0.906,152227.7,152227.7,3609,0,0,0,L,1122011218,0,123.14,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072505,133746.00
06/23/2015 11:15,1,6.483,ACTIVE,216.8,358.88,60.00,1435072504,"040051121000195","174011321042388",25.24,33,0.725,294.74,404.46,162.8,156.1,0.720,27279.800000024,27317.7,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072506,133747.00
06/23/2015 11:15,2,6.941,ALERT,216.45,376.62,59.981,1435072504,"274151322000095","174011321042388",28.47,45.30,0,287.05,411.48,199.8,190.9,0.751,450401.3,450401.3,4525,0,0,0,L,1151911521,0,124.72,123.36,0002,35,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072508,133748.00
06/23/2015 11:15,2,6.689,ACTIVE,217.80,360.69,59.944,1435072504,"201051344000868","174011321042388",28.71,28.50,0,320.11,402.16,194.4,185.7,0.884,138457.8,138457.8,3610,0,0,0,L,1122011218,0,123.36,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072509,133749.00
06/23/2015 11:15,2,6.557,ACTIVE,219.39,361.89,59.965,1435072504,"201051344000853","174011321042388",29.30,28.80,0,327.32,408.48,194.6,185.9,0.910,144729.7,144729.7,3606,0,0,0,L,1122011218,0,124.49,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072510,133750.00
06/23/2015 11:15,2,6.549,ACTIVE,218.03,361.59,59.975,1435072504,"201051344000582","174011321042388",28.53,31.30,0,325.52,405.47,189.3,180.8,0.862,145235.3,145235.3,3603,0,0,0,L,1122011218,0,123.59,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072510,133751.00
06/23/2015 11:15,1,6.384,ACTIVE,216.7,366.30,60.03,1435072504,"040051121000097","174011321042388",25.49,31,0.722,282.06,402.61,161.9,155.6,0.713,25265.800000012,25303.700000012,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072512,133752.00
06/23/2015 11:15,2,6.623,ACTIVE,218.93,362.79,59.986,1435072504,"201051344000469","174011321042388",29.10,27.00,0,327.32,408.18,195.1,186.4,0.919,139949.9,139949.9,3603,0,0,0,L,1122011218,0,123.59,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072513,133753.00
06/23/2015 11:15,2,6.672,ACTIVE,218.93,363.99,59.970,1435072504,"201051344000988","174011321042388",28.65,29.80,0,326.12,407.87,193.5,184.8,0.897,139675.5,139675.5,3600,0,0,0,L,1122011218,0,123.81,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072514,133754.00
06/23/2015 11:15,2,6.619,ACTIVE,219.16,360.38,59.981,1435072504,"201051344001158","174011321042388",28.45,30.50,0,327.02,406.37,190.6,182.1,0.893,145866.3,145866.3,3602,0,0,0,L,1122011218,0,123.81,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072515,133755.00
06/23/2015 11:15,2,6.611,ACTIVE,217.58,360.08,59.975,1435072504,"201051344001025","174011321042388",28.94,34.80,0,323.11,402.16,193.8,185.2,0.871,149050.0,149050.0,3603,0,0,0,L,1122011218,0,123.14,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072516,133756.00
06/23/2015 11:15,1,4.698,ACTIVE,216.3,328.31,60.00,1435072504,"033051125000118","174011321042388",39.21,32,0.822,272.81,432.77,183.3,176.6,0.807,28019.1,28062.3,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072517,133757.00
