ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 11:15,2,6.479,ACTIVE,218.48,360.08,59.965,1435072504,"201051344000569","174011321042388",29.52,29.30,0,326.12,406.97,193.4,184.8,0.893,152703.9,152703.9,3609,0,0,0,L,1122011218,0,123.36,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072518,133758.00
06/23/2015 11:15,2,4.559,ACTIVE,216.45,408.78,59.975,1435072504,"274151322000094","174011321042388",37.93,43.40,0,393.15,470.09,175.6,167.5,0.676,337945.4,337945.4,4974,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072519,133759.00
06/23/2015 11:15,1,6.502,ACTIVE,216.6,348.82,60.00,1435072504,"040051121000068","174011321042388",23.16,30,0.668,284.90,474.77,149.8,144.2,0.667,24902.199999976,24937.400000024,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072520,133760.00
06/23/2015 11:15,2,6.666,ACTIVE,219.16,361.89,59.991,1435072504,"201051344000458","174011321042388",28.51,30.50,0,327.02,406.67,192.5,183.8,0.919,148461.3,148461.3,3606,0,0,0,L,1122011218,0,124.27,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072521,133761.00
06/23/2015 11:15,2,6.576,ACTIVE,216.22,363.69,59.970,1435072504,"274151322000087","174011321042388",26.42,61.30,0,315.90,404.87,175.8,167.7,0.667,408374.2,408374.2,4496,0,0,0,L,1151911521,0,124.49,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072522,133762.00
06/23/2015 11:15,2,6.676,ACTIVE,216.90,349.26,59.970,1435072504,"274151322000052","174011321042388",28.03,47.00,0,320.71,392.25,189.2,180.7,0.716,436508.0,436508.0,4904,0,0,0,L,1151911521,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072523,133763.00
06/23/2015 11:15,2,6.494,ACTIVE,217.13,359.48,59.938,1435072504,"201051344001145","174011321042388",28.86,31.50,0,321.91,400.96,189.8,181.2,0.866,153638.4,153638.4,3615,0,0,0,L,1122011218,0,123.14,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072523,133764.00
06/23/2015 11:15,2,6.584,ACTIVE,216.90,358.58,59.938,1435072504,"201051344000685","174011321042388",28.57,32.80,0,321.31,401.56,190.4,181.9,0.919,152809.7,152809.7,3617,0,0,0,L,1122011218,0,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072524,133765.00
06/23/2015 11:15,2,6.621,ACTIVE,216.22,349.86,59.959,1435072504,"274151322000088","174011321042388",27.89,42.80,0,321.01,387.44,187.1,178.6,0.725,418006.3,418006.3,4510,0,0,0,L,1151911521,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072525,133766.00
06/23/2015 11:15,2,6.539,ACTIVE,217.58,359.18,59.933,1435072504,"201051344000438","174011321042388",28.78,33.50,0,320.71,402.16,190.4,181.9,0.879,152918.7,152918.7,3605,0,0,0,L,1122011218,0,123.59,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072526,133767.00
06/23/2015 11:15,2,6.545,ACTIVE,218.03,360.69,59.975,1435072504,"201051344001135","174011321042388",28.86,31.50,0,322.51,401.56,191.3,182.7,0.871,144229.1,144229.1,3597,0,0,0,L,1122011218,0,123.81,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072527,133768.00
06/23/2015 11:15,2,6.496,ACTIVE,217.58,359.78,60.002,1435072504,"201051344000417","174011321042388",28.51,37.50,0,322.21,400.96,187.4,179.0,0.884,148756.4,148756.4,3599,0,0,0,L,1122011218,0,123.36,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072528,133769.00
06/23/2015 11:15,2,6.562,ALERT,217.13,358.28,59.933,1435072504,"201051344000594","174011321042388",28.86,36.30,0,277.13,407.27,191.9,183.3,0.893,148742.4,148742.4,3598,0,0,0,L,1122011218,0,123.14,125.40,0002,30,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072530,133770.00
06/23/2015 11:15,2,6.537,ALERT,216.45,366.40,59.970,1435072504,"274151322000083","174011321042388",28.17,46.80,0,278.03,403.37,186.5,178.1,0.742,432732.8,432732.8,4912,0,0,0,L,1151911521,0,124.49,123.36,0002,34,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072532,133771.00
06/23/2015 11:15,2,6.613,ACTIVE,218.48,361.29,59.959,1435072504,"201051344000585","174011321042388",28.84,32.80,0,326.12,404.57,193.2,184.6,0.897,147660.5,147660.5,3603,0,0,0,L,1122011218,0,123.36,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072533,133772.00
06/23/2015 11:15,2,6.592,ACTIVE,216.67,355.58,59.928,1435072504,"274151322000054","174011321042388",28.37,43.20,0,320.71,388.94,189.4,180.9,0.725,427976.4,427976.4,4501,0,0,0,L,1151911521,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072534,133773.00
06/23/2015 11:15,2,6.660,ACTIVE,218.71,361.29,59.928,1435072504,"201051344001203","174011321042388",28.88,35.00,0,324.92,404.57,194.7,186.0,0.919,148921.5,148921.5,3606,0,0,0,L,1122011218,0,124.49,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072534,133774.00
06/23/2015 11:15,2,6.576,ACTIVE,217.35,358.88,59.954,1435072504,"201051344000646","174011321042388",28.61,34.00,0,320.71,402.16,190.4,181.9,0.866,146394.9,146394.9,3601,0,0,0,L,1122011218,0,123.59,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072535,133775.00
06/23/2015 11:15,2,4.443,ACTIVE,217.58,438.53,59.981,1435072504,"274151322000068","174011321042388",38.94,44.80,0,393.15,460.47,175.2,167.2,0.658,336974.8,336974.8,4582,0,0,0,L,1151911521,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072536,133776.00
06/23/2015 11:15,2,7.000,ACTIVE,217.58,379.92,59.981,1435072504,"274151322000076","174011321042388",28.57,46.40,0,321.31,393.75,202.2,193.3,0.778,456119.6,456119.6,4907,0,0,0,L,1151911521,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072538,133777.00
06/23/2015 11:15,1,4.074,ALERT,217.0,366.08,60.00,1435072504,"033051125000132","174011321042388",34.40,32,0.617,295.99,481.34,139.4,133.0,0.627,21097.400000036,21129.900000036,177,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,477,1,1435072539,133778.00
06/23/2015 11:15,1,4.679,ACTIVE,216.7,335.98,60.00,1435072504,"033051125000150","174011321042388",39.29,30,0.823,285.51,422.45,182.9,176.9,0.809,28024.600000024,28067.699999988,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072540,133779.00
06/23/2015 11:15,2,6.576,ACTIVE,217.13,359.78,59.959,1435072504,"201051344000890","174011321042388",28.77,38.20,0,321.61,401.86,191.7,183.1,0.884,150535.8,150535.8,3603,0,0,0,L,1122011218,0,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072541,133780.00
06/23/2015 11:15,2,6.557,ACTIVE,218.93,361.89,59.986,1435072504,"201051344000900","174011321042388",29.42,27.80,0,326.72,407.27,195.3,186.6,0.888,150720.9,150720.9,3609,0,0,0,L,1122011218,0,124.27,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072542,133781.00
06/23/2015 11:15,2,6.574,ACTIVE,218.26,362.19,59.991,1435072504,"201051344000633","174011321042388",28.73,33.30,0,326.42,403.07,191.2,182.7,0.902,140487.3,140487.3,3612,0,0,0,L,1122011218,0,124.04,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072543,133782.00
06/23/2015 11:15,1,6.362,ACTIVE,217.0,351.26,60.00,1435072504,"040051121000185","174011321042388",25.39,32,0.716,286.40,429.51,160.7,154.5,0.713,25054.099999999,25091.900000011,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072545,133783.00
06/23/2015 11:15,2,6.496,ACTIVE,219.16,361.29,59.959,1435072504,"201051344000983","174011321042388",29.40,29.80,0,327.02,406.37,193.3,184.7,0.902,147658.1,147658.1,3610,0,0,0,L,1122011218,0,124.04,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072545,133784.00
06/23/2015 11:15,2,6.596,ACTIVE,218.48,361.89,59.981,1435072504,"201051344000917","174011321042388",28.69,32.20,0,322.21,400.96,191.7,183.1,0.902,151010.7,151010.7,3612,0,0,0,L,1122011218,0,123.81,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072546,133785.00
06/23/2015 11:15,1,6.284,ACTIVE,216.2,363.23,60.03,1435072504,"040051121000116","174011321042388",25.49,30,0.712,297.97,378.13,159.4,153.5,0.709,24825.300000012,24862.800000012,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072548,133786.00
06/23/2015 11:15,1,4.070,ACTIVE,217.0,325.11,60.00,1435072504,"033051125000135","174011321042388",33.83,30,0.610,269.27,436.77,137.0,131.4,0.610,21036.900000034,21068.999999998,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072549,133787.00
06/23/2015 11:15,2,6.492,ACTIVE,218.93,361.59,59.912,1435072504,"201051344000648","174011321042388",28.94,29.50,0,326.72,406.37,190.3,181.8,0.879,146954.6,146954.6,3604,0,0,0,L,1122011218,0,123.81,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072550,133788.00
06/23/2015 11:15,2,6.703,ACTIVE,218.48,360.38,59.938,1435072504,"201051344001093","174011321042388",28.78,33.50,0,326.42,404.57,195.3,186.6,0.884,149123.4,149123.4,3606,0,0,0,L,1122011218,0,123.81,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072551,133789.00
06/23/2015 11:15,2,6.670,ACTIVE,219.39,362.49,59.959,1435072504,"201051344000645","174011321042388",28.63,30.00,0,327.62,406.07,193.3,184.7,0.871,147389.9,147389.9,3608,0,0,0,L,1122011218,0,124.49,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072552,133790.00
06/23/2015 11:15,2,6.676,ACTIVE,217.35,359.48,59.970,1435072504,"274151322000085","174011321042388",28.23,42.50,0,321.31,390.74,190.7,182.1,0.729,430104.7,430104.7,4904,0,0,0,L,1151911521,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072552,133791.00
06/23/2015 11:15,2,6.617,ACTIVE,218.71,361.29,59.965,1435072504,"201051344000651","174011321042388",28.63,31.50,0,327.02,405.17,191.7,183.1,0.871,146803.1,146803.1,3605,0,0,0,L,1122011218,0,124.49,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072553,133792.00
06/23/2015 11:15,2,6.590,ACTIVE,218.03,359.48,59.928,1435072504,"201051344000867","174011321042388",28.82,31.80,0,321.61,401.86,192.3,183.7,0.866,139121.1,139121.1,3610,0,0,0,L,1122011218,0,124.04,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072554,133793.00
06/23/2015 11:15,1,6.406,ACTIVE,217.0,369.04,60.00,1435072504,"040051121000095","174011321042388",22.85,28,0.651,272.60,473.86,145.7,140.3,0.647,25689.399999976,25723.699999988,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072555,133794.00
06/23/2015 11:15,2,6.570,ACTIVE,217.13,356.18,59.954,1435072504,"201051344001230","174011321042388",28.90,35.80,0,319.21,402.77,192.4,183.8,0.875,150280.7,150280.7,3615,0,0,0,L,1122011218,0,123.36,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072556,133795.00
06/23/2015 11:15,2,6.590,ACTIVE,219.39,362.49,59.986,1435072504,"201051344000576","174011321042388",28.96,27.80,0,326.72,407.57,193.1,184.4,0.871,146720.8,146720.8,3615,0,0,0,L,1122011218,0,124.49,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072558,133796.00
06/23/2015 11:15,2,6.686,ACTIVE,218.93,362.19,59.970,1435072504,"201051344000579","174011321042388",28.27,33.00,0,327.62,406.97,191.4,182.8,0.897,152901.6,152901.6,3601,0,0,0,L,1122011218,0,124.04,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435072559,133797.00
06/23/2015 11:30,2,6.877,ACTIVE,217.58,360.38,59.975,1435073403,"201051344000955","174011321042388",28.55,34.30,0,330.93,403.07,198.7,189.8,0.932,152274.4,152274.4,3610,0,0,0,L,1122011218,0,123.14,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073404,133798.00
06/23/2015 11:30,1,6.799,ACTIVE,216.9,329.38,60.00,1435073403,"040051121000195","174011321042388",24.93,34,0.749,314.95,380.55,168.6,161.5,0.741,27317.7,27357.2,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073406,133799.00
06/23/2015 11:30,2,7.238,ACTIVE,216.45,351.37,59.917,1435073403,"274151322000095","174011321042388",28.23,46.80,0,329.43,392.25,206.8,197.6,0.773,450449.8,450449.8,4527,0,0,0,L,1151911521,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073407,133800.00
06/23/2015 11:30,2,6.889,ACTIVE,218.71,361.59,59.959,1435073403,"201051344000868","174011321042388",28.80,29.50,0,331.23,406.97,201.0,192.0,0.902,138504.9,138504.9,3611,0,0,0,L,1122011218,0,123.81,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073408,133801.00
06/23/2015 11:30,2,6.871,ACTIVE,220.29,363.39,59.996,1435073403,"201051344000853","174011321042388",29.00,29.50,0,336.64,410.28,201.8,192.8,0.932,144776.9,144776.9,3607,0,0,0,L,1122011218,0,125.17,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073408,133802.00
06/23/2015 11:30,2,6.809,ACTIVE,219.16,361.89,59.991,1435073403,"201051344000582","174011321042388",28.37,32.80,0,336.04,408.78,195.7,186.9,0.897,145281.2,145281.2,3604,0,0,0,L,1122011218,0,124.27,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073409,133803.00
06/23/2015 11:30,1,6.589,ACTIVE,217.8,342.54,60.00,1435073403,"040051121000097","174011321042388",25.52,32,0.743,315.34,381.28,167.3,161.1,0.740,25303.700000012,25343.100000012,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073411,133804.00
06/23/2015 11:30,2,6.971,ACTIVE,220.06,364.29,59.975,1435073403,"201051344000469","174011321042388",28.57,28.30,0,336.94,410.58,201.7,192.8,0.946,139997.2,139997.2,3604,0,0,0,L,1122011218,0,124.27,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073411,133805.00
06/23/2015 11:30,2,6.967,ACTIVE,219.84,364.89,59.986,1435073403,"201051344000988","174011321042388",28.33,31.30,0,335.74,409.38,199.9,191.0,0.928,139722.4,139722.4,3601,0,0,0,L,1122011218,0,124.49,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073412,133806.00
06/23/2015 11:30,2,6.863,ACTIVE,219.84,364.59,59.959,1435073403,"201051344001158","174011321042388",28.33,32.20,0,336.94,408.48,196.8,188.0,0.910,145912.4,145912.4,3603,0,0,0,L,1122011218,0,124.27,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073413,133807.00
06/23/2015 11:30,2,6.963,ACTIVE,218.71,360.38,59.938,1435073403,"201051344001025","174011321042388",28.49,35.80,0,331.23,408.18,200.8,191.9,0.906,149097.1,149097.1,3604,0,0,0,L,1122011218,0,123.81,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073414,133808.00
06/23/2015 11:30,1,4.900,ACTIVE,216.7,368.32,60.00,1435073403,"033051125000118","174011321042388",38.95,33,0.847,312.57,387.27,189.9,182.9,0.830,28062.3,28106.9,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073415,133809.00
06/23/2015 11:30,2,6.859,ACTIVE,219.61,363.39,59.949,1435073403,"201051344000569","174011321042388",28.92,30.80,0,336.94,409.38,200.9,192.0,0.928,152750.9,152750.9,3610,0,0,0,L,1122011218,0,124.04,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073416,133810.00
06/23/2015 11:30,2,4.559,ACTIVE,217.13,441.54,59.928,1435073403,"274151322000094","174011321042388",39.46,44.50,0,392.85,462.58,182.3,174.0,0.707,337987.9,337987.9,4975,0,0,0,L,1151911521,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073417,133811.00
06/23/2015 11:30,1,6.783,ACTIVE,216.8,370.03,60.00,1435073403,"040051121000068","174011321042388",22.93,31,0.690,315.98,377.17,154.8,148.8,0.691,24937.400000024,24973.8,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073418,133812.00
06/23/2015 11:30,2,6.871,ACTIVE,219.84,363.99,59.928,1435073403,"201051344000458","174011321042388",28.63,31.80,0,337.54,409.38,199.3,190.5,0.963,148507.9,148507.9,3607,0,0,0,L,1122011218,0,124.72,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073419,133813.00
06/23/2015 11:30,2,6.830,ACTIVE,216.90,351.07,59.938,1435073403,"274151322000087","174011321042388",26.20,64.30,0,330.93,386.83,181.0,172.7,0.689,408416.6,408416.6,4497,0,0,0,L,1151911521,0,124.49,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073420,133814.00
06/23/2015 11:30,2,6.971,ACTIVE,216.90,354.67,59.949,1435073403,"274151322000052","174011321042388",27.69,48.50,0,330.33,393.75,195.4,186.6,0.751,436553.7,436553.7,4905,0,0,0,L,1151911521,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073421,133815.00
06/23/2015 11:30,2,6.842,ACTIVE,217.80,360.08,59.981,1435073403,"201051344001145","174011321042388",28.37,32.60,0,331.23,403.67,196.7,187.9,0.893,153684.4,153684.4,3616,0,0,0,L,1122011218,0,123.59,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073422,133816.00
06/23/2015 11:30,2,6.844,ACTIVE,217.35,360.69,59.938,1435073403,"201051344000685","174011321042388",28.41,33.50,0,330.33,402.46,196.8,188.0,0.950,152855.9,152855.9,3618,0,0,0,L,1122011218,0,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073423,133817.00
06/23/2015 11:30,2,6.871,ACTIVE,216.90,374.81,59.912,1435073403,"274151322000088","174011321042388",27.73,43.80,0,330.93,393.75,192.8,184.2,0.725,418051.5,418051.5,4511,0,0,0,L,1151911521,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073424,133818.00
06/23/2015 11:30,2,6.816,ACTIVE,218.26,360.38,59.922,1435073403,"201051344000438","174011321042388",28.49,34.80,0,330.93,406.67,196.7,187.9,0.915,152964.8,152964.8,3606,0,0,0,L,1122011218,0,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073425,133819.00
06/23/2015 11:30,2,6.812,ACTIVE,218.26,360.38,59.981,1435073403,"201051344001135","174011321042388",28.61,32.00,0,330.93,406.97,197.4,188.6,0.897,144275.4,144275.4,3598,0,0,0,L,1122011218,0,123.81,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073426,133820.00
06/23/2015 11:30,2,6.781,ACTIVE,218.03,359.18,59.991,1435073403,"201051344000417","174011321042388",28.23,38.60,0,331.23,402.46,193.9,185.2,0.915,148801.9,148801.9,3600,0,0,0,L,1122011218,0,123.36,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073427,133821.00
06/23/2015 11:30,2,6.980,ACTIVE,217.58,361.29,59.949,1435073403,"201051344000594","174011321042388",28.15,38.20,0,329.13,403.67,199.1,190.2,0.924,148788.9,148788.9,3600,0,0,0,L,1122011218,0,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073427,133822.00
06/23/2015 11:30,2,6.889,ACTIVE,216.45,368.80,59.933,1435073403,"274151322000083","174011321042388",27.63,48.30,0,329.73,389.84,192.8,184.1,0.765,432777.9,432777.9,4914,0,0,0,L,1151911521,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073428,133823.00
06/23/2015 11:30,2,6.895,ACTIVE,219.16,362.79,59.975,1435073403,"201051344000585","174011321042388",28.63,33.50,0,336.34,408.48,199.8,190.9,0.915,147707.2,147707.2,3604,0,0,0,L,1122011218,0,124.04,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073429,133824.00
06/23/2015 11:30,2,6.895,ACTIVE,216.90,374.81,59.986,1435073403,"274151322000054","174011321042388",27.95,43.80,0,330.33,391.04,195.3,186.6,0.747,428022.0,428022.0,4502,0,0,0,L,1151911521,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073430,133825.00
06/23/2015 11:30,2,6.957,ACTIVE,218.93,361.59,59.981,1435073403,"201051344001203","174011321042388",28.59,36.00,0,333.03,408.18,201.4,192.5,0.937,148968.6,148968.6,3607,0,0,0,L,1122011218,0,124.72,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073431,133826.00
06/23/2015 11:30,2,6.770,ACTIVE,217.80,360.38,59.949,1435073403,"201051344000646","174011321042388",28.77,34.80,0,329.43,403.97,197.1,188.3,0.924,146441.0,146441.0,3602,0,0,0,L,1122011218,0,123.81,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073432,133827.00
06/23/2015 11:30,2,4.598,ACTIVE,218.03,421.10,59.912,1435073403,"274151322000068","174011321042388",38.82,46.60,0,395.25,458.67,180.2,172.0,0.676,337017.1,337017.1,4583,0,0,0,L,1151911521,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073433,133828.00
06/23/2015 11:30,2,7.264,ACTIVE,217.80,357.38,59.949,1435073403,"274151322000076","174011321042388",28.45,47.80,0,333.63,397.35,209.1,199.9,0.804,456168.5,456168.5,4908,0,0,0,L,1151911521,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073434,133829.00
06/23/2015 11:30,1,4.227,ACTIVE,217.3,327.72,60.00,1435073403,"033051125000132","174011321042388",34.27,32,0.638,315.07,374.37,144.1,138.0,0.634,21129.900000036,21163.400000036,180,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073435,133830.00
06/23/2015 11:30,1,4.870,ACTIVE,217.3,384.01,60.00,1435073403,"033051125000150","174011321042388",39.06,31,0.845,312.69,388.12,189.3,182.5,0.833,28067.699999988,28112.400000036,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073437,133831.00
06/23/2015 11:30,2,6.975,ACTIVE,217.80,360.99,59.975,1435073403,"201051344000890","174011321042388",28.03,38.80,0,330.63,403.67,198.1,189.2,0.910,150582.1,150582.1,3604,0,0,0,L,1122011218,0,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073438,133832.00
06/23/2015 11:30,2,6.818,ACTIVE,219.39,363.69,59.928,1435073403,"201051344000900","174011321042388",29.34,28.50,0,336.94,410.28,202.5,193.5,0.910,150768.2,150768.2,3610,0,0,0,L,1122011218,0,124.72,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073439,133833.00
06/23/2015 11:30,2,6.910,ACTIVE,218.93,361.89,59.981,1435073403,"201051344000633","174011321042388",28.33,34.30,0,334.54,407.87,198.3,189.5,0.910,140533.5,140533.5,3613,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073439,133834.00
06/23/2015 11:30,1,6.716,ACTIVE,217.7,324.75,60.00,1435073403,"040051121000185","174011321042388",24.88,33,0.738,315.83,381.29,166.3,159.6,0.733,25091.900000011,25130.999999975,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073441,133835.00
06/23/2015 11:30,2,6.852,ACTIVE,220.06,362.79,59.965,1435073403,"201051344000983","174011321042388",28.94,30.80,0,337.24,409.98,200.8,191.9,0.910,147704.9,147704.9,3611,0,0,0,L,1122011218,0,124.72,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073442,133836.00
06/23/2015 11:30,2,6.900,ACTIVE,219.16,362.79,59.938,1435073403,"201051344000917","174011321042388",28.39,33.30,0,331.83,408.18,198.3,189.4,0.928,151057.0,151057.0,3613,0,0,0,L,1122011218,0,124.27,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073443,133837.00
06/23/2015 11:30,1,6.539,ACTIVE,217.0,330.64,60.00,1435073403,"040051121000116","174011321042388",25.35,31,0.736,314.50,380.39,164.9,158.7,0.730,24862.800000012,24901.400000036,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073444,133838.00
06/23/2015 11:30,1,4.192,ACTIVE,218.1,361.07,60.00,1435073403,"033051125000135","174011321042388",33.98,31,0.629,317.04,374.81,141.7,136.6,0.624,21068.999999998,21102.30000001,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073445,133839.00
06/23/2015 11:30,2,6.773,ACTIVE,219.61,363.69,59.970,1435073403,"201051344000648","174011321042388",28.71,31.30,0,338.14,409.08,197.0,188.2,0.915,147000.6,147000.6,3605,0,0,0,L,1122011218,0,124.04,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073446,133840.00
06/23/2015 11:30,2,6.979,ACTIVE,219.39,364.59,59.933,1435073403,"201051344001093","174011321042388",28.55,34.50,0,331.83,409.98,201.9,192.9,0.919,149170.6,149170.6,3607,0,0,0,L,1122011218,0,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073447,133841.00
06/23/2015 11:30,2,6.896,ACTIVE,220.06,362.79,59.912,1435073403,"201051344000645","174011321042388",28.65,31.00,0,337.84,409.08,200.1,191.2,0.897,147436.6,147436.6,3609,0,0,0,L,1122011218,0,124.94,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073448,133842.00
06/23/2015 11:30,2,6.900,ACTIVE,217.35,355.88,59.944,1435073403,"274151322000085","174011321042388",28.29,43.40,0,331.23,392.85,197.6,188.8,0.751,430150.9,430150.9,4905,0,0,0,L,1151911521,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073449,133843.00
06/23/2015 11:30,2,6.896,ACTIVE,219.61,361.89,59.944,1435073403,"201051344000651","174011321042388",28.43,33.00,0,336.94,407.87,198.5,189.6,0.906,146849.6,146849.6,3606,0,0,0,L,1122011218,0,124.94,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073450,133844.00
06/23/2015 11:30,2,6.881,ACTIVE,218.93,359.48,59.944,1435073403,"201051344000867","174011321042388",28.67,32.40,0,331.53,407.57,199.7,190.8,0.910,139167.7,139167.7,3611,0,0,0,L,1122011218,0,124.49,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073451,133845.00
06/23/2015 11:30,1,6.680,ACTIVE,217.7,323.94,60.00,1435073403,"040051121000095","174011321042388",22.78,29,0.674,315.77,376.15,151.4,145.9,0.673,25723.699999988,25759.300000012,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073452,133846.00
06/23/2015 11:30,2,6.879,ACTIVE,217.80,360.99,59.949,1435073403,"201051344001230","174011321042388",28.57,36.50,0,330.03,404.57,198.9,190.1,0.928,150327.2,150327.2,3616,0,0,0,L,1122011218,0,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073453,133847.00
06/23/2015 11:30,2,6.822,ACTIVE,220.29,365.49,59.981,1435073403,"201051344000576","174011321042388",29.00,29.00,0,337.24,409.98,200.4,191.5,0.897,146767.5,146767.5,3616,0,0,0,L,1122011218,0,124.94,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073454,133848.00
06/23/2015 11:30,2,6.928,ACTIVE,220.52,363.69,59.965,1435073403,"201051344000579","174011321042388",28.29,34.50,0,337.84,408.78,198.5,189.6,0.932,152947.9,152947.9,3602,0,0,0,L,1122011218,0,124.72,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435073455,133849.00
06/23/2015 11:45,2,7.117,ACTIVE,218.48,363.39,60.023,1435074304,"201051344000955","174011321042388",28.43,35.40,0,332.73,409.08,204.8,195.7,0.959,152322.4,152322.4,3611,0,0,0,L,1122011218,0,123.81,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074305,133850.00
06/23/2015 11:45,1,7.038,ALERT,217.5,341.03,60.03,1435074304,"040051121000195","174011321042388",24.71,36,0.768,315.72,382.95,173.0,165.7,0.756,27357.2,27398.000000012,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435074307,133851.00
06/23/2015 11:45,2,7.477,ACTIVE,216.90,359.18,59.991,1435074304,"274151322000095","174011321042388",28.11,48.30,0,331.23,397.96,212.8,203.5,0.804,450499.8,450499.8,4528,0,0,0,L,1151911521,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074308,133852.00
06/23/2015 11:45,2,7.143,ACTIVE,218.48,363.09,59.986,1435074304,"201051344000868","174011321042388",28.69,30.50,0,336.94,412.98,207.4,198.3,0.937,138553.6,138553.6,3612,0,0,0,L,1122011218,0,123.81,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074308,133853.00
06/23/2015 11:45,2,7.080,ACTIVE,220.29,365.19,59.975,1435074304,"201051344000853","174011321042388",29.04,31.00,0,335.74,410.88,208.1,198.9,0.990,144825.8,144825.8,3608,0,0,0,L,1122011218,0,125.17,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074309,133854.00
06/23/2015 11:45,2,7.061,ACTIVE,219.16,364.59,60.007,1435074304,"201051344000582","174011321042388",28.25,33.50,0,336.94,410.88,201.9,193.0,0.924,145328.6,145328.6,3605,0,0,0,L,1122011218,0,124.27,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074310,133855.00
06/23/2015 11:45,1,6.852,ACTIVE,217.3,347.01,60.03,1435074304,"040051121000097","174011321042388",25.23,33,0.767,316.61,382.98,172.1,165.6,0.752,25343.100000012,25383.600000012,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074311,133856.00
06/23/2015 11:45,2,7.131,ACTIVE,220.06,367.00,59.986,1435074304,"201051344000469","174011321042388",28.84,29.30,0,335.44,411.48,208.3,199.1,0.981,140046.1,140046.1,3605,0,0,0,L,1122011218,0,124.49,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074312,133857.00
06/23/2015 11:45,2,7.234,ACTIVE,220.06,368.20,60.007,1435074304,"201051344000988","174011321042388",28.17,32.40,0,334.84,411.18,206.4,197.3,0.946,139770.8,139770.8,3602,0,0,0,L,1122011218,0,124.49,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074313,133858.00
06/23/2015 11:45,2,7.119,ACTIVE,219.84,366.40,59.991,1435074304,"201051344001158","174011321042388",28.19,32.80,0,335.44,409.68,203.3,194.3,0.937,145960.2,145960.2,3604,0,0,0,L,1122011218,0,124.49,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074314,133859.00
06/23/2015 11:45,2,7.139,ACTIVE,218.71,362.19,60.002,1435074304,"201051344001025","174011321042388",28.65,37.30,0,337.54,411.18,207.1,197.9,0.928,149145.7,149145.7,3605,0,0,0,L,1122011218,0,123.81,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074315,133860.00
06/23/2015 11:45,1,5.054,ACTIVE,216.8,368.11,60.03,1435074304,"033051125000118","174011321042388",38.94,35,0.877,312.87,389.59,195.8,188.3,0.856,28106.9,28153.1,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074316,133861.00
06/23/2015 11:45,2,7.129,ACTIVE,219.61,363.39,60.002,1435074304,"201051344000569","174011321042388",28.69,31.50,0,336.04,411.78,207.0,197.8,0.955,152799.5,152799.5,3611,0,0,0,L,1122011218,0,124.04,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074317,133862.00
06/23/2015 11:45,2,4.779,ACTIVE,216.67,434.63,59.965,1435074304,"274151322000094","174011321042388",38.86,45.30,0,388.34,457.77,187.6,179.2,0.720,338031.8,338031.8,4976,0,0,0,L,1151911521,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074318,133863.00
06/23/2015 11:45,1,6.969,ACTIVE,217.2,349.72,60.03,1435074304,"040051121000068","174011321042388",22.91,32,0.709,316.52,379.16,158.9,152.9,0.708,24973.8,25011.199999976,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074320,133864.00
06/23/2015 11:45,2,7.129,ACTIVE,219.84,363.09,60.002,1435074304,"201051344000458","174011321042388",28.51,33.00,0,336.94,410.58,205.6,196.6,0.968,148556.2,148556.2,3608,0,0,0,L,1122011218,0,124.94,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074321,133865.00
06/23/2015 11:45,2,7.123,ACTIVE,216.45,374.51,59.981,1435074304,"274151322000087","174011321042388",25.72,68.00,0,332.73,391.64,185.5,177.1,0.703,408460.2,408460.2,4498,0,0,0,L,1151911521,0,124.27,123.81,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074321,133866.00
06/23/2015 11:45,2,7.227,ACTIVE,217.35,352.87,59.944,1435074304,"274151322000052","174011321042388",27.47,50.80,0,331.53,396.15,200.9,192.0,0.769,436600.9,436600.9,4906,0,0,0,L,1151911521,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074322,133867.00
06/23/2015 11:45,2,7.020,ACTIVE,217.80,360.99,59.944,1435074304,"201051344001145","174011321042388",28.51,33.80,0,334.54,409.68,202.5,193.5,0.924,153732.0,153732.0,3617,0,0,0,L,1122011218,0,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074323,133868.00
06/23/2015 11:45,2,7.199,ACTIVE,217.35,361.59,59.975,1435074304,"201051344000685","174011321042388",27.87,35.00,0,330.33,404.87,203.2,194.2,0.981,152903.6,152903.6,3619,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074324,133869.00
06/23/2015 11:45,2,7.158,ACTIVE,216.90,376.31,59.981,1435074304,"274151322000088","174011321042388",27.35,45.50,0,332.43,395.25,198.2,189.4,0.751,418098.0,418098.0,4512,0,0,0,L,1151911521,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074325,133870.00
06/23/2015 11:45,2,7.035,ACTIVE,218.71,362.19,59.965,1435074304,"201051344000438","174011321042388",28.45,36.30,0,336.64,410.28,202.6,193.6,0.928,153012.4,153012.4,3607,0,0,0,L,1122011218,0,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074326,133871.00
06/23/2015 11:45,2,7.154,ACTIVE,218.71,362.19,59.970,1435074304,"201051344001135","174011321042388",28.11,33.30,0,336.34,410.28,203.6,194.6,0.924,144323.1,144323.1,3599,0,0,0,L,1122011218,0,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074327,133872.00
06/23/2015 11:45,2,7.023,ACTIVE,218.03,361.29,59.996,1435074304,"201051344000417","174011321042388",28.11,39.50,0,336.64,408.48,199.8,191.0,0.946,148848.8,148848.8,3601,0,0,0,L,1122011218,0,123.59,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074328,133873.00
06/23/2015 11:45,2,7.193,ACTIVE,217.80,362.49,60.002,1435074304,"201051344000594","174011321042388",28.17,39.50,0,330.03,409.98,205.2,196.1,0.950,148837.2,148837.2,3601,0,0,0,L,1122011218,0,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074329,133874.00
06/23/2015 11:45,2,7.152,ACTIVE,216.67,356.18,59.981,1435074304,"274151322000083","174011321042388",27.45,49.80,0,330.03,394.05,198.9,190.1,0.787,432824.6,432824.6,4915,0,0,0,L,1151911521,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074330,133875.00
06/23/2015 11:45,2,7.168,ACTIVE,219.16,364.89,59.981,1435074304,"201051344000585","174011321042388",28.49,34.50,0,336.94,410.28,206.6,197.5,0.955,147755.7,147755.7,3605,0,0,0,L,1122011218,0,123.81,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074330,133876.00
06/23/2015 11:45,2,7.184,ACTIVE,217.35,372.11,59.986,1435074304,"274151322000054","174011321042388",27.63,45.50,0,331.23,396.45,201.0,192.0,0.769,428069.2,428069.2,4503,0,0,0,L,1151911521,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074331,133877.00
06/23/2015 11:45,2,7.217,ACTIVE,218.93,361.59,59.991,1435074304,"201051344001203","174011321042388",28.47,37.80,0,337.24,412.38,208.1,198.9,0.972,149017.5,149017.5,3608,0,0,0,L,1122011218,0,124.72,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074332,133878.00
06/23/2015 11:45,2,7.076,ACTIVE,217.58,361.59,59.996,1435074304,"201051344000646","174011321042388",28.43,36.00,0,330.33,409.08,203.6,194.5,0.950,146488.8,146488.8,3603,0,0,0,L,1122011218,0,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074333,133879.00
06/23/2015 11:45,2,4.797,ACTIVE,217.80,429.52,59.991,1435074304,"274151322000068","174011321042388",38.49,47.30,0,392.55,458.67,186.9,178.5,0.712,337061.0,337061.0,4584,0,0,0,L,1151911521,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074334,133880.00
06/23/2015 11:45,2,7.518,ACTIVE,217.80,356.18,59.970,1435074304,"274151322000076","174011321042388",28.27,49.50,0,337.24,400.06,215.1,205.7,0.831,456219.1,456219.1,4909,0,0,0,L,1151911521,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074335,133881.00
06/23/2015 11:45,1,4.452,ACTIVE,217.0,366.27,60.00,1435074304,"033051125000132","174011321042388",33.51,34,0.656,318.14,376.08,148.4,141.6,0.657,21163.400000036,21198.300000012,182,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074336,133882.00
06/23/2015 11:45,1,4.976,ACTIVE,217.3,382.66,60.03,1435074304,"033051125000150","174011321042388",39.35,32,0.872,313.18,390.42,194.8,188.3,0.854,28112.400000036,28158.600000024,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074338,133883.00
06/23/2015 11:45,2,7.176,ACTIVE,217.58,360.08,59.986,1435074304,"201051344000890","174011321042388",28.07,40.20,0,331.53,405.47,203.8,194.8,0.941,150630.0,150630.0,3605,0,0,0,L,1122011218,0,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074339,133884.00
06/23/2015 11:45,2,7.145,ACTIVE,219.39,363.69,59.986,1435074304,"201051344000900","174011321042388",28.96,30.30,0,336.04,412.68,209.6,200.4,0.946,150817.4,150817.4,3611,0,0,0,L,1122011218,0,124.72,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074339,133885.00
06/23/2015 11:45,2,7.150,ACTIVE,218.93,362.79,59.991,1435074304,"201051344000633","174011321042388",28.19,36.00,0,336.64,409.98,204.1,195.0,0.955,140581.5,140581.5,3614,0,0,0,L,1122011218,0,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074340,133886.00
06/23/2015 11:45,1,6.953,ACTIVE,217.4,333.08,60.00,1435074304,"040051121000185","174011321042388",24.74,34,0.764,316.63,382.83,171.1,165.2,0.747,25130.999999975,25171.599999999,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074342,133887.00
06/23/2015 11:45,2,7.115,ACTIVE,219.84,363.69,59.991,1435074304,"201051344000983","174011321042388",28.77,31.80,0,336.34,412.38,207.2,198.1,0.963,147753.5,147753.5,3612,0,0,0,L,1122011218,0,124.72,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074343,133888.00
06/23/2015 11:45,2,7.057,ACTIVE,218.93,360.99,59.991,1435074304,"201051344000917","174011321042388",28.61,34.50,0,336.34,410.28,204.3,195.2,0.963,151105.0,151105.0,3614,0,0,0,L,1122011218,0,124.04,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074344,133889.00
06/23/2015 11:45,1,6.756,ALERT,216.6,327.21,60.00,1435074304,"040051121000116","174011321042388",25.21,32,0.756,315.80,381.51,169.5,162.9,0.747,24901.400000036,24941.300000012,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435074345,133890.00
06/23/2015 11:45,1,4.374,ACTIVE,217.2,365.26,60.03,1435074304,"033051125000135","174011321042388",33.49,32,0.646,318.16,376.20,145.8,139.5,0.646,21102.30000001,21136.600000022,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074346,133891.00
06/23/2015 11:45,2,7.090,ACTIVE,219.61,363.09,59.981,1435074304,"201051344000648","174011321042388",28.31,32.00,0,336.94,411.18,203.1,194.1,0.932,147048.3,147048.3,3606,0,0,0,L,1122011218,0,124.27,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074347,133892.00
06/23/2015 11:45,2,7.207,ACTIVE,219.16,363.09,59.975,1435074304,"201051344001093","174011321042388",28.47,35.80,0,336.64,412.38,207.6,198.5,0.950,149219.4,149219.4,3608,0,0,0,L,1122011218,0,124.27,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074348,133893.00
06/23/2015 11:45,2,7.213,ACTIVE,219.84,363.99,59.959,1435074304,"201051344000645","174011321042388",28.27,32.40,0,336.94,410.58,206.2,197.1,0.928,147485.1,147485.1,3610,0,0,0,L,1122011218,0,124.94,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074349,133894.00
06/23/2015 11:45,2,7.213,ACTIVE,217.35,373.61,59.970,1435074304,"274151322000085","174011321042388",27.89,44.80,0,337.24,396.45,203.5,194.5,0.773,430198.7,430198.7,4906,0,0,0,L,1151911521,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074350,133895.00
06/23/2015 11:45,2,7.172,ACTIVE,219.16,362.79,59.944,1435074304,"201051344000651","174011321042388",28.21,33.50,0,336.34,410.58,204.8,195.7,0.919,146897.6,146897.6,3607,0,0,0,L,1122011218,0,124.72,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074351,133896.00
06/23/2015 11:45,2,7.104,ACTIVE,218.93,360.99,59.996,1435074304,"201051344000867","174011321042388",28.61,33.80,0,336.34,409.98,205.5,196.5,0.937,139216.0,139216.0,3612,0,0,0,L,1122011218,0,124.49,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074352,133897.00
06/23/2015 11:45,1,6.944,ACTIVE,217.1,366.06,60.03,1435074304,"040051121000095","174011321042388",22.55,30,0.695,317.37,378.12,155.8,149.9,0.692,25759.300000012,25796,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074353,133898.00
06/23/2015 11:45,2,7.262,ACTIVE,217.80,359.78,59.944,1435074304,"201051344001230","174011321042388",27.81,38.00,0,329.43,405.47,204.5,195.5,0.959,150375.3,150375.3,3617,0,0,0,L,1122011218,0,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074354,133899.00
06/23/2015 11:45,2,7.139,ACTIVE,220.06,364.89,59.933,1435074304,"201051344000576","174011321042388",28.63,30.30,0,335.74,411.48,206.9,197.8,0.928,146816.0,146816.0,3617,0,0,0,L,1122011218,0,124.72,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074355,133900.00
06/23/2015 11:45,2,7.129,ACTIVE,220.06,362.49,59.896,1435074304,"201051344000579","174011321042388",28.35,35.80,0,336.64,410.58,204.5,195.5,0.924,152996.0,152996.0,3603,0,0,0,L,1122011218,0,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435074356,133901.00
