ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 12:00,2,7.363,ACTIVE,219.84,362.19,60.012,1435075203,"201051344000955","174011321042388",27.81,37.00,0,330.33,410.88,207.3,198.1,0.963,152371.7,152371.7,3612,0,0,0,L,1122011218,0,124.72,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075204,133902.00
06/23/2015 12:00,1,7.193,ACTIVE,219.1,349.93,60.03,1435075203,"040051121000195","174011321042388",24.69,37,0.778,314.89,387.76,176.7,169.6,0.766,27398.000000012,27439.7,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075205,133903.00
06/23/2015 12:00,2,7.695,ACTIVE,218.48,373.61,59.986,1435075203,"274151322000095","174011321042388",27.69,50.60,0,329.43,399.46,215.6,206.2,0.804,450551.1,450551.1,4529,0,0,0,L,1151911521,0,125.85,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075206,133904.00
06/23/2015 12:00,2,7.434,ACTIVE,220.52,362.49,60.012,1435075203,"201051344000868","174011321042388",28.17,31.50,0,336.34,412.98,211.9,202.6,0.950,138603.8,138603.8,3613,0,0,0,L,1122011218,0,125.17,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075207,133905.00
06/23/2015 12:00,2,7.375,ACTIVE,222.32,366.10,59.996,1435075203,"201051344000853","174011321042388",28.45,32.00,0,335.74,416.89,212.4,203.1,0.972,144876.0,144876.0,3609,0,0,0,L,1122011218,0,126.53,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075208,133906.00
06/23/2015 12:00,2,7.262,ACTIVE,221.19,366.10,59.996,1435075203,"201051344000582","174011321042388",27.99,35.00,0,335.44,412.38,205.8,196.7,0.937,145377.4,145377.4,3606,0,0,0,L,1122011218,0,125.62,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075209,133907.00
06/23/2015 12:00,1,7.002,ACTIVE,219.3,348.28,60.00,1435075203,"040051121000097","174011321042388",25.02,34,0.769,315.61,388.04,174.3,167.6,0.761,25383.600000012,25425.300000012,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075210,133908.00
06/23/2015 12:00,2,7.338,ACTIVE,221.87,364.59,59.954,1435075203,"201051344000469","174011321042388",28.65,29.80,0,335.74,417.49,212.8,203.5,0.999,140096.4,140096.4,3606,0,0,0,L,1122011218,0,125.40,127.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075211,133909.00
06/23/2015 12:00,2,7.400,ACTIVE,222.10,366.40,59.933,1435075203,"201051344000988","174011321042388",28.17,32.60,0,334.24,416.89,211.2,201.9,0.959,139820.8,139820.8,3603,0,0,0,L,1122011218,0,125.85,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075212,133910.00
06/23/2015 12:00,2,7.352,ACTIVE,222.10,367.00,59.975,1435075203,"201051344001158","174011321042388",27.93,33.50,0,335.44,415.39,207.9,198.7,0.977,146009.4,146009.4,3605,0,0,0,L,1122011218,0,125.85,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075213,133911.00
06/23/2015 12:00,2,7.369,ACTIVE,220.52,362.79,60.028,1435075203,"201051344001025","174011321042388",28.27,37.80,0,333.63,412.98,210.9,201.6,0.932,149195.7,149195.7,3606,0,0,0,L,1122011218,0,125.17,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075214,133912.00
06/23/2015 12:00,1,5.178,ACTIVE,219.2,382.68,60.03,1435075203,"033051125000118","174011321042388",38.70,36,0.883,312.40,394.24,199.4,191.5,0.864,28153.1,28200.6,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075215,133913.00
06/23/2015 12:00,2,7.338,ACTIVE,221.64,367.60,59.986,1435075203,"201051344000569","174011321042388",28.43,32.40,0,335.14,415.69,211.3,202.0,0.963,152849.5,152849.5,3612,0,0,0,L,1122011218,0,125.40,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075216,133914.00
06/23/2015 12:00,2,4.867,ACTIVE,218.93,417.19,59.981,1435075203,"274151322000094","174011321042388",38.65,47.00,0,391.94,459.57,190.8,182.2,0.729,338076.9,338076.9,4977,0,0,0,L,1151911521,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075217,133915.00
06/23/2015 12:00,1,7.158,ACTIVE,218.7,372.65,60.03,1435075203,"040051121000068","174011321042388",22.51,32,0.709,314.87,384.70,160.3,154.2,0.706,25011.199999976,25049.400000024,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075218,133916.00
06/23/2015 12:00,2,7.305,ACTIVE,221.87,364.29,59.965,1435075203,"201051344000458","174011321042388",28.45,33.80,0,336.04,415.69,210.3,201.1,0.994,148605.9,148605.9,3609,0,0,0,L,1122011218,0,126.07,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075219,133917.00
06/23/2015 12:00,2,7.305,ACTIVE,219.16,351.07,59.981,1435075203,"274151322000087","174011321042388",25.37,71.00,0,331.23,393.75,187.7,179.3,0.698,408504.9,408504.9,4499,0,0,0,L,1151911521,0,125.85,125.17,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075220,133918.00
06/23/2015 12:00,2,7.391,ACTIVE,218.71,367.00,59.986,1435075203,"274151322000052","174011321042388",27.14,52.00,0,331.23,397.05,202.8,193.8,0.778,436649.2,436649.2,4907,0,0,0,L,1151911521,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075221,133919.00
06/23/2015 12:00,2,7.326,ACTIVE,219.84,362.79,60.018,1435075203,"201051344001145","174011321042388",27.87,35.20,0,331.23,411.18,206.7,197.6,0.932,153781.0,153781.0,3618,0,0,0,L,1122011218,0,124.94,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075222,133920.00
06/23/2015 12:00,2,7.314,ACTIVE,219.61,363.09,59.991,1435075203,"201051344000685","174011321042388",27.87,36.30,0,330.33,411.48,206.4,197.3,0.986,152952.6,152952.6,3620,0,0,0,L,1122011218,0,125.62,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075223,133921.00
06/23/2015 12:00,2,7.318,ACTIVE,218.93,377.52,59.975,1435075203,"274151322000088","174011321042388",27.02,47.30,0,331.23,396.45,200.0,191.1,0.751,418145.7,418145.7,4513,0,0,0,L,1151911521,0,126.07,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075224,133922.00
06/23/2015 12:00,2,7.314,ACTIVE,220.52,365.49,59.938,1435075203,"201051344000438","174011321042388",27.77,37.50,0,332.43,412.08,205.7,196.6,0.946,153061.3,153061.3,3608,0,0,0,L,1122011218,0,125.62,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075225,133923.00
06/23/2015 12:00,2,7.307,ACTIVE,220.74,364.89,59.954,1435075203,"201051344001135","174011321042388",27.93,34.30,0,331.53,411.78,206.7,197.6,0.932,144372.3,144372.3,3600,0,0,0,L,1122011218,0,125.40,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075226,133924.00
06/23/2015 12:00,2,7.201,ACTIVE,220.06,362.79,60.012,1435075203,"201051344000417","174011321042388",27.81,40.60,0,331.83,410.28,202.8,193.8,0.946,148897.0,148897.0,3602,0,0,0,L,1122011218,0,124.94,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075226,133925.00
06/23/2015 12:00,2,7.426,ACTIVE,219.84,363.09,59.991,1435075203,"201051344000594","174011321042388",27.89,40.20,0,329.43,412.38,209.8,200.5,0.955,148886.7,148886.7,3602,0,0,0,L,1122011218,0,124.94,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075227,133926.00
06/23/2015 12:00,2,7.342,ACTIVE,218.48,355.28,59.954,1435075203,"274151322000083","174011321042388",27.10,51.30,0,330.63,396.75,201.4,192.4,0.800,432872.4,432872.4,4916,0,0,0,L,1151911521,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075228,133927.00
06/23/2015 12:00,2,7.266,ACTIVE,221.19,365.19,59.975,1435075203,"201051344000585","174011321042388",28.59,35.20,0,336.04,411.78,210.2,201.0,0.959,147805.5,147805.5,3606,0,0,0,L,1122011218,0,125.17,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075229,133928.00
06/23/2015 12:00,2,7.381,ACTIVE,219.16,374.21,59.933,1435075203,"274151322000054","174011321042388",27.08,46.60,0,330.63,398.26,202.1,193.2,0.760,428117.4,428117.4,4504,0,0,0,L,1151911521,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075230,133929.00
06/23/2015 12:00,2,7.307,ACTIVE,219.84,362.79,59.996,1435075203,"201051344000646","174011321042388",27.87,36.50,0,329.73,411.78,206.2,197.1,0.946,146537.8,146537.8,3604,0,0,0,L,1122011218,0,125.40,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075232,133930.00
06/23/2015 12:00,2,4.979,ACTIVE,220.06,407.57,59.986,1435075203,"274151322000068","174011321042388",37.81,49.00,0,386.83,458.37,189.4,180.9,0.698,337106.0,337106.0,4585,0,0,0,L,1151911521,0,126.07,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075233,133931.00
06/23/2015 12:00,2,7.777,ACTIVE,219.61,359.48,59.938,1435075203,"274151322000076","174011321042388",27.57,51.80,0,335.14,400.66,216.9,207.4,0.818,456270.8,456270.8,4910,0,0,0,L,1151911521,0,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075234,133932.00
06/23/2015 12:00,1,4.566,ACTIVE,219.6,374.58,60.00,1435075203,"033051125000132","174011321042388",33.11,35,0.657,314.19,380.78,150.4,143.3,0.659,21198.300000012,21233.900000036,184,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075235,133933.00
06/23/2015 12:00,1,5.152,ACTIVE,218.8,380.68,60.03,1435075203,"033051125000150","174011321042388",38.64,33,0.879,312.09,394.96,198.0,190.8,0.858,28158.600000024,28206.100000024,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075237,133934.00
06/23/2015 12:00,2,7.338,ACTIVE,219.61,362.49,59.938,1435075203,"201051344000890","174011321042388",27.89,41.50,0,330.63,412.38,207.2,198.1,0.941,150679.2,150679.2,3606,0,0,0,L,1122011218,0,125.17,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075238,133935.00
06/23/2015 12:00,2,7.441,ACTIVE,221.64,368.20,59.944,1435075203,"201051344000900","174011321042388",28.31,30.80,0,335.74,413.89,213.4,204.0,0.955,150867.9,150867.9,3612,0,0,0,L,1122011218,0,126.07,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075239,133936.00
06/23/2015 12:00,2,7.383,ACTIVE,220.97,363.99,59.986,1435075203,"201051344000633","174011321042388",27.95,36.30,0,335.44,411.78,209.0,199.8,0.963,140630.9,140630.9,3615,0,0,0,L,1122011218,0,125.85,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075239,133937.00
06/23/2015 12:00,1,7.124,ACTIVE,219.5,325.67,60.03,1435075203,"040051121000185","174011321042388",24.53,35,0.769,308.34,389.00,173.9,167.7,0.759,25171.599999999,25212.799999987,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075241,133938.00
06/23/2015 12:00,2,7.287,ACTIVE,221.87,366.70,60.002,1435075203,"201051344000983","174011321042388",28.69,32.40,0,335.74,415.39,211.7,202.4,0.981,147803.5,147803.5,3613,0,0,0,L,1122011218,0,126.07,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075242,133939.00
06/23/2015 12:00,2,7.332,ACTIVE,220.97,361.59,59.949,1435075203,"201051344000917","174011321042388",28.05,35.20,0,335.74,412.38,208.2,199.0,0.994,151154.4,151154.4,3615,0,0,0,L,1122011218,0,125.40,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075243,133940.00
06/23/2015 12:00,1,7.017,ACTIVE,218.6,326.95,60.00,1435075203,"040051121000116","174011321042388",24.63,32,0.761,314.51,385.96,172.0,165.2,0.751,24941.300000012,24982.100000024,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075244,133941.00
06/23/2015 12:00,1,4.515,ACTIVE,219.8,352.34,60.03,1435075203,"033051125000135","174011321042388",32.77,33,0.649,317.40,381.06,147.2,141.9,0.645,21136.600000022,21171.699999986,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075245,133942.00
06/23/2015 12:00,2,7.268,ACTIVE,221.64,365.49,59.991,1435075203,"201051344000648","174011321042388",28.29,32.80,0,336.34,412.68,208.2,199.0,0.972,147097.4,147097.4,3607,0,0,0,L,1122011218,0,125.40,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075246,133943.00
06/23/2015 12:00,2,7.363,ACTIVE,220.74,365.80,59.944,1435075203,"201051344001093","174011321042388",28.33,37.30,0,335.14,413.29,211.4,202.1,0.963,149269.5,149269.5,3609,0,0,0,L,1122011218,0,125.40,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075247,133944.00
06/23/2015 12:00,2,7.391,ACTIVE,221.64,364.29,59.991,1435075203,"201051344000645","174011321042388",28.23,32.80,0,335.44,412.08,211.2,201.9,0.937,147534.9,147534.9,3611,0,0,0,L,1122011218,0,126.07,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075248,133945.00
06/23/2015 12:00,2,7.434,ACTIVE,219.61,371.51,59.986,1435075203,"274151322000085","174011321042388",27.39,46.20,0,331.83,399.16,206.0,196.9,0.778,430247.7,430247.7,4907,0,0,0,L,1151911521,0,126.07,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075249,133946.00
06/23/2015 12:00,2,7.287,ACTIVE,221.42,361.29,59.981,1435075203,"201051344000651","174011321042388",28.17,35.00,0,336.34,412.08,207.9,198.7,0.910,146946.9,146946.9,3608,0,0,0,L,1122011218,0,126.07,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075250,133947.00
06/23/2015 12:00,2,7.320,ACTIVE,220.97,363.69,59.959,1435075203,"201051344000867","174011321042388",28.37,34.80,0,332.43,412.38,210.2,201.0,0.950,139265.6,139265.6,3613,0,0,0,L,1122011218,0,125.85,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075251,133948.00
06/23/2015 12:00,1,7.072,ACTIVE,219.0,331.26,60.03,1435075203,"040051121000095","174011321042388",22.28,32,0.694,314.94,382.46,156.7,151.0,0.686,25796,25833.600000024,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075252,133949.00
06/23/2015 12:00,2,7.342,ACTIVE,219.61,362.49,60.018,1435075203,"201051344001230","174011321042388",28.05,38.60,0,329.73,412.08,208.6,199.4,0.963,150424.8,150424.8,3618,0,0,0,L,1122011218,0,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075253,133950.00
06/23/2015 12:00,2,7.230,ACTIVE,221.87,365.49,59.959,1435075203,"201051344000576","174011321042388",28.82,30.80,0,335.14,416.89,210.8,201.6,0.946,146865.9,146865.9,3618,0,0,0,L,1122011218,0,126.07,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075254,133951.00
06/23/2015 12:00,2,7.314,ACTIVE,222.32,367.00,60.002,1435075203,"201051344000579","174011321042388",28.23,36.30,0,336.64,415.99,209.2,200.0,0.968,153045.4,153045.4,3604,0,0,0,L,1122011218,0,126.30,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075255,133952.00
06/23/2015 12:00,2,7.324,ACTIVE,221.19,364.59,59.975,1435075203,"201051344001203","174011321042388",28.55,38.40,0,336.64,413.89,211.8,202.5,1.012,149069.0,149069.0,3609,0,0,0,L,1122011218,1,126.07,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435075255,133953.00
06/23/2015 12:15,2,7.486,ACTIVE,218.48,363.69,59.965,1435076103,"201051344000955","174011321042388",27.93,38.40,0,327.62,416.59,211.7,202.4,0.994,152421.5,152421.5,3613,0,0,0,L,1122011218,0,123.59,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076104,133954.00
06/23/2015 12:15,1,7.370,ACTIVE,217.2,364.28,60.03,1435076103,"040051121000195","174011321042388",24.52,38,0.796,302.53,386.52,179.8,171.5,0.782,27439.7,27482.000000012,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076106,133955.00
06/23/2015 12:15,2,7.768,ACTIVE,217.35,364.59,59.959,1435076103,"274151322000095","174011321042388",27.99,52.80,0,325.52,400.96,219.8,210.2,0.831,450603.0,450603.0,4530,0,0,0,L,1151911521,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076107,133956.00
06/23/2015 12:15,2,7.529,ACTIVE,219.39,364.29,59.996,1435076103,"201051344000868","174011321042388",28.45,31.50,0,326.12,415.69,216.8,207.4,0.977,138654.9,138654.9,3614,0,0,0,L,1122011218,0,124.04,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076107,133957.00
06/23/2015 12:15,2,7.467,ACTIVE,220.97,366.10,59.970,1435076103,"201051344000853","174011321042388",28.75,32.60,0,331.83,416.89,217.3,207.8,1.008,144927.3,144927.3,3610,0,0,0,L,1122011218,0,125.40,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076108,133958.00
06/23/2015 12:15,2,7.387,ACTIVE,219.84,363.69,60.012,1435076103,"201051344000582","174011321042388",28.07,35.60,0,325.22,415.09,209.8,200.6,0.955,145426.9,145426.9,3607,0,0,0,L,1122011218,0,124.27,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076109,133959.00
06/23/2015 12:15,1,7.211,ACTIVE,218.2,323.43,60.03,1435076103,"040051121000097","174011321042388",24.77,35,0.791,303.99,387.29,177.7,170.9,0.781,25425.300000012,25467.400000012,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076110,133960.00
06/23/2015 12:15,2,7.484,ACTIVE,220.74,366.10,59.959,1435076103,"201051344000469","174011321042388",28.73,30.30,0,325.82,417.49,217.5,208.0,1.012,140147.7,140147.7,3607,0,0,0,L,1122011218,0,124.49,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076111,133961.00
06/23/2015 12:15,2,7.602,ACTIVE,220.74,364.59,60.007,1435076103,"201051344000988","174011321042388",28.03,34.00,0,330.63,418.09,215.7,206.3,0.990,139871.7,139871.7,3604,0,0,0,L,1122011218,0,124.72,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076112,133962.00
06/23/2015 12:15,2,7.504,ACTIVE,220.97,366.70,59.970,1435076103,"201051344001158","174011321042388",27.97,34.50,0,323.41,436.13,212.5,203.2,0.972,146059.6,146059.6,3606,0,0,0,L,1122011218,0,124.94,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076113,133963.00
06/23/2015 12:15,2,7.490,ACTIVE,218.03,362.49,59.981,1435076103,"201051344001025","174011321042388",28.37,39.30,0,324.92,415.09,215.2,205.8,0.959,149246.4,149246.4,3607,0,0,0,L,1122011218,0,123.36,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076114,133964.00
06/23/2015 12:15,1,5.252,ACTIVE,217.3,380.34,60.03,1435076103,"033051125000118","174011321042388",38.89,37,0.905,300.83,395.31,203.2,195.3,0.884,28200.6,28248.7,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076115,133965.00
06/23/2015 12:15,2,7.535,ACTIVE,220.52,366.40,60.012,1435076103,"201051344000569","174011321042388",28.33,33.00,0,325.82,417.19,216.0,206.6,0.990,152900.5,152900.5,3613,0,0,0,L,1122011218,0,124.49,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076116,133966.00
06/23/2015 12:15,2,5.090,ACTIVE,217.35,430.12,59.970,1435076103,"274151322000094","174011321042388",37.81,49.00,0,386.23,454.76,194.3,185.7,0.756,338122.7,338122.7,4978,0,0,0,L,1151911521,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076117,133967.00
06/23/2015 12:15,1,7.385,ACTIVE,217.6,369.08,60.03,1435076103,"040051121000068","174011321042388",22.25,34,0.727,303.40,382.81,163.5,156.8,0.725,25049.400000024,25087.999999988,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076118,133968.00
06/23/2015 12:15,2,7.496,ACTIVE,220.52,365.19,59.959,1435076103,"201051344000458","174011321042388",28.35,34.00,0,327.62,414.79,215.2,205.8,1.008,148656.7,148656.7,3610,0,0,0,L,1122011218,0,124.94,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076119,133969.00
06/23/2015 12:15,2,7.432,ACTIVE,216.67,354.97,60.012,1435076103,"274151322000087","174011321042388",25.33,73.30,0,326.42,394.05,190.6,182.0,0.720,408549.9,408549.9,4500,0,0,0,L,1151911521,0,124.49,123.59,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076120,133970.00
06/23/2015 12:15,2,7.658,ACTIVE,217.58,351.97,59.959,1435076103,"274151322000052","174011321042388",26.64,54.80,0,325.82,399.46,206.4,197.3,0.787,436698.0,436698.0,4908,0,0,0,L,1151911521,0,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076121,133971.00
06/23/2015 12:15,2,7.486,ACTIVE,218.26,362.49,59.975,1435076103,"201051344001145","174011321042388",27.87,36.50,0,327.32,415.39,211.3,202.1,0.963,153830.8,153830.8,3619,0,0,0,L,1122011218,0,123.59,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076122,133972.00
06/23/2015 12:15,2,7.484,ACTIVE,217.80,363.09,59.996,1435076103,"201051344000685","174011321042388",27.87,37.30,0,327.32,412.68,211.2,201.9,1.008,153002.4,153002.4,3621,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076123,133973.00
06/23/2015 12:15,2,7.555,ACTIVE,217.13,376.62,60.002,1435076103,"274151322000088","174011321042388",26.72,48.80,0,325.22,399.16,204.4,195.3,0.773,418193.7,418193.7,4514,0,0,0,L,1151911521,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076124,133974.00
06/23/2015 12:15,2,7.469,ACTIVE,218.93,363.39,59.986,1435076103,"201051344000438","174011321042388",27.79,38.40,0,326.12,413.89,210.2,200.9,0.977,153110.8,153110.8,3609,0,0,0,L,1122011218,0,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076125,133975.00
06/23/2015 12:15,2,7.457,ACTIVE,219.16,363.39,59.986,1435076103,"201051344001135","174011321042388",28.01,36.50,0,325.82,413.89,211.7,202.4,0.963,144422.1,144422.1,3601,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076126,133976.00
06/23/2015 12:15,2,7.426,ACTIVE,218.48,362.79,59.986,1435076103,"201051344000417","174011321042388",27.55,41.50,0,326.72,411.78,207.2,198.0,0.977,148945.8,148945.8,3603,0,0,0,L,1122011218,0,123.36,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076127,133977.00
06/23/2015 12:15,2,7.564,ACTIVE,218.26,363.09,60.002,1435076103,"201051344000594","174011321042388",28.03,41.50,0,327.62,416.29,214.5,205.1,0.990,148937.3,148937.3,3603,0,0,0,L,1122011218,0,123.81,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076127,133978.00
06/23/2015 12:15,2,7.510,ACTIVE,216.90,377.52,59.981,1435076103,"274151322000083","174011321042388",27.06,53.80,0,325.52,397.35,205.7,196.6,0.822,432920.9,432920.9,4917,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076128,133979.00
06/23/2015 12:15,2,7.494,ACTIVE,219.61,364.89,59.959,1435076103,"201051344000585","174011321042388",28.35,36.30,0,325.52,414.49,215.1,205.7,0.986,147856.1,147856.1,3607,0,0,0,L,1122011218,0,124.04,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076129,133980.00
06/23/2015 12:15,2,7.514,ACTIVE,216.90,375.11,60.007,1435076103,"274151322000054","174011321042388",27.23,49.00,0,324.62,399.46,207.1,198.0,0.795,428166.1,428166.1,4505,0,0,0,L,1151911521,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076130,133981.00
06/23/2015 12:15,2,7.564,ACTIVE,219.39,363.09,60.002,1435076103,"201051344001203","174011321042388",28.21,39.00,0,324.92,417.79,216.0,206.6,1.008,149118.7,149118.7,3610,0,0,0,L,1122011218,0,124.72,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076131,133982.00
06/23/2015 12:15,2,7.529,ACTIVE,218.48,362.79,59.965,1435076103,"201051344000646","174011321042388",27.69,38.20,0,326.12,414.79,211.1,201.8,0.986,146587.6,146587.6,3605,0,0,0,L,1122011218,0,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076132,133983.00
06/23/2015 12:15,2,5.180,ACTIVE,218.71,421.10,59.996,1435076103,"274151322000068","174011321042388",36.82,50.00,0,381.42,455.06,193.2,184.6,0.720,337151.5,337151.5,4586,0,0,0,L,1151911521,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076133,133984.00
06/23/2015 12:15,2,7.977,ACTIVE,218.26,356.18,59.981,1435076103,"274151322000076","174011321042388",27.35,53.50,0,325.82,402.46,220.9,211.3,0.844,456322.9,456322.9,4911,0,0,0,L,1151911521,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076134,133985.00
06/23/2015 12:15,1,4.659,ACTIVE,218.2,372.27,60.03,1435076103,"033051125000132","174011321042388",33.08,36,0.675,304.19,379.68,153.3,146.5,0.671,21233.900000036,21269.800000012,186,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076135,133986.00
06/23/2015 12:15,1,5.271,ACTIVE,218.2,346.43,60.03,1435076103,"033051125000150","174011321042388",38.48,35,0.898,297.58,405.40,201.8,194.8,0.875,28206.100000024,28254.100000024,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076137,133987.00
06/23/2015 12:15,2,7.617,ACTIVE,218.71,364.59,60.007,1435076103,"201051344000890","174011321042388",27.35,42.80,0,327.32,412.98,210.9,201.7,0.968,150729.1,150729.1,3607,0,0,0,L,1122011218,0,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076138,133988.00
06/23/2015 12:15,2,7.512,ACTIVE,220.74,367.30,59.981,1435076103,"201051344000900","174011321042388",28.80,31.30,0,325.22,415.99,219.1,209.5,1.008,150919.5,150919.5,3613,0,0,0,L,1122011218,0,125.17,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076139,133989.00
06/23/2015 12:15,2,7.551,ACTIVE,219.84,365.80,59.981,1435076103,"201051344000633","174011321042388",27.95,36.80,0,325.22,433.12,213.8,204.5,0.994,140681.3,140681.3,3616,0,0,0,L,1122011218,0,124.72,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076140,133990.00
06/23/2015 12:15,1,7.311,ACTIVE,218.3,371.24,60.03,1435076103,"040051121000185","174011321042388",24.32,37,0.784,303.53,396.27,176.9,169.9,0.777,25212.799999987,25255.099999999,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076141,133991.00
06/23/2015 12:15,2,7.436,ACTIVE,221.19,367.90,59.991,1435076103,"201051344000983","174011321042388",28.75,33.00,0,326.12,420.20,216.2,206.8,0.994,147854.5,147854.5,3614,0,0,0,L,1122011218,0,125.17,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076142,133992.00
06/23/2015 12:15,2,7.518,ACTIVE,220.06,364.89,60.002,1435076103,"201051344000917","174011321042388",27.93,36.30,0,325.82,415.69,212.6,203.3,0.994,151204.6,151204.6,3616,0,0,0,L,1122011218,0,124.27,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076143,133993.00
06/23/2015 12:15,1,7.139,ACTIVE,217.2,322.41,60.03,1435076103,"040051121000116","174011321042388",24.66,34,0.778,301.49,388.45,175.2,167.8,0.770,24982.100000024,25023.5,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076144,133994.00
06/23/2015 12:15,1,4.589,ACTIVE,218.5,344.37,60.03,1435076103,"033051125000135","174011321042388",32.85,35,0.662,305.29,394.21,150.0,143.7,0.658,21171.699999986,21207.199999986,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076146,133995.00
06/23/2015 12:15,2,7.418,ACTIVE,220.52,366.10,59.970,1435076103,"201051344000648","174011321042388",28.33,33.00,0,327.02,418.39,212.8,203.4,0.977,147147.5,147147.5,3608,0,0,0,L,1122011218,0,124.49,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076146,133996.00
06/23/2015 12:15,2,7.551,ACTIVE,219.84,364.59,59.975,1435076103,"201051344001093","174011321042388",28.21,37.50,0,324.92,413.89,215.6,206.2,0.977,149320.5,149320.5,3610,0,0,0,L,1122011218,0,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076147,133997.00
06/23/2015 12:15,2,7.510,ACTIVE,220.52,366.70,59.970,1435076103,"201051344000645","174011321042388",28.39,33.00,0,326.12,414.79,215.8,206.4,0.968,147585.8,147585.8,3612,0,0,0,L,1122011218,0,124.94,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076148,133998.00
06/23/2015 12:15,2,7.543,ACTIVE,218.26,356.78,59.996,1435076103,"274151322000085","174011321042388",27.51,48.30,0,325.52,399.46,210.0,200.8,0.800,430297.3,430297.3,4908,0,0,0,L,1151911521,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076149,133999.00
06/23/2015 12:15,2,7.539,ACTIVE,220.06,365.49,59.970,1435076103,"201051344000651","174011321042388",27.79,35.80,0,325.52,415.39,212.1,202.7,0.950,146997.0,146997.0,3609,0,0,0,L,1122011218,0,124.94,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076150,134000.00
06/23/2015 12:15,2,7.594,ACTIVE,219.84,363.99,59.986,1435076103,"201051344000867","174011321042388",28.01,35.00,0,325.82,415.09,215.2,205.8,0.972,139316.4,139316.4,3614,0,0,0,L,1122011218,0,124.72,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076151,134001.00
06/23/2015 12:15,1,7.260,ACTIVE,217.9,372.39,60.03,1435076103,"040051121000095","174011321042388",22.10,33,0.711,302.47,381.49,159.7,154.0,0.705,25833.600000024,25871.5,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076152,134002.00
06/23/2015 12:15,2,7.510,ACTIVE,218.26,362.49,59.981,1435076103,"201051344001230","174011321042388",27.97,40.00,0,326.72,412.38,212.7,203.4,0.994,150475.0,150475.0,3619,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076153,134003.00
06/23/2015 12:15,2,7.436,ACTIVE,220.97,368.20,59.981,1435076103,"201051344000576","174011321042388",28.73,31.80,0,331.83,416.89,216.4,206.9,0.972,146916.8,146916.8,3619,0,0,0,L,1122011218,0,124.94,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076154,134004.00
06/23/2015 12:15,2,7.543,ACTIVE,221.19,365.80,59.975,1435076103,"201051344000579","174011321042388",27.99,37.00,0,332.43,415.69,213.7,204.4,0.994,153095.8,153095.8,3605,0,0,0,L,1122011218,0,124.94,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435076155,134005.00
06/23/2015 12:30,2,7.684,ACTIVE,218.03,363.69,60.007,1435077005,"201051344000955","174011321042388",27.65,39.00,0,325.52,417.19,215.1,205.7,1.012,152472.5,152472.5,3614,0,0,0,L,1122011218,0,123.14,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077007,134006.00
06/23/2015 12:30,1,7.469,ACTIVE,216.7,356.66,60.03,1435077005,"040051121000195","174011321042388",24.66,39,0.815,299.60,390.43,183.3,175.2,0.806,27482.000000012,27525.399999988,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077008,134007.00
06/23/2015 12:30,2,8.020,ACTIVE,216.00,378.72,59.981,1435077005,"274151322000095","174011321042388",27.65,53.30,0,324.32,401.86,224.5,214.8,0.849,450656.2,450656.2,4531,0,0,0,L,1151911521,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077009,134008.00
06/23/2015 12:30,2,7.705,ACTIVE,218.26,364.59,60.012,1435077005,"201051344000868","174011321042388",28.33,32.00,0,327.32,419.00,220.9,211.3,0.994,138707.3,138707.3,3615,0,0,0,L,1122011218,0,123.36,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077010,134009.00
06/23/2015 12:30,2,7.627,ACTIVE,220.74,369.40,59.959,1435077005,"201051344000853","174011321042388",28.61,32.80,0,325.22,421.40,221.0,211.4,1.025,144979.7,144979.7,3611,0,0,0,L,1122011218,0,124.94,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077010,134010.00
06/23/2015 12:30,2,7.574,ACTIVE,219.16,363.09,60.007,1435077005,"201051344000582","174011321042388",27.97,36.50,0,326.12,417.79,214.6,205.2,0.986,145477.6,145477.6,3608,0,0,0,L,1122011218,0,123.81,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077011,134011.00
06/23/2015 12:30,1,7.325,ACTIVE,217.0,358.83,60.03,1435077005,"040051121000097","174011321042388",24.84,36,0.807,302.49,388.80,181.0,174.0,0.798,25467.400000012,25510.600000012,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077013,134012.00
06/23/2015 12:30,2,7.682,ACTIVE,220.29,367.60,60.002,1435077005,"201051344000469","174011321042388",28.41,31.30,0,324.92,422.00,221.0,211.4,1.039,140200.2,140200.2,3608,0,0,0,L,1122011218,0,124.04,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077014,134013.00
06/23/2015 12:30,2,7.654,ACTIVE,220.29,367.00,59.959,1435077005,"201051344000988","174011321042388",28.31,33.80,0,323.72,422.00,219.4,209.9,0.990,139923.8,139923.8,3605,0,0,0,L,1122011218,0,124.27,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077014,134014.00
06/23/2015 12:30,2,7.648,ACTIVE,220.06,363.99,60.012,1435077005,"201051344001158","174011321042388",27.91,35.00,0,325.82,421.70,216.2,206.7,1.003,146110.8,146110.8,3607,0,0,0,L,1122011218,0,124.27,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077015,134015.00
06/23/2015 12:30,2,7.605,ACTIVE,218.93,364.29,59.959,1435077005,"201051344001025","174011321042388",28.47,39.80,0,327.62,416.59,219.2,209.6,0.981,149298.4,149298.4,3608,0,0,0,L,1122011218,0,123.59,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077016,134016.00
06/23/2015 12:30,1,5.076,ACTIVE,216.7,322.16,60.03,1435077005,"033051125000118","174011321042388",40.21,37,0.907,300.83,395.82,203.1,195.1,0.888,28248.7,28297.3,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077017,134017.00
06/23/2015 12:30,2,7.654,ACTIVE,219.61,367.60,59.991,1435077005,"201051344000569","174011321042388",28.33,33.80,0,325.82,417.79,219.5,209.9,1.012,152952.6,152952.6,3614,0,0,0,L,1122011218,0,123.81,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077018,134018.00
06/23/2015 12:30,2,5.225,ACTIVE,216.67,423.50,59.991,1435077005,"274151322000094","174011321042388",37.59,49.50,0,384.13,456.87,198.9,190.1,0.769,338169.6,338169.6,4979,0,0,0,L,1151911521,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077019,134019.00
06/23/2015 12:30,1,7.487,ACTIVE,217.0,344.66,60.03,1435077005,"040051121000068","174011321042388",22.36,35,0.742,301.83,384.47,166.6,160.4,0.738,25087.999999988,25127.600000012,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077021,134020.00
06/23/2015 12:30,2,7.596,ACTIVE,220.06,363.09,59.981,1435077005,"201051344000458","174011321042388",28.43,34.80,0,325.82,423.20,218.4,208.9,1.034,148708.5,148708.5,3611,0,0,0,L,1122011218,0,124.49,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077022,134021.00
06/23/2015 12:30,2,7.600,ACTIVE,216.67,370.60,59.944,1435077005,"274151322000087","174011321042388",25.25,77.00,0,324.92,393.75,194.4,185.7,0.734,408595.8,408595.8,4501,0,0,0,L,1151911521,0,124.72,123.36,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077023,134022.00
06/23/2015 12:30,2,7.625,ACTIVE,216.90,353.77,59.981,1435077005,"274151322000052","174011321042388",27.25,55.50,0,323.72,399.16,210.5,201.2,0.804,436747.9,436747.9,4909,0,0,0,L,1151911521,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077024,134023.00
06/23/2015 12:30,2,7.639,ACTIVE,218.03,364.59,60.034,1435077005,"201051344001145","174011321042388",27.85,36.30,0,327.02,416.29,215.3,205.9,0.977,153881.8,153881.8,3620,0,0,0,L,1122011218,0,123.36,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077024,134024.00
06/23/2015 12:30,2,7.730,ACTIVE,217.58,363.09,59.981,1435077005,"201051344000685","174011321042388",27.45,37.80,0,325.52,416.59,214.9,205.5,1.039,153053.3,153053.3,3622,0,0,0,L,1122011218,0,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077025,134025.00
06/23/2015 12:30,2,7.596,ACTIVE,216.67,355.28,60.002,1435077005,"274151322000088","174011321042388",27.02,50.00,0,322.81,399.76,208.0,198.8,0.778,418243.0,418243.0,4515,0,0,0,L,1151911521,0,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077026,134026.00
06/23/2015 12:30,2,7.693,ACTIVE,218.71,363.99,59.986,1435077005,"201051344000438","174011321042388",27.35,39.00,0,325.52,417.19,213.2,203.8,0.986,153161.4,153161.4,3610,0,0,0,L,1122011218,0,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077027,134027.00
06/23/2015 12:30,2,7.586,ACTIVE,218.93,362.79,59.991,1435077005,"201051344001135","174011321042388",28.09,36.80,0,326.72,417.49,215.7,206.3,0.972,144473.1,144473.1,3602,0,0,0,L,1122011218,0,123.81,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077028,134028.00
06/23/2015 12:30,2,7.592,ACTIVE,218.26,363.09,60.002,1435077005,"201051344000417","174011321042388",27.39,42.80,0,327.62,415.69,210.5,201.2,0.990,148995.7,148995.7,3604,0,0,0,L,1122011218,0,123.36,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077029,134029.00
06/23/2015 12:30,2,7.686,ACTIVE,218.26,363.39,59.981,1435077005,"201051344000594","174011321042388",28.01,42.50,0,324.92,418.39,218.0,208.5,1.016,148989.0,148989.0,3604,0,0,0,L,1122011218,0,123.59,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077030,134030.00
06/23/2015 12:30,2,7.619,ACTIVE,216.67,371.81,60.002,1435077005,"274151322000083","174011321042388",27.21,55.30,0,321.01,399.76,209.9,200.7,0.840,432970.7,432970.7,4918,0,0,0,L,1151911521,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077031,134031.00
06/23/2015 12:30,2,7.689,ACTIVE,219.39,364.29,59.949,1435077005,"201051344000585","174011321042388",28.15,37.30,0,327.62,417.19,219.1,209.5,0.981,147908.0,147908.0,3608,0,0,0,L,1122011218,0,123.59,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077032,134032.00
06/23/2015 12:30,2,7.629,ACTIVE,216.90,358.88,60.012,1435077005,"274151322000054","174011321042388",27.25,50.40,0,324.92,399.16,210.4,201.2,0.809,428216.0,428216.0,4506,0,0,0,L,1151911521,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077033,134033.00
06/23/2015 12:30,2,7.756,ACTIVE,219.39,364.59,59.970,1435077005,"201051344001203","174011321042388",27.97,39.80,0,327.02,418.39,219.7,210.1,0.999,149170.8,149170.8,3611,0,0,0,L,1122011218,0,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077034,134034.00
06/23/2015 12:30,2,7.607,ACTIVE,217.80,363.99,59.975,1435077005,"201051344000646","174011321042388",27.95,39.00,0,319.81,415.69,215.4,206.0,1.003,146638.5,146638.5,3606,0,0,0,L,1122011218,0,123.59,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077035,134035.00
06/23/2015 12:30,2,5.133,ACTIVE,218.03,410.28,59.959,1435077005,"274151322000068","174011321042388",37.91,51.00,0,385.63,457.17,196.8,188.0,0.747,337198.1,337198.1,4587,0,0,0,L,1151911521,0,125.62,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077035,134036.00
06/23/2015 12:30,2,8.018,ACTIVE,217.80,360.08,59.975,1435077005,"274151322000076","174011321042388",27.71,55.30,0,327.02,403.67,225.0,215.2,0.866,456376.3,456376.3,4912,0,0,0,L,1151911521,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077036,134037.00
06/23/2015 12:30,1,4.669,ACTIVE,217.7,369.62,60.03,1435077005,"033051125000132","174011321042388",33.56,37,0.689,304.19,379.46,155.9,149.0,0.689,21269.800000012,21306.800000012,188,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077038,134038.00
06/23/2015 12:30,1,5.123,ACTIVE,217.7,324.68,60.03,1435077005,"033051125000150","174011321042388",39.84,36,0.910,299.19,396.63,203.0,196.4,0.882,28254.100000024,28303,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077039,134039.00
06/23/2015 12:30,2,7.730,ACTIVE,218.03,363.09,59.970,1435077005,"201051344000890","174011321042388",27.51,43.20,0,326.72,416.29,215.4,205.9,0.986,150780.2,150780.2,3608,0,0,0,L,1122011218,0,123.59,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077040,134040.00
06/23/2015 12:30,2,7.662,ACTIVE,220.06,367.30,59.996,1435077005,"201051344000900","174011321042388",28.67,31.80,0,324.62,422.60,222.6,212.9,0.999,150972.3,150972.3,3614,0,0,0,L,1122011218,0,124.72,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077041,134041.00
06/23/2015 12:30,2,7.691,ACTIVE,219.39,364.89,60.012,1435077005,"201051344000633","174011321042388",27.87,37.80,0,325.82,417.19,216.9,207.4,1.012,140732.8,140732.8,3617,0,0,0,L,1122011218,0,124.27,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077042,134042.00
06/23/2015 12:30,1,7.312,ACTIVE,217.7,355.41,60.03,1435077005,"040051121000185","174011321042388",24.75,38,0.802,303.51,385.90,180.1,173.4,0.788,25255.099999999,25297.900000011,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077043,134043.00
06/23/2015 12:30,2,7.639,ACTIVE,220.29,366.10,59.981,1435077005,"201051344000983","174011321042388",28.45,33.80,0,324.62,422.60,220.0,210.4,1.016,147906.7,147906.7,3615,0,0,0,L,1122011218,0,124.49,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077044,134044.00
06/23/2015 12:30,2,7.664,ACTIVE,219.39,366.10,60.002,1435077005,"201051344000917","174011321042388",27.95,36.80,0,327.92,417.49,216.8,207.4,1.016,151256.0,151256.0,3617,0,0,0,L,1122011218,0,124.04,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077045,134045.00
