ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 12:30,1,7.283,ACTIVE,216.5,322.75,60.03,1435077005,"040051121000116","174011321042388",24.60,34,0.794,302.00,387.22,178.3,170.9,0.784,25023.5,25065.800000012,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077046,134046.00
06/23/2015 12:30,1,4.683,ACTIVE,217.6,362.11,60.03,1435077005,"033051125000135","174011321042388",32.79,35,0.677,303.18,379.23,152.8,146.2,0.676,21207.199999986,21243.600000022,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077047,134047.00
06/23/2015 12:30,2,7.635,ACTIVE,220.06,368.80,59.996,1435077005,"201051344000648","174011321042388",27.95,33.30,0,324.02,422.90,216.2,206.8,1.003,147198.8,147198.8,3609,0,0,0,L,1122011218,0,124.04,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077048,134048.00
06/23/2015 12:30,2,7.643,ACTIVE,219.39,365.19,59.975,1435077005,"201051344001093","174011321042388",28.35,38.20,0,327.32,418.39,219.3,209.8,1.003,149372.5,149372.5,3611,0,0,0,L,1122011218,0,124.04,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077049,134049.00
06/23/2015 12:30,2,7.658,ACTIVE,220.06,366.10,59.954,1435077005,"201051344000645","174011321042388",28.33,33.50,0,325.82,416.29,219.7,210.1,0.994,147637.9,147637.9,3613,0,0,0,L,1122011218,0,124.72,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077050,134050.00
06/23/2015 12:30,2,7.674,ACTIVE,217.13,374.21,60.007,1435077005,"274151322000085","174011321042388",27.55,50.20,0,325.22,400.96,214.1,204.7,0.818,430347.9,430347.9,4909,0,0,0,L,1151911521,0,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077051,134051.00
06/23/2015 12:30,2,7.666,ACTIVE,219.39,364.29,59.991,1435077005,"201051344000651","174011321042388",27.83,37.00,0,327.02,415.09,215.9,206.5,0.972,147048.2,147048.2,3610,0,0,0,L,1122011218,0,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077052,134052.00
06/23/2015 12:30,2,7.732,ACTIVE,219.16,364.89,59.986,1435077005,"201051344000867","174011321042388",27.97,35.40,0,327.32,418.39,218.9,209.4,0.990,139368.2,139368.2,3615,0,0,0,L,1122011218,0,124.27,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077053,134053.00
06/23/2015 12:30,1,7.373,ACTIVE,216.8,367.25,60.03,1435077005,"040051121000095","174011321042388",22.19,33,0.729,302.63,381.61,162.8,157.5,0.716,25871.5,25910.199999988,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077054,134054.00
06/23/2015 12:30,2,7.572,ACTIVE,217.58,363.39,59.996,1435077005,"201051344001230","174011321042388",28.27,40.40,0,319.51,415.69,216.5,207.0,1.021,150526.4,150526.4,3620,0,0,0,L,1122011218,0,123.36,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077055,134055.00
06/23/2015 12:30,2,7.570,ACTIVE,220.29,367.30,59.938,1435077005,"201051344000576","174011321042388",28.67,32.00,0,325.22,420.20,219.6,210.0,0.981,146968.9,146968.9,3620,0,0,0,L,1122011218,0,124.49,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077056,134056.00
06/23/2015 12:30,2,7.631,ACTIVE,220.52,363.99,59.986,1435077005,"201051344000579","174011321042388",28.09,37.80,0,326.12,419.90,216.9,207.5,1.034,153147.2,153147.2,3606,0,0,0,L,1122011218,0,124.49,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077057,134057.00
06/23/2015 12:45,2,7.799,ACTIVE,218.03,362.19,59.975,1435077903,"201051344000955","174011321042388",26.94,40.60,0,331.53,412.68,212.8,203.4,0.999,152523.6,152523.6,3615,0,0,0,L,1122011218,0,123.36,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077904,134058.00
06/23/2015 12:45,1,7.604,ACTIVE,216.6,322.33,60.00,1435077903,"040051121000195","174011321042388",24.28,39,0.815,314.61,385.48,183.7,175.4,0.803,27525.399999988,27569.000000012,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077905,134059.00
06/23/2015 12:45,2,8.133,ACTIVE,216.90,353.77,59.949,1435077903,"274151322000095","174011321042388",27.19,54.80,0,329.43,400.66,223.8,214.1,0.840,450709.7,450709.7,4532,0,0,0,L,1151911521,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077906,134060.00
06/23/2015 12:45,2,7.691,ACTIVE,218.48,363.99,59.954,1435077903,"201051344000868","174011321042388",28.17,33.50,0,336.04,415.99,219.1,209.6,0.990,138759.8,138759.8,3616,0,0,0,L,1122011218,0,123.81,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077907,134061.00
06/23/2015 12:45,2,7.785,ACTIVE,220.52,365.19,59.959,1435077903,"201051344000853","174011321042388",27.89,34.50,0,335.74,414.79,219.9,210.3,0.999,145032.2,145032.2,3612,0,0,0,L,1122011218,0,124.94,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077908,134062.00
06/23/2015 12:45,2,7.736,ACTIVE,219.39,364.59,60.023,1435077903,"201051344000582","174011321042388",27.14,38.00,0,336.34,415.39,212.7,203.3,0.977,145528.5,145528.5,3609,0,0,0,L,1122011218,0,124.27,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077909,134063.00
06/23/2015 12:45,1,7.487,ACTIVE,217.0,330.50,60.03,1435077903,"040051121000097","174011321042388",24.26,37,0.805,314.87,386.64,180.7,173.5,0.794,25510.600000012,25553.800000012,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077910,134064.00
06/23/2015 12:45,2,7.723,ACTIVE,220.29,366.10,59.975,1435077903,"201051344000469","174011321042388",28.13,32.20,0,334.54,416.29,220.0,210.4,1.016,140252.8,140252.8,3609,0,0,0,L,1122011218,0,124.27,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077911,134065.00
06/23/2015 12:45,2,7.814,ACTIVE,220.06,368.80,60.007,1435077903,"201051344000988","174011321042388",27.57,35.20,0,334.24,415.39,218.2,208.7,0.994,139976.0,139976.0,3606,0,0,0,L,1122011218,0,124.49,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077912,134066.00
06/23/2015 12:45,2,7.840,ACTIVE,220.06,365.80,59.986,1435077903,"201051344001158","174011321042388",27.06,36.30,0,334.84,414.49,214.8,205.4,1.008,146162.3,146162.3,3608,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077913,134067.00
06/23/2015 12:45,2,7.732,ACTIVE,218.93,363.69,59.949,1435077903,"201051344001025","174011321042388",27.81,41.00,0,336.04,416.29,217.7,208.1,0.972,149350.5,149350.5,3609,0,0,0,L,1122011218,0,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077914,134068.00
06/23/2015 12:45,1,5.117,ACTIVE,216.6,349.25,60.03,1435077903,"033051125000118","174011321042388",39.86,38,0.907,310.47,393.39,202.9,194.8,0.880,28297.3,28346,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077915,134069.00
06/23/2015 12:45,2,7.832,ACTIVE,220.06,366.70,59.965,1435077903,"201051344000569","174011321042388",27.53,35.00,0,334.54,415.69,218.4,208.9,1.012,153004.8,153004.8,3615,0,0,0,L,1122011218,0,124.04,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077916,134070.00
06/23/2015 12:45,2,5.105,ACTIVE,217.13,414.79,60.007,1435077903,"274151322000094","174011321042388",38.17,51.00,0,380.82,453.86,196.9,188.1,0.756,338216.9,338216.9,4980,0,0,0,L,1151911521,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077917,134071.00
06/23/2015 12:45,1,7.597,ALERT,217.4,372.56,60.03,1435077903,"040051121000068","174011321042388",21.87,36,0.737,314.61,381.09,165.3,159.2,0.733,25127.600000012,25167.3,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435077919,134072.00
06/23/2015 12:45,2,7.805,ACTIVE,220.29,364.59,60.018,1435077903,"201051344000458","174011321042388",27.57,35.60,0,336.04,415.39,217.8,208.3,1.021,148760.6,148760.6,3612,0,0,0,L,1122011218,0,124.72,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077919,134073.00
06/23/2015 12:45,2,7.689,ACTIVE,216.90,367.90,59.965,1435077903,"274151322000087","174011321042388",24.79,78.00,0,331.23,393.75,193.1,184.5,0.725,408642.0,408642.0,4502,0,0,0,L,1151911521,0,124.72,123.59,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077920,134074.00
06/23/2015 12:45,2,7.779,ACTIVE,217.13,371.51,59.981,1435077903,"274151322000052","174011321042388",26.68,56.80,0,330.63,398.56,210.2,200.9,0.813,436798.1,436798.1,4910,0,0,0,L,1151911521,0,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077921,134075.00
06/23/2015 12:45,2,7.627,ACTIVE,218.03,363.09,59.986,1435077903,"201051344001145","174011321042388",27.73,38.20,0,332.73,413.29,214.2,204.8,0.972,153933.0,153933.0,3621,0,0,0,L,1122011218,0,123.59,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077922,134076.00
06/23/2015 12:45,2,7.752,ACTIVE,217.13,361.89,60.002,1435077903,"201051344000685","174011321042388",27.25,39.00,0,330.03,412.38,213.9,204.6,1.034,153104.5,153104.5,3623,0,0,0,L,1122011218,0,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077923,134077.00
06/23/2015 12:45,2,7.783,ACTIVE,216.67,358.28,59.959,1435077903,"274151322000088","174011321042388",26.26,51.80,0,330.63,398.26,206.9,197.8,0.782,418292.5,418292.5,4516,0,0,0,L,1151911521,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077924,134078.00
06/23/2015 12:45,2,7.721,ACTIVE,218.48,362.49,59.944,1435077903,"201051344000438","174011321042388",27.10,40.60,0,332.13,414.49,211.9,202.6,0.981,153212.1,153212.1,3611,0,0,0,L,1122011218,0,124.04,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077925,134079.00
06/23/2015 12:45,2,7.727,ACTIVE,218.93,363.69,59.975,1435077903,"201051344001135","174011321042388",27.31,38.00,0,332.43,414.49,213.6,204.3,0.968,144524.3,144524.3,3603,0,0,0,L,1122011218,0,124.04,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077926,134080.00
06/23/2015 12:45,2,7.725,ACTIVE,218.03,363.39,59.996,1435077903,"201051344000417","174011321042388",26.72,43.60,0,332.13,413.29,208.9,199.7,0.977,149045.8,149045.8,3605,0,0,0,L,1122011218,0,123.59,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077927,134081.00
06/23/2015 12:45,2,7.799,ACTIVE,217.80,363.39,59.965,1435077903,"201051344000594","174011321042388",27.45,43.80,0,329.13,412.98,216.8,207.4,0.999,149040.8,149040.8,3605,0,0,0,L,1122011218,0,123.59,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077928,134082.00
06/23/2015 12:45,2,7.799,ACTIVE,216.45,355.28,59.970,1435077903,"274151322000083","174011321042388",26.52,57.00,0,329.43,396.75,209.4,200.2,0.840,433020.7,433020.7,4919,0,0,0,L,1151911521,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077929,134083.00
06/23/2015 12:45,2,7.826,ACTIVE,219.16,363.39,59.959,1435077903,"201051344000585","174011321042388",27.49,38.80,0,334.84,414.79,218.2,208.6,1.003,147960.2,147960.2,3609,0,0,0,L,1122011218,0,123.59,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077930,134084.00
06/23/2015 12:45,2,7.811,ACTIVE,216.90,377.22,59.944,1435077903,"274151322000054","174011321042388",26.42,52.00,0,330.03,399.46,208.9,199.7,0.804,428266.1,428266.1,4507,0,0,0,L,1151911521,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077931,134085.00
06/23/2015 12:45,2,7.805,ACTIVE,218.93,362.79,59.959,1435077903,"201051344001203","174011321042388",27.67,41.30,0,337.54,415.99,218.7,209.2,1.025,149223.1,149223.1,3612,0,0,0,L,1122011218,0,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077932,134086.00
06/23/2015 12:45,2,7.574,ACTIVE,217.58,362.49,59.981,1435077903,"201051344000646","174011321042388",27.77,40.00,0,329.43,413.89,212.9,203.6,1.003,146689.7,146689.7,3607,0,0,0,L,1122011218,0,123.59,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077932,134087.00
06/23/2015 12:45,2,5.227,ACTIVE,217.58,413.29,60.002,1435077903,"274151322000068","174011321042388",37.29,52.00,0,384.43,453.86,196.8,188.0,0.742,337245.0,337245.0,4588,0,0,0,L,1151911521,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077933,134088.00
06/23/2015 12:45,2,8.139,ACTIVE,217.58,355.28,59.975,1435077903,"274151322000076","174011321042388",27.25,57.00,0,332.73,403.07,224.4,214.7,0.862,456430.0,456430.0,4913,0,0,0,L,1151911521,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077934,134089.00
06/23/2015 12:45,1,4.775,ACTIVE,216.8,354.98,60.00,1435077903,"033051125000132","174011321042388",32.87,38,0.690,315.94,377.83,156.2,149.1,0.689,21306.800000012,21343.900000036,190,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077936,134090.00
06/23/2015 12:45,1,5.151,ACTIVE,216.7,346.87,60.00,1435077903,"033051125000150","174011321042388",39.58,37,0.910,310.33,393.87,202.8,196.0,0.891,28303,28351.900000036,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077937,134091.00
06/23/2015 12:45,2,7.758,ACTIVE,217.35,361.59,59.970,1435077903,"201051344000890","174011321042388",27.25,44.00,0,329.13,410.88,214.2,204.8,0.981,150831.4,150831.4,3609,0,0,0,L,1122011218,0,123.59,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077938,134092.00
06/23/2015 12:45,2,7.787,ACTIVE,219.61,363.99,59.996,1435077903,"201051344000900","174011321042388",28.19,33.00,0,334.84,416.89,222.2,212.5,1.008,151025.3,151025.3,3615,0,0,0,L,1122011218,0,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077939,134093.00
06/23/2015 12:45,2,7.707,ACTIVE,218.48,363.39,59.970,1435077903,"201051344000633","174011321042388",27.65,39.00,0,336.34,414.79,215.7,206.3,1.012,140784.4,140784.4,3618,0,0,0,L,1122011218,0,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077940,134094.00
06/23/2015 12:45,1,7.549,ACTIVE,217.1,373.84,60.03,1435077903,"040051121000185","174011321042388",24.03,38,0.805,314.81,385.83,180.5,173.7,0.791,25297.900000011,25341.400000011,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077941,134095.00
06/23/2015 12:45,2,7.621,ACTIVE,219.61,364.29,59.970,1435077903,"201051344000983","174011321042388",28.39,35.00,0,335.74,417.19,219.0,209.4,1.034,147959.0,147959.0,3616,0,0,0,L,1122011218,0,124.27,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077942,134096.00
06/23/2015 12:45,2,7.666,ACTIVE,218.71,363.69,59.954,1435077903,"201051344000917","174011321042388",27.85,38.20,0,336.64,414.49,216.3,206.8,1.025,151307.6,151307.6,3618,0,0,0,L,1122011218,0,123.59,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077943,134097.00
06/23/2015 12:45,1,7.372,ACTIVE,216.2,339.06,60.00,1435077903,"040051121000116","174011321042388",24.30,35,0.797,314.22,383.79,178.3,170.9,0.785,25065.800000012,25108.400000036,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077944,134098.00
06/23/2015 12:45,1,4.718,ACTIVE,216.7,324.64,60.03,1435077903,"033051125000135","174011321042388",32.43,36,0.678,317.00,377.85,152.2,146.2,0.671,21243.600000022,21280.199999986,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077945,134099.00
06/23/2015 12:45,2,7.648,ACTIVE,219.61,363.69,59.996,1435077903,"201051344000648","174011321042388",27.83,35.00,0,336.34,415.99,215.4,206.0,0.990,147250.2,147250.2,3610,0,0,0,L,1122011218,0,123.81,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077946,134100.00
06/23/2015 12:45,2,7.707,ACTIVE,218.71,363.99,59.949,1435077903,"201051344001093","174011321042388",27.95,39.80,0,336.34,415.69,218.0,208.5,0.986,149424.6,149424.6,3612,0,0,0,L,1122011218,0,123.81,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077947,134101.00
06/23/2015 12:45,2,7.900,ACTIVE,219.61,364.29,59.970,1435077903,"201051344000645","174011321042388",27.33,35.20,0,336.34,415.39,218.7,209.2,0.981,147690.1,147690.1,3614,0,0,0,L,1122011218,0,124.49,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077948,134102.00
06/23/2015 12:45,2,7.811,ACTIVE,217.13,354.37,59.981,1435077903,"274151322000085","174011321042388",26.98,51.50,0,331.23,399.16,213.3,203.9,0.813,430398.8,430398.8,4910,0,0,0,L,1151911521,0,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077949,134103.00
06/23/2015 12:45,2,7.789,ACTIVE,219.16,364.29,59.970,1435077903,"201051344000651","174011321042388",27.25,38.20,0,336.64,414.79,214.9,205.5,0.963,147099.6,147099.6,3611,0,0,0,L,1122011218,0,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077950,134104.00
06/23/2015 12:45,2,7.693,ACTIVE,218.71,361.89,59.991,1435077903,"201051344000867","174011321042388",27.95,36.50,0,335.74,413.89,217.8,208.2,0.986,139420.2,139420.2,3616,0,0,0,L,1122011218,0,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077951,134105.00
06/23/2015 12:45,1,7.483,ACTIVE,216.9,366.73,60.03,1435077903,"040051121000095","174011321042388",21.70,35,0.722,312.18,379.53,161.5,155.7,0.712,25910.199999988,25949.100000024,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077952,134106.00
06/23/2015 12:45,2,7.787,ACTIVE,217.35,362.19,59.944,1435077903,"201051344001230","174011321042388",27.39,41.50,0,328.52,409.38,216.0,206.6,1.016,150578.0,150578.0,3621,0,0,0,L,1122011218,0,123.36,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077953,134107.00
06/23/2015 12:45,2,7.678,ACTIVE,219.61,367.00,59.917,1435077903,"201051344000576","174011321042388",28.21,33.30,0,335.44,415.69,219.2,209.7,1.003,147021.1,147021.1,3621,0,0,0,L,1122011218,0,124.27,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077954,134108.00
06/23/2015 12:45,2,7.809,ACTIVE,220.06,367.00,59.917,1435077903,"201051344000579","174011321042388",27.35,38.80,0,335.74,414.49,216.2,206.8,1.021,153198.9,153198.9,3607,0,0,0,L,1122011218,0,124.27,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435077955,134109.00
06/23/2015 13:00,2,7.748,ACTIVE,220.97,367.90,59.944,1435078804,"201051344000955","174011321042388",27.53,41.30,0,331.23,414.79,216.2,206.7,1.003,152574.8,152574.8,3616,0,0,0,L,1122011218,0,125.17,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078805,134110.00
06/23/2015 13:00,1,7.735,ACTIVE,220.2,333.23,60.07,1435078804,"040051121000195","174011321042388",24.06,41,0.810,314.09,389.82,185.2,177.2,0.796,27569.000000012,27612.800000024,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078806,134111.00
06/23/2015 13:00,2,8.262,ACTIVE,219.39,375.41,59.991,1435078804,"274151322000095","174011321042388",27.10,56.30,0,328.52,426.21,226.5,216.7,0.857,450763.5,450763.5,4533,0,0,0,L,1151911521,0,126.30,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078807,134112.00
06/23/2015 13:00,2,7.912,ALERT,221.87,367.00,59.965,1435078804,"201051344000868","174011321042388",27.83,33.80,0,290.35,415.99,222.9,213.2,0.977,138812.5,138812.5,3617,0,0,0,L,1122011218,0,125.62,128.11,0002,30,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078809,134113.00
06/23/2015 13:00,2,7.854,ACTIVE,223.45,371.81,59.991,1435078804,"201051344000853","174011321042388",28.05,35.20,0,332.13,421.70,223.1,213.4,1.030,145085.2,145085.2,3613,0,0,0,L,1122011218,0,126.98,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078810,134114.00
06/23/2015 13:00,2,7.791,ACTIVE,221.19,368.80,59.944,1435078804,"201051344000582","174011321042388",27.41,38.60,0,321.61,423.50,216.1,206.7,0.986,145579.8,145579.8,3610,0,0,0,L,1122011218,0,125.62,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078811,134115.00
06/23/2015 13:00,1,7.509,ACTIVE,220.7,345.94,60.03,1435078804,"040051121000097","174011321042388",24.33,38,0.800,297.29,410.55,181.8,174.9,0.788,25553.800000012,25597.200000012,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078812,134116.00
06/23/2015 13:00,2,7.793,ALERT,223.23,369.40,60.012,1435078804,"201051344000469","174011321042388",28.33,32.40,0,283.44,420.80,223.5,213.8,1.039,140305.6,140305.6,3610,0,0,0,L,1122011218,0,125.85,128.78,0002,29,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078814,134117.00
06/23/2015 13:00,2,7.961,ACTIVE,223.45,369.40,59.965,1435078804,"201051344000988","174011321042388",27.49,35.60,0,329.73,420.80,221.5,211.9,1.003,140028.6,140028.6,3607,0,0,0,L,1122011218,0,126.30,129.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078815,134118.00
06/23/2015 13:00,2,7.834,ACTIVE,223.45,369.40,60.023,1435078804,"201051344001158","174011321042388",27.53,37.00,0,330.03,418.70,218.4,208.9,0.994,146214.1,146214.1,3609,0,0,0,L,1122011218,0,126.30,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078816,134119.00
06/23/2015 13:00,2,7.938,ACTIVE,222.55,367.30,60.018,1435078804,"201051344001025","174011321042388",27.53,42.00,0,335.44,416.29,221.3,211.7,0.977,149403.1,149403.1,3610,0,0,0,L,1122011218,0,125.85,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078817,134120.00
06/23/2015 13:00,1,5.069,ACTIVE,220.5,328.19,60.03,1435078804,"033051125000118","174011321042388",40.24,39,0.894,310.77,397.78,202.9,194.8,0.879,28346,28394.6,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078818,134121.00
06/23/2015 13:00,2,7.867,ACTIVE,223.45,369.40,59.996,1435078804,"201051344000569","174011321042388",27.81,35.80,0,331.83,418.70,221.6,211.9,1.008,153057.5,153057.5,3616,0,0,0,L,1122011218,0,126.07,128.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078819,134122.00
06/23/2015 13:00,2,5.223,ACTIVE,220.52,428.31,59.975,1435078804,"274151322000094","174011321042388",38.07,52.00,0,358.58,467.69,201.0,192.1,0.760,338264.5,338264.5,4981,0,0,0,L,1151911521,0,126.07,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078820,134123.00
06/23/2015 13:00,1,7.676,ACTIVE,220.0,368.63,60.07,1435078804,"040051121000068","174011321042388",21.88,37,0.734,315.53,385.31,167.1,160.4,0.730,25167.3,25207.199999976,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078821,134124.00
06/23/2015 13:00,2,7.777,ALERT,223.23,368.80,60.028,1435078804,"201051344000458","174011321042388",28.07,36.80,0,303.88,419.60,221.2,211.6,1.025,148812.9,148812.9,3613,0,0,0,L,1122011218,0,126.53,128.56,0002,31,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078823,134125.00
06/23/2015 13:00,2,7.762,ACTIVE,219.84,367.60,59.996,1435078804,"274151322000087","174011321042388",24.73,82.00,0,313.80,405.77,194.4,185.7,0.742,408688.3,408688.3,4503,0,0,0,L,1151911521,0,126.30,125.40,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078824,134126.00
06/23/2015 13:00,2,7.883,ACTIVE,220.06,373.01,60.023,1435078804,"274151322000052","174011321042388",26.58,59.00,0,331.53,398.86,212.0,202.7,0.800,436848.6,436848.6,4911,0,0,0,L,1151911521,0,126.07,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078825,134127.00
06/23/2015 13:00,2,7.721,ACTIVE,221.19,364.29,60.034,1435078804,"201051344001145","174011321042388",27.75,38.60,0,333.03,414.49,216.9,207.5,0.977,153984.7,153984.7,3622,0,0,0,L,1122011218,0,125.40,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078825,134128.00
06/23/2015 13:00,2,7.793,ACTIVE,220.74,365.80,60.028,1435078804,"201051344000685","174011321042388",27.49,40.00,0,330.63,415.99,216.9,207.4,1.025,153156.1,153156.1,3624,0,0,0,L,1122011218,0,126.07,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078826,134129.00
06/23/2015 13:00,2,7.807,ACTIVE,219.84,380.52,60.002,1435078804,"274151322000088","174011321042388",26.40,53.50,0,331.83,398.26,208.7,199.5,0.778,418342.2,418342.2,4517,0,0,0,L,1151911521,0,126.75,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078827,134130.00
06/23/2015 13:00,2,7.770,ACTIVE,222.10,366.10,60.007,1435078804,"201051344000438","174011321042388",27.27,42.00,0,335.44,414.19,214.7,205.3,0.990,153263.2,153263.2,3612,0,0,0,L,1122011218,0,126.07,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078828,134131.00
06/23/2015 13:00,2,7.832,ACTIVE,221.87,366.10,59.991,1435078804,"201051344001135","174011321042388",27.29,39.00,0,335.14,413.89,216.4,207.0,0.972,144575.8,144575.8,3604,0,0,0,L,1122011218,0,125.85,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078829,134132.00
06/23/2015 13:00,2,7.639,ACTIVE,221.42,366.40,60.002,1435078804,"201051344000417","174011321042388",27.39,44.50,0,336.04,413.59,211.8,202.5,0.972,149096.3,149096.3,3606,0,0,0,L,1122011218,0,125.62,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078830,134133.00
06/23/2015 13:00,2,7.824,ALERT,221.19,365.80,59.996,1435078804,"201051344000594","174011321042388",27.73,44.80,0,301.47,415.99,219.7,210.1,1.008,149092.9,149092.9,3606,0,0,0,L,1122011218,0,125.62,127.20,0002,39,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078832,134134.00
06/23/2015 13:00,2,7.803,ACTIVE,219.61,379.62,59.996,1435078804,"274151322000083","174011321042388",26.78,58.30,0,330.03,398.86,211.7,202.4,0.840,433071.1,433071.1,4920,0,0,0,L,1151911521,0,125.85,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078833,134135.00
06/23/2015 13:00,2,7.820,ACTIVE,222.55,369.10,60.028,1435078804,"201051344000585","174011321042388",27.89,39.80,0,335.14,414.49,220.8,211.2,1.003,148012.8,148012.8,3610,0,0,0,L,1122011218,0,125.85,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078834,134136.00
06/23/2015 13:00,2,7.875,ACTIVE,219.84,362.49,60.023,1435078804,"274151322000054","174011321042388",26.50,53.80,0,330.93,399.76,211.4,202.1,0.809,428316.5,428316.5,4508,0,0,0,L,1151911521,0,126.30,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078835,134137.00
06/23/2015 13:00,2,7.914,ALERT,222.32,367.30,60.012,1435078804,"201051344001203","174011321042388",27.61,42.30,0,293.96,415.69,221.3,211.7,1.021,149275.5,149275.5,3613,0,0,0,L,1122011218,0,126.53,127.88,0002,38,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078837,134138.00
06/23/2015 13:00,2,7.850,ACTIVE,220.74,364.89,60.002,1435078804,"201051344000646","174011321042388",27.17,41.00,0,330.33,414.79,215.9,206.5,1.008,146741.2,146741.2,3608,0,0,0,L,1122011218,0,125.62,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078838,134139.00
06/23/2015 13:00,2,5.166,ACTIVE,220.97,434.33,60.007,1435078804,"274151322000068","174011321042388",37.95,54.00,0,380.82,449.95,197.4,188.6,0.738,337292.4,337292.4,4589,0,0,0,L,1151911521,0,126.75,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078838,134140.00
06/23/2015 13:00,2,8.234,ACTIVE,220.52,352.87,59.986,1435078804,"274151322000076","174011321042388",27.19,58.00,0,335.14,402.77,226.6,216.8,0.866,456484.1,456484.1,4914,0,0,0,L,1151911521,0,126.53,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078839,134141.00
06/23/2015 13:00,1,4.852,ACTIVE,220.1,329.83,60.03,1435078804,"033051125000132","174011321042388",32.62,39,0.688,316.60,382.41,157.5,150.3,0.682,21343.900000036,21381.200000048,192,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078841,134142.00
06/23/2015 13:00,1,5.139,ACTIVE,220.1,385.21,60.03,1435078804,"033051125000150","174011321042388",39.70,38,0.901,278.54,443.45,203.0,196.3,0.882,28351.900000036,28401,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078842,134143.00
06/23/2015 13:00,2,7.861,ACTIVE,220.29,363.39,60.023,1435078804,"201051344000890","174011321042388",27.29,45.00,0,325.82,438.23,217.3,207.8,0.963,150883.1,150883.1,3610,0,0,0,L,1122011218,0,125.17,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078843,134144.00
06/23/2015 13:00,2,7.842,ACTIVE,222.77,368.80,60.007,1435078804,"201051344000900","174011321042388",28.37,33.50,0,331.53,418.70,225.2,215.4,0.994,151078.9,151078.9,3616,0,0,0,L,1122011218,0,126.30,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078844,134145.00
06/23/2015 13:00,2,7.916,ALERT,221.64,367.90,60.028,1435078804,"201051344000633","174011321042388",27.29,40.00,0,273.22,414.19,218.8,209.2,1.016,140836.3,140836.3,3619,0,0,0,L,1122011218,0,125.85,127.88,0002,39,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078846,134146.00
06/23/2015 13:00,1,7.641,ACTIVE,220.4,341.46,60.03,1435078804,"040051121000185","174011321042388",23.88,40,0.798,305.85,396.25,181.6,174.5,0.786,25341.400000011,25385.099999999,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078847,134147.00
06/23/2015 13:00,2,7.807,ALERT,223.23,369.40,60.028,1435078804,"201051344000983","174011321042388",28.13,35.20,0,298.77,418.70,222.5,212.8,1.016,148011.8,148011.8,3617,0,0,0,L,1122011218,0,126.53,128.33,0002,33,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078849,134148.00
06/23/2015 13:00,2,7.836,ALERT,221.87,366.40,60.023,1435078804,"201051344000917","174011321042388",27.61,38.60,0,306.58,414.49,219.0,209.4,1.021,151359.7,151359.7,3619,0,0,0,L,1122011218,0,125.62,128.11,0002,35,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078850,134149.00
06/23/2015 13:00,1,7.434,ACTIVE,219.6,346.10,60.03,1435078804,"040051121000116","174011321042388",24.32,37,0.791,314.43,387.81,179.9,172.3,0.784,25108.400000036,25151.400000036,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078852,134150.00
06/23/2015 13:00,1,4.798,ACTIVE,220.3,364.65,60.03,1435078804,"033051125000135","174011321042388",32.24,38,0.679,302.81,383.25,153.9,148.5,0.675,21280.199999986,21317.100000022,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078853,134151.00
06/23/2015 13:00,2,7.641,ACTIVE,222.77,370.30,59.991,1435078804,"201051344000648","174011321042388",28.19,36.00,0,330.93,416.29,218.1,208.6,0.994,147302.4,147302.4,3611,0,0,0,L,1122011218,0,125.85,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078854,134152.00
06/23/2015 13:00,2,7.750,ACTIVE,222.10,368.80,60.007,1435078804,"201051344001093","174011321042388",28.15,40.20,0,327.62,418.09,220.9,211.3,0.999,149477.4,149477.4,3613,0,0,0,L,1122011218,0,126.07,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078855,134153.00
06/23/2015 13:00,2,7.918,ACTIVE,222.77,369.10,60.007,1435078804,"201051344000645","174011321042388",27.65,36.00,0,331.83,417.79,221.8,212.2,0.981,147743.0,147743.0,3615,0,0,0,L,1122011218,0,126.30,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078856,134154.00
06/23/2015 13:00,2,7.928,ACTIVE,220.06,376.92,60.028,1435078804,"274151322000085","174011321042388",26.90,53.00,0,331.83,411.78,215.7,206.3,0.826,430450.4,430450.4,4911,0,0,0,L,1151911521,0,126.53,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078857,134155.00
06/23/2015 13:00,2,7.852,ACTIVE,222.55,367.90,60.023,1435078804,"201051344000651","174011321042388",27.33,39.30,0,335.44,414.49,217.5,208.0,0.963,147151.6,147151.6,3612,0,0,0,L,1122011218,0,126.30,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078858,134156.00
06/23/2015 13:00,2,7.914,ALERT,222.10,364.89,60.007,1435078804,"201051344000867","174011321042388",27.55,37.30,0,299.67,415.09,220.8,211.2,0.990,139472.8,139472.8,3617,0,0,0,L,1122011218,0,125.85,127.65,0002,32,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078860,134157.00
06/23/2015 13:00,1,7.544,ALERT,220.1,350.90,60.07,1435078804,"040051121000095","174011321042388",21.72,36,0.719,316.66,384.15,163.0,156.9,0.714,25949.100000024,25988.5,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1435078861,134158.00
06/23/2015 13:00,2,7.834,ALERT,220.74,366.70,60.002,1435078804,"201051344001230","174011321042388",27.55,42.80,0,306.28,415.39,218.5,209.0,1.012,150630.2,150630.2,3622,0,0,0,L,1122011218,0,125.40,126.98,0002,38,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078863,134159.00
06/23/2015 13:00,2,7.717,ACTIVE,223.00,369.10,60.044,1435078804,"201051344000576","174011321042388",28.41,34.30,0,334.84,420.20,221.9,212.3,0.990,147074.3,147074.3,3622,0,0,0,L,1122011218,0,126.07,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078864,134160.00
06/23/2015 13:00,2,7.828,ALERT,223.23,367.90,60.002,1435078804,"201051344000579","174011321042388",27.63,40.00,0,307.78,419.30,219.1,209.5,0.999,153251.2,153251.2,3608,0,0,0,L,1122011218,0,126.30,128.33,0002,34,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435078866,134161.00
06/23/2015 13:15,2,7.805,ACTIVE,220.74,367.00,59.938,1435079705,"201051344000955","174011321042388",27.33,42.30,0,336.04,414.49,216.1,206.6,0.994,152626.4,152626.4,3617,0,0,0,L,1122011218,0,124.49,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079706,134162.00
06/23/2015 13:15,1,7.786,ACTIVE,218.9,326.30,60.00,1435079705,"040051121000195","174011321042388",23.96,42,0.812,317.26,389.39,185.7,177.1,0.801,27612.800000024,27656.899999988,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079707,134163.00
06/23/2015 13:15,2,8.264,ACTIVE,218.93,361.29,59.959,1435079705,"274151322000095","174011321042388",27.14,58.50,0,314.70,423.81,226.9,217.1,0.844,450817.7,450817.7,4534,0,0,0,L,1151911521,0,126.07,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079708,134164.00
06/23/2015 13:15,2,7.895,ACTIVE,221.42,365.19,59.901,1435079705,"201051344000868","174011321042388",27.77,34.30,0,333.63,416.29,222.1,212.4,0.994,138865.8,138865.8,3619,0,0,0,L,1122011218,0,124.94,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079709,134165.00
06/23/2015 13:15,2,7.867,ALERT,223.23,368.50,59.975,1435079705,"201051344000853","174011321042388",27.87,35.40,0,306.58,421.70,222.0,212.4,1.016,145138.3,145138.3,3614,0,0,0,L,1122011218,0,126.30,128.56,0002,34,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079711,134166.00
06/23/2015 13:15,2,7.820,ACTIVE,221.87,367.60,59.917,1435079705,"201051344000582","174011321042388",27.21,39.80,0,334.24,415.09,215.5,206.1,0.977,145631.3,145631.3,3611,0,0,0,L,1122011218,0,125.40,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079712,134167.00
06/23/2015 13:15,1,7.527,ACTIVE,219.4,362.24,60.00,1435079705,"040051121000097","174011321042388",24.52,39,0.808,318.25,390.45,183.6,176.4,0.796,25597.200000012,25640.900000012,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079713,134168.00
06/23/2015 13:15,2,7.941,ACTIVE,223.00,370.30,59.986,1435079705,"201051344000469","174011321042388",27.63,33.30,0,337.24,425.01,222.3,212.6,1.034,140359.0,140359.0,3612,0,0,0,L,1122011218,0,125.40,128.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079714,134169.00
06/23/2015 13:15,2,7.930,ALERT,222.77,367.90,59.933,1435079705,"201051344000988","174011321042388",27.39,36.80,0,286.14,421.40,219.8,210.2,0.999,140081.3,140081.3,3608,0,0,0,L,1122011218,0,125.40,128.56,0002,32,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079716,134170.00
06/23/2015 13:15,2,7.801,ACTIVE,223.00,367.60,59.917,1435079705,"201051344001158","174011321042388",27.47,37.80,0,336.34,418.70,216.9,207.4,0.994,146266.2,146266.2,3610,0,0,0,L,1122011218,0,125.40,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079717,134171.00
06/23/2015 13:15,2,7.930,ACTIVE,221.42,364.29,59.975,1435079705,"201051344001025","174011321042388",27.51,43.00,0,334.24,415.09,220.8,211.2,0.972,149455.9,149455.9,3611,0,0,0,L,1122011218,0,124.72,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079718,134172.00
06/23/2015 13:15,1,5.087,ACTIVE,219.3,381.64,60.00,1435079705,"033051125000118","174011321042388",40.17,40,0.894,314.17,397.32,203.3,195.9,0.883,28394.6,28443.3,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079719,134173.00
06/23/2015 13:15,2,7.834,ALERT,222.55,368.20,59.970,1435079705,"201051344000569","174011321042388",27.87,36.50,0,306.88,419.00,221.1,211.4,1.003,153110.3,153110.3,3617,0,0,0,L,1122011218,0,125.17,128.56,0002,32,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079721,134174.00
06/23/2015 13:15,2,5.281,ALERT,219.84,415.39,59.954,1435079705,"274151322000094","174011321042388",37.83,52.80,0,302.37,483.32,202.1,193.2,0.769,338312.2,338312.2,4982,0,0,0,L,1151911521,0,126.07,125.40,0002,46,0,0,0,0,0,0,1,1177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079723,134175.00
06/23/2015 13:15,1,7.700,ACTIVE,219.9,365.72,60.00,1435079705,"040051121000068","174011321042388",21.93,38,0.738,318.29,385.17,168.0,161.2,0.735,25207.199999976,25247.3,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079724,134176.00
06/23/2015 13:15,2,7.861,ACTIVE,223.00,367.90,59.965,1435079705,"201051344000458","174011321042388",27.63,37.50,0,337.24,419.60,220.0,210.4,1.025,148865.9,148865.9,3615,0,0,0,L,1122011218,0,125.85,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079725,134177.00
06/23/2015 13:15,2,7.768,ACTIVE,219.84,379.02,59.949,1435079705,"274151322000087","174011321042388",24.71,83.50,0,336.34,395.85,194.4,185.7,0.742,408734.8,408734.8,4504,0,0,0,L,1151911521,0,126.30,124.94,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079726,134178.00
06/23/2015 13:15,2,7.807,ACTIVE,219.84,360.08,59.891,1435079705,"274151322000052","174011321042388",27.00,60.80,0,334.84,398.86,213.2,203.8,0.804,436899.4,436899.4,4912,0,0,0,L,1151911521,0,125.85,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079727,134179.00
06/23/2015 13:15,2,7.898,ACTIVE,220.97,364.89,59.975,1435079705,"201051344001145","174011321042388",27.17,39.30,0,335.14,414.79,217.4,207.9,0.977,154036.7,154036.7,3623,0,0,0,L,1122011218,0,124.94,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079727,134180.00
06/23/2015 13:15,2,7.869,ACTIVE,220.52,362.79,59.965,1435079705,"201051344000685","174011321042388",27.23,40.40,0,336.04,415.09,216.8,207.3,1.039,153208.0,153208.0,3625,0,0,0,L,1122011218,0,125.40,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079729,134181.00
06/23/2015 13:15,2,7.920,ALERT,219.61,358.58,59.959,1435079705,"274151322000088","174011321042388",26.18,54.50,0,303.88,398.56,209.9,200.7,0.782,418392.0,418392.0,4518,0,0,0,L,1151911521,0,126.53,124.94,0002,46,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079730,134182.00
06/23/2015 13:15,2,7.771,ACTIVE,221.19,367.90,59.965,1435079705,"201051344000438","174011321042388",27.31,43.00,0,334.24,414.19,214.9,205.5,0.986,153314.6,153314.6,3613,0,0,0,L,1122011218,0,125.40,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079731,134183.00
06/23/2015 13:15,2,7.812,ACTIVE,221.64,367.00,59.986,1435079705,"201051344001135","174011321042388",27.37,40.00,0,335.44,414.19,216.5,207.0,0.981,144627.7,144627.7,3605,0,0,0,L,1122011218,0,125.40,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079732,134184.00
06/23/2015 13:15,2,7.816,ACTIVE,220.74,364.59,59.944,1435079705,"201051344000417","174011321042388",26.80,45.50,0,335.44,413.29,212.2,202.9,1.003,149147.0,149147.0,3607,0,0,0,L,1122011218,0,124.72,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079733,134185.00
06/23/2015 13:15,2,7.953,ACTIVE,220.52,365.80,59.949,1435079705,"201051344000594","174011321042388",27.21,46.40,0,335.44,416.29,218.9,209.4,1.025,149145.5,149145.5,3608,0,0,0,L,1122011218,0,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079734,134186.00
06/23/2015 13:15,2,7.918,ACTIVE,219.39,374.81,59.970,1435079705,"274151322000083","174011321042388",26.58,59.80,0,335.14,399.46,212.9,203.6,0.822,433121.8,433121.8,4921,0,0,0,L,1151911521,0,125.62,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079735,134187.00
06/23/2015 13:15,2,8.002,ACTIVE,221.87,366.10,59.975,1435079705,"201051344000585","174011321042388",27.33,40.60,0,334.84,413.89,221.5,211.9,1.012,148065.7,148065.7,3611,0,0,0,L,1122011218,0,124.94,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079736,134188.00
06/23/2015 13:15,2,7.920,ACTIVE,219.84,380.82,59.938,1435079705,"274151322000054","174011321042388",26.54,55.30,0,335.44,400.06,212.9,203.6,0.809,428367.1,428367.1,4509,0,0,0,L,1151911521,0,126.53,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079737,134189.00
