ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 13:15,2,8.006,ACTIVE,221.87,367.30,59.928,1435079705,"201051344001203","174011321042388",27.29,42.80,0,335.14,415.69,221.3,211.7,1.016,149328.5,149328.5,3615,0,0,0,L,1122011218,0,125.85,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079738,134190.00
06/23/2015 13:15,2,7.703,ACTIVE,220.74,363.99,59.933,1435079705,"201051344000646","174011321042388",27.73,42.00,0,334.54,415.69,216.3,206.8,0.994,146792.9,146792.9,3609,0,0,0,L,1122011218,0,125.17,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079739,134191.00
06/23/2015 13:15,2,5.354,ALERT,220.52,424.41,59.965,1435079705,"274151322000068","174011321042388",37.01,54.00,0,302.68,482.42,200.1,191.2,0.751,337339.8,337339.8,4590,0,0,0,L,1151911521,0,126.75,125.17,0002,47,0,0,0,0,0,0,1,1170,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079740,134192.00
06/23/2015 13:15,2,8.350,ACTIVE,220.29,377.22,59.917,1435079705,"274151322000076","174011321042388",27.06,60.00,0,335.14,401.86,228.4,218.5,0.866,456538.4,456538.4,4915,0,0,0,L,1151911521,0,126.07,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079741,134193.00
06/23/2015 13:15,1,4.880,ACTIVE,219.9,351.66,60.00,1435079705,"033051125000132","174011321042388",32.60,39,0.689,320.66,382.38,158.3,151.1,0.692,21381.200000048,21418.700000048,194,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079743,134194.00
06/23/2015 13:15,1,5.091,ACTIVE,219.3,389.48,60.00,1435079705,"033051125000150","174011321042388",40.14,38,0.899,314.20,398.42,203.3,196.2,0.874,28401,28449.900000036,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079744,134195.00
06/23/2015 13:15,2,7.900,ACTIVE,220.29,364.89,59.965,1435079705,"201051344000890","174011321042388",27.10,45.80,0,336.34,415.69,216.8,207.4,0.977,150934.9,150934.9,3611,0,0,0,L,1122011218,0,124.94,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079745,134196.00
06/23/2015 13:15,2,7.861,ACTIVE,222.10,367.30,59.928,1435079705,"201051344000900","174011321042388",28.15,34.50,0,334.84,420.20,224.2,214.5,0.994,151132.8,151132.8,3617,0,0,0,L,1122011218,0,125.62,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079746,134197.00
06/23/2015 13:15,2,7.881,ACTIVE,221.42,367.30,59.954,1435079705,"201051344000633","174011321042388",27.33,40.60,0,333.63,414.19,218.1,208.6,1.016,140888.6,140888.6,3621,0,0,0,L,1122011218,0,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079747,134198.00
06/23/2015 13:15,1,7.627,ACTIVE,220.1,357.25,60.00,1435079705,"040051121000185","174011321042388",24.15,41,0.807,317.96,390.64,183.3,176.6,0.793,25385.099999999,25428.700000023,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079748,134199.00
06/23/2015 13:15,2,7.836,ALERT,222.77,368.50,59.949,1435079705,"201051344000983","174011321042388",27.85,36.80,0,307.18,419.60,221.0,211.4,1.008,148064.7,148064.7,3619,0,0,0,L,1122011218,0,125.85,128.11,0002,33,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079750,134200.00
06/23/2015 13:15,2,7.857,ACTIVE,221.42,366.70,59.996,1435079705,"201051344000917","174011321042388",27.51,40.00,0,334.54,413.29,218.9,209.4,1.025,151411.9,151411.9,3621,0,0,0,L,1122011218,0,124.94,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079750,134201.00
06/23/2015 13:15,1,7.451,ACTIVE,219.0,366.43,60.00,1435079705,"040051121000116","174011321042388",24.44,38,0.800,317.96,388.56,181.2,174.0,0.782,25151.400000036,25194.400000036,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079752,134202.00
06/23/2015 13:15,1,4.820,ACTIVE,219.7,357.04,60.00,1435079705,"033051125000135","174011321042388",32.43,38,0.685,320.98,381.43,155.5,149.9,0.682,21317.100000022,21353.999999998,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079753,134203.00
06/23/2015 13:15,2,7.816,ALERT,222.10,367.60,59.922,1435079705,"201051344000648","174011321042388",27.43,36.30,0,289.75,419.60,217.4,207.9,0.994,147354.2,147354.2,3612,0,0,0,L,1122011218,0,124.94,128.33,0002,33,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079755,134204.00
06/23/2015 13:15,2,7.816,ACTIVE,221.64,367.30,59.928,1435079705,"201051344001093","174011321042388",27.81,40.60,0,333.93,415.09,220.1,210.5,0.986,149530.0,149530.0,3614,0,0,0,L,1122011218,0,125.17,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079756,134205.00
06/23/2015 13:15,2,7.895,ALERT,222.10,367.60,59.944,1435079705,"201051344000645","174011321042388",27.53,36.80,0,290.65,418.70,220.0,210.4,0.986,147795.8,147795.8,3616,0,0,0,L,1122011218,0,125.62,128.11,0002,31,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079758,134206.00
06/23/2015 13:15,2,7.945,ACTIVE,219.61,369.10,60.002,1435079705,"274151322000085","174011321042388",26.92,54.30,0,335.44,400.36,216.4,207.0,0.809,430502.0,430502.0,4912,0,0,0,L,1151911521,0,126.75,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079759,134207.00
06/23/2015 13:15,2,7.941,ACTIVE,221.64,366.10,59.933,1435079705,"201051344000651","174011321042388",27.08,40.20,0,335.44,413.89,217.8,208.2,0.972,147203.5,147203.5,3613,0,0,0,L,1122011218,0,125.62,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079760,134208.00
06/23/2015 13:15,2,7.887,ALERT,221.19,366.10,59.965,1435079705,"201051344000867","174011321042388",27.53,38.20,0,298.77,415.09,219.9,210.3,0.990,139525.4,139525.4,3619,0,0,0,L,1122011218,0,125.17,127.65,0002,33,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079761,134209.00
06/23/2015 13:15,1,7.594,ACTIVE,219.8,340.13,60.00,1435079705,"040051121000095","174011321042388",21.83,37,0.730,319.92,384.23,165.0,159.1,0.721,25988.5,26027.600000024,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079763,134210.00
06/23/2015 13:15,2,7.812,ACTIVE,219.84,363.69,60.002,1435079705,"201051344001230","174011321042388",27.63,43.40,0,336.34,415.69,218.5,209.0,1.012,150682.3,150682.3,3624,0,0,0,L,1122011218,0,124.49,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079764,134211.00
06/23/2015 13:15,2,7.879,ACTIVE,222.55,368.20,59.981,1435079705,"201051344000576","174011321042388",27.61,35.20,0,336.04,420.80,220.3,210.7,0.972,147127.3,147127.3,3623,0,0,0,L,1122011218,0,125.40,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079765,134212.00
06/23/2015 13:15,2,7.867,ACTIVE,223.00,368.20,59.965,1435079705,"201051344000579","174011321042388",27.37,41.00,0,337.54,419.30,218.1,208.6,0.994,153303.4,153303.4,3610,0,0,0,L,1122011218,0,125.85,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435079766,134213.00
06/23/2015 13:30,2,7.863,ACTIVE,220.97,368.20,59.944,1435080603,"201051344000955","174011321042388",27.47,42.50,0,336.34,415.69,218.7,209.2,1.012,152678.2,152678.2,3618,0,0,0,L,1122011218,0,124.94,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080604,134214.00
06/23/2015 13:30,1,7.826,ACTIVE,219.6,379.83,60.03,1435080603,"040051121000195","174011321042388",24.01,43,0.817,318.90,389.80,187.0,178.5,0.800,27656.899999988,27701.2,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080605,134215.00
06/23/2015 13:30,2,8.287,ACTIVE,219.61,361.89,59.954,1435080603,"274151322000095","174011321042388",27.31,59.00,0,334.54,403.67,229.1,219.2,0.857,450872.1,450872.1,4535,0,0,0,L,1151911521,0,126.30,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080606,134216.00
06/23/2015 13:30,2,7.846,ACTIVE,221.87,367.90,59.938,1435080603,"201051344000868","174011321042388",28.17,35.20,0,334.54,415.69,223.8,214.1,0.994,138919.0,138919.0,3620,0,0,0,L,1122011218,0,125.40,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080607,134217.00
06/23/2015 13:30,2,7.879,ACTIVE,223.68,373.91,59.922,1435080603,"201051344000853","174011321042388",28.05,36.30,0,337.54,421.10,223.8,214.1,1.030,145191.5,145191.5,3616,0,0,0,L,1122011218,0,126.75,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080608,134218.00
06/23/2015 13:30,2,7.855,ACTIVE,222.32,368.50,59.944,1435080603,"201051344000582","174011321042388",27.33,39.50,0,334.84,414.79,217.5,208.0,0.981,145682.9,145682.9,3612,0,0,0,L,1122011218,0,125.62,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080609,134219.00
06/23/2015 13:30,1,7.597,ACTIVE,219.9,367.26,60.03,1435080603,"040051121000097","174011321042388",24.49,40,0.813,318.47,390.05,185.1,177.8,0.801,25640.900000012,25684.800000012,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080611,134220.00
06/23/2015 13:30,2,7.871,ALERT,223.45,371.81,59.944,1435080603,"201051344000469","174011321042388",28.11,33.50,0,307.48,421.70,224.2,214.4,1.039,140412.0,140412.0,3613,0,0,0,L,1122011218,0,125.62,128.78,0002,30,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080612,134221.00
06/23/2015 13:30,2,7.953,ALERT,223.45,370.30,59.975,1435080603,"201051344000988","174011321042388",27.51,36.80,0,306.28,420.50,221.5,211.9,1.003,140133.7,140133.7,3610,0,0,0,L,1122011218,0,125.85,128.56,0002,33,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080614,134222.00
06/23/2015 13:30,2,7.971,ACTIVE,223.45,369.70,59.949,1435080603,"201051344001158","174011321042388",27.06,38.80,0,336.94,419.30,218.3,208.8,0.999,146318.1,146318.1,3611,0,0,0,L,1122011218,0,126.07,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080615,134223.00
06/23/2015 13:30,2,8.012,ACTIVE,222.10,369.10,59.981,1435080603,"201051344001025","174011321042388",27.55,43.00,0,334.54,415.69,223.5,213.8,0.981,149508.9,149508.9,3612,0,0,0,L,1122011218,0,125.40,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080616,134224.00
06/23/2015 13:30,1,5.052,ACTIVE,219.9,338.17,60.03,1435080603,"033051125000118","174011321042388",40.43,40,0.894,314.21,397.69,203.2,195.3,0.878,28443.3,28491.9,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080617,134225.00
06/23/2015 13:30,2,7.865,ACTIVE,222.77,368.50,60.002,1435080603,"201051344000569","174011321042388",28.01,37.00,0,335.44,419.60,223.0,213.3,1.012,153163.3,153163.3,3619,0,0,0,L,1122011218,0,125.40,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080618,134226.00
06/23/2015 13:30,2,5.346,ACTIVE,219.84,418.70,59.965,1435080603,"274151322000094","174011321042388",37.31,54.30,0,382.93,456.57,201.2,192.3,0.769,338360.2,338360.2,4984,0,0,0,L,1151911521,0,126.07,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080619,134227.00
06/23/2015 13:30,1,7.729,ACTIVE,219.5,358.46,60.00,1435080603,"040051121000068","174011321042388",22.09,38,0.746,318.22,386.01,169.9,162.9,0.736,25247.3,25287.600000012,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080620,134228.00
06/23/2015 13:30,2,7.936,ACTIVE,222.77,369.70,59.922,1435080603,"201051344000458","174011321042388",27.51,38.20,0,335.74,419.60,221.0,211.4,1.034,148918.4,148918.4,3616,0,0,0,L,1122011218,0,126.07,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080621,134229.00
06/23/2015 13:30,2,7.775,ACTIVE,219.61,357.68,59.917,1435080603,"274151322000087","174011321042388",24.99,84.50,0,336.34,395.55,196.7,187.9,0.734,408781.3,408781.3,4505,0,0,0,L,1151911521,0,126.07,124.94,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080622,134230.00
06/23/2015 13:30,2,7.949,ACTIVE,219.61,371.51,59.975,1435080603,"274151322000052","174011321042388",26.74,61.30,0,334.84,399.46,215.2,205.8,0.818,436950.4,436950.4,4913,0,0,0,L,1151911521,0,125.40,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080623,134231.00
06/23/2015 13:30,2,7.939,ACTIVE,219.61,364.29,59.991,1435080603,"201051344001145","174011321042388",27.23,40.00,0,335.44,415.09,218.9,209.4,0.986,154088.6,154088.6,3624,0,0,0,L,1122011218,0,124.27,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080624,134232.00
06/23/2015 13:30,2,7.873,ACTIVE,220.29,366.40,59.949,1435080603,"201051344000685","174011321042388",27.43,40.80,0,335.14,415.39,218.7,209.1,1.043,153259.9,153259.9,3626,0,0,0,L,1122011218,0,125.40,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080625,134233.00
06/23/2015 13:30,2,7.836,ACTIVE,219.61,383.83,59.954,1435080603,"274151322000088","174011321042388",26.76,55.00,0,335.14,399.76,212.2,202.9,0.791,418442.2,418442.2,4520,0,0,0,L,1151911521,0,126.53,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080626,134234.00
06/23/2015 13:30,2,7.832,ACTIVE,221.42,367.30,59.922,1435080603,"201051344000438","174011321042388",27.31,42.50,0,334.84,414.49,216.6,207.2,0.994,153365.9,153365.9,3614,0,0,0,L,1122011218,0,125.40,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080626,134235.00
06/23/2015 13:30,2,7.803,ACTIVE,221.42,368.80,59.928,1435080603,"201051344001135","174011321042388",27.73,39.50,0,335.14,415.09,219.2,209.7,0.981,144679.5,144679.5,3606,0,0,0,L,1122011218,0,125.40,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080627,134236.00
06/23/2015 13:30,2,7.713,ACTIVE,220.97,367.90,59.959,1435080603,"201051344000417","174011321042388",27.39,46.00,0,335.44,413.89,214.1,204.7,0.999,149197.6,149197.6,3608,0,0,0,L,1122011218,0,124.72,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080628,134237.00
06/23/2015 13:30,2,7.949,ACTIVE,220.52,365.80,59.965,1435080603,"201051344000594","174011321042388",27.37,46.60,0,335.14,416.29,220.4,210.8,1.008,149197.8,149197.8,3609,0,0,0,L,1122011218,0,124.72,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080629,134238.00
06/23/2015 13:30,2,7.893,ACTIVE,219.16,360.69,59.975,1435080603,"274151322000083","174011321042388",26.82,60.00,0,335.44,399.46,214.2,204.8,0.840,433172.5,433172.5,4922,0,0,0,L,1151911521,0,125.62,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080630,134239.00
06/23/2015 13:30,2,7.957,ACTIVE,221.87,367.90,59.933,1435080603,"201051344000585","174011321042388",27.85,40.20,0,334.54,415.09,224.3,214.5,1.021,148118.7,148118.7,3612,0,0,0,L,1122011218,0,124.72,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080631,134240.00
06/23/2015 13:30,2,7.869,ACTIVE,219.61,370.00,59.965,1435080603,"274151322000054","174011321042388",27.00,54.80,0,335.44,400.66,214.9,205.5,0.813,428417.9,428417.9,4510,0,0,0,L,1151911521,0,126.30,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080632,134241.00
06/23/2015 13:30,2,7.928,ACTIVE,221.64,365.80,59.981,1435080603,"201051344001203","174011321042388",27.79,42.80,0,335.44,415.39,223.1,213.4,1.025,149381.3,149381.3,3616,0,0,0,L,1122011218,0,125.62,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080633,134242.00
06/23/2015 13:30,2,7.916,ACTIVE,220.52,367.30,59.954,1435080603,"201051344000646","174011321042388",27.29,42.00,0,334.54,415.99,218.8,209.3,1.034,146844.7,146844.7,3610,0,0,0,L,1122011218,0,125.17,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080634,134243.00
06/23/2015 13:30,2,5.252,ACTIVE,220.06,412.38,59.944,1435080603,"274151322000068","174011321042388",38.05,55.50,0,375.11,451.76,201.7,192.8,0.760,337387.5,337387.5,4592,0,0,0,L,1151911521,0,126.30,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080635,134244.00
06/23/2015 13:30,2,8.312,ACTIVE,220.06,380.82,59.981,1435080603,"274151322000076","174011321042388",27.33,60.50,0,334.84,401.86,229.8,219.9,0.875,456592.8,456592.8,4916,0,0,0,L,1151911521,0,126.07,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080636,134245.00
06/23/2015 13:30,1,4.876,ACTIVE,219.4,371.42,60.00,1435080603,"033051125000132","174011321042388",32.78,40,0.694,320.64,386.19,159.0,151.7,0.687,21418.700000048,21456.100000024,196,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080637,134246.00
06/23/2015 13:30,1,5.030,ACTIVE,219.5,327.94,60.03,1435080603,"033051125000150","174011321042388",40.45,38,0.900,314.41,398.98,202.4,196.3,0.874,28449.900000036,28498.5,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080638,134247.00
06/23/2015 13:30,2,7.770,ACTIVE,220.06,364.59,59.944,1435080603,"201051344000890","174011321042388",27.69,46.60,0,336.04,415.99,217.8,208.3,0.981,150986.6,150986.6,3612,0,0,0,L,1122011218,0,124.72,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080639,134248.00
06/23/2015 13:30,2,7.844,ACTIVE,222.10,369.40,59.922,1435080603,"201051344000900","174011321042388",28.41,35.20,0,334.54,419.30,225.7,215.9,1.003,151186.3,151186.3,3618,0,0,0,L,1122011218,0,125.62,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080640,134249.00
06/23/2015 13:30,2,7.893,ALERT,221.19,367.00,59.954,1435080603,"201051344000633","174011321042388",27.41,41.50,0,290.05,413.89,219.1,209.5,1.016,140940.4,140940.4,3622,0,0,0,L,1122011218,0,125.17,127.65,0002,40,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080642,134250.00
06/23/2015 13:30,1,7.706,ACTIVE,219.7,340.32,60.00,1435080603,"040051121000185","174011321042388",24.05,41,0.813,317.97,390.54,184.4,177.8,0.797,25428.700000023,25472.400000011,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080644,134251.00
06/23/2015 13:30,2,7.904,ACTIVE,222.55,369.10,59.975,1435080603,"201051344000983","174011321042388",27.77,37.30,0,335.14,419.60,222.3,212.6,1.016,148117.5,148117.5,3621,0,0,0,L,1122011218,0,125.62,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080645,134252.00
06/23/2015 13:30,2,7.889,ACTIVE,221.64,367.60,59.965,1435080603,"201051344000917","174011321042388",27.53,40.00,0,334.54,414.49,219.8,210.2,1.030,151464.1,151464.1,3622,0,0,0,L,1122011218,0,125.17,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080646,134253.00
06/23/2015 13:30,1,7.475,ALERT,218.8,380.76,60.00,1435080603,"040051121000116","174011321042388",24.46,38,0.801,317.79,388.23,182.0,174.1,0.794,25194.400000036,25237.5,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435080647,134254.00
06/23/2015 13:30,1,4.856,ACTIVE,219.7,350.72,60.00,1435080603,"033051125000135","174011321042388",32.35,38,0.693,321.62,382.34,156.3,151.5,0.684,21353.999999998,21391.30000001,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080648,134255.00
06/23/2015 13:30,2,7.725,ACTIVE,221.64,368.50,59.981,1435080603,"201051344000648","174011321042388",27.83,37.50,0,335.44,418.39,217.8,208.2,0.994,147406.0,147406.0,3614,0,0,0,L,1122011218,0,124.72,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080649,134256.00
06/23/2015 13:30,2,7.816,ACTIVE,221.64,367.00,59.981,1435080603,"201051344001093","174011321042388",27.91,40.40,0,334.54,415.09,220.8,211.2,0.994,149582.4,149582.4,3615,0,0,0,L,1122011218,0,125.17,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080650,134257.00
06/23/2015 13:30,2,7.896,ACTIVE,222.55,367.60,59.975,1435080603,"201051344000645","174011321042388",27.63,37.50,0,336.04,418.09,220.9,211.3,0.986,147848.2,147848.2,3618,0,0,0,L,1122011218,0,125.62,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080651,134258.00
06/23/2015 13:30,2,7.945,ACTIVE,219.61,370.30,59.965,1435080603,"274151322000085","174011321042388",27.12,55.00,0,335.44,400.96,218.0,208.5,0.822,430553.6,430553.6,4913,0,0,0,L,1151911521,0,126.53,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080652,134259.00
06/23/2015 13:30,2,7.855,ACTIVE,221.87,367.90,59.933,1435080603,"201051344000651","174011321042388",27.51,40.00,0,334.84,414.49,218.9,209.4,0.968,147255.3,147255.3,3614,0,0,0,L,1122011218,0,125.62,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080653,134260.00
06/23/2015 13:30,2,7.984,ALERT,221.42,365.80,59.928,1435080603,"201051344000867","174011321042388",27.27,39.30,0,305.98,415.09,220.5,210.9,0.986,139577.5,139577.5,3621,0,0,0,L,1122011218,0,125.40,127.43,0002,34,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080655,134261.00
06/23/2015 13:30,1,7.628,ACTIVE,219.4,327.84,60.00,1435080603,"040051121000095","174011321042388",21.85,37,0.731,319.39,384.64,165.8,159.6,0.722,26027.600000024,26067.100000024,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080656,134262.00
06/23/2015 13:30,2,7.820,ACTIVE,219.39,364.59,59.944,1435080603,"201051344001230","174011321042388",27.73,43.80,0,337.24,415.99,219.6,210.0,1.030,150734.3,150734.3,3625,0,0,0,L,1122011218,0,124.49,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080657,134263.00
06/23/2015 13:30,2,7.818,ACTIVE,222.55,370.00,59.944,1435080603,"201051344000576","174011321042388",27.97,35.60,0,337.24,420.50,221.4,211.7,0.986,147179.8,147179.8,3624,0,0,0,L,1122011218,0,125.62,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080658,134264.00
06/23/2015 13:30,2,7.854,ACTIVE,222.77,369.40,59.970,1435080603,"201051344000579","174011321042388",27.49,41.50,0,336.94,419.90,218.6,209.1,1.008,153355.3,153355.3,3611,0,0,0,L,1122011218,0,125.40,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435080659,134265.00
06/23/2015 13:45,2,7.758,ACTIVE,218.93,363.09,59.954,1435081503,"201051344000955","174011321042388",27.57,42.80,0,325.82,416.29,216.6,207.1,1.021,152730.0,152730.0,3619,0,0,0,L,1122011218,0,124.04,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081504,134266.00
06/23/2015 13:45,1,7.722,ACTIVE,217.8,326.35,60.03,1435081503,"040051121000195","174011321042388",24.16,43,0.817,300.66,390.02,185.6,176.8,0.809,27701.2,27745.500000012,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081506,134267.00
06/23/2015 13:45,2,8.326,ACTIVE,217.58,371.51,59.949,1435081503,"274151322000095","174011321042388",27.02,59.30,0,323.72,403.37,227.7,217.8,0.849,450926.7,450926.7,4536,0,0,0,L,1151911521,0,125.17,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081507,134268.00
06/23/2015 13:45,2,7.904,ACTIVE,219.39,363.69,59.970,1435081503,"201051344000868","174011321042388",27.71,35.60,0,325.22,417.19,221.8,212.1,0.994,138972.1,138972.1,3621,0,0,0,L,1122011218,0,124.27,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081508,134269.00
06/23/2015 13:45,2,7.787,ACTIVE,221.64,367.60,59.954,1435081503,"201051344000853","174011321042388",28.15,36.50,0,330.33,421.40,221.9,212.3,1.021,145244.7,145244.7,3617,0,0,0,L,1122011218,0,125.62,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081509,134270.00
06/23/2015 13:45,2,7.793,ACTIVE,220.29,364.59,59.938,1435081503,"201051344000582","174011321042388",27.37,39.50,0,324.92,418.70,215.9,206.5,0.986,145734.6,145734.6,3613,0,0,0,L,1122011218,0,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081510,134271.00
06/23/2015 13:45,1,7.581,ACTIVE,218.4,376.21,60.03,1435081503,"040051121000097","174011321042388",24.37,40,0.816,300.98,390.96,183.9,176.9,0.802,25684.800000012,25728.900000012,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081511,134272.00
06/23/2015 13:45,2,7.908,ACTIVE,221.19,366.40,59.981,1435081503,"201051344000469","174011321042388",27.79,33.80,0,331.83,421.10,222.5,212.8,1.043,140465.3,140465.3,3615,0,0,0,L,1122011218,0,124.72,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081512,134273.00
06/23/2015 13:45,2,7.904,ACTIVE,221.19,367.60,59.991,1435081503,"201051344000988","174011321042388",27.45,37.30,0,331.83,420.50,219.8,210.2,1.003,140186.4,140186.4,3612,0,0,0,L,1122011218,0,124.94,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081513,134274.00
06/23/2015 13:45,2,7.932,ACTIVE,221.19,367.00,59.959,1435081503,"201051344001158","174011321042388",27.02,39.30,0,332.13,419.60,217.0,207.5,0.999,146370.0,146370.0,3612,0,0,0,L,1122011218,0,125.17,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081514,134275.00
06/23/2015 13:45,2,7.939,ACTIVE,219.84,363.99,59.981,1435081503,"201051344001025","174011321042388",27.55,43.80,0,324.02,419.60,221.5,211.9,0.986,149561.8,149561.8,3613,0,0,0,L,1122011218,0,124.27,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081515,134276.00
06/23/2015 13:45,1,5.068,ACTIVE,217.7,324.66,60.03,1435081503,"033051125000118","174011321042388",40.19,41,0.903,300.09,398.01,202.7,195.0,0.880,28491.9,28540.5,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081516,134277.00
06/23/2015 13:45,2,7.779,ACTIVE,220.97,367.60,60.002,1435081503,"201051344000569","174011321042388",28.05,37.50,0,331.83,421.10,220.8,211.2,1.016,153216.1,153216.1,3620,0,0,0,L,1122011218,0,124.72,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081517,134278.00
06/23/2015 13:45,2,5.258,ACTIVE,217.80,426.21,59.991,1435081503,"274151322000094","174011321042388",37.79,53.80,0,381.73,451.76,201.6,192.7,0.773,338408.3,338408.3,4985,0,0,0,L,1151911521,0,124.94,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081518,134279.00
06/23/2015 13:45,1,7.704,ACTIVE,217.5,360.56,60.00,1435081503,"040051121000068","174011321042388",21.94,38,0.747,302.82,385.55,168.2,161.5,0.737,25287.600000012,25327.8,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081519,134280.00
06/23/2015 13:45,2,7.891,ACTIVE,221.19,366.70,60.002,1435081503,"201051344000458","174011321042388",27.51,38.60,0,330.93,419.60,219.8,210.2,1.030,148971.0,148971.0,3617,0,0,0,L,1122011218,0,125.40,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081520,134281.00
06/23/2015 13:45,2,7.826,ACTIVE,217.58,351.97,59.991,1435081503,"274151322000087","174011321042388",24.61,86.00,0,325.52,396.15,195.2,186.5,0.738,408827.9,408827.9,4506,0,0,0,L,1151911521,0,125.17,124.04,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081521,134282.00
06/23/2015 13:45,2,7.832,ACTIVE,218.03,371.21,59.954,1435081503,"274151322000052","174011321042388",26.96,62.00,0,325.52,401.86,213.5,204.1,0.818,437001.4,437001.4,4914,0,0,0,L,1151911521,0,124.49,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081522,134283.00
06/23/2015 13:45,2,7.904,ACTIVE,218.48,363.39,59.959,1435081503,"201051344001145","174011321042388",27.17,40.20,0,325.22,417.79,217.6,208.1,0.986,154140.6,154140.6,3625,0,0,0,L,1122011218,0,124.04,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081523,134284.00
06/23/2015 13:45,2,7.896,ACTIVE,218.48,364.29,59.975,1435081503,"201051344000685","174011321042388",27.12,40.80,0,326.42,418.09,216.6,207.2,1.047,153311.7,153311.7,3627,0,0,0,L,1122011218,0,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081524,134285.00
06/23/2015 13:45,2,7.889,ACTIVE,217.80,370.90,59.928,1435081503,"274151322000088","174011321042388",26.42,55.50,0,325.82,400.66,210.9,201.7,0.795,418492.4,418492.4,4521,0,0,0,L,1151911521,0,125.62,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081524,134286.00
06/23/2015 13:45,2,7.807,ACTIVE,219.39,363.99,59.938,1435081503,"201051344000438","174011321042388",27.15,42.80,0,324.32,417.19,214.7,205.3,0.994,153417.2,153417.2,3615,0,0,0,L,1122011218,0,124.72,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081525,134287.00
06/23/2015 13:45,2,7.861,ACTIVE,219.84,363.99,59.975,1435081503,"201051344001135","174011321042388",27.29,40.20,0,325.22,417.49,217.3,207.8,0.990,144731.4,144731.4,3607,0,0,0,L,1122011218,0,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081526,134288.00
06/23/2015 13:45,2,7.738,ACTIVE,218.93,363.99,59.975,1435081503,"201051344000417","174011321042388",27.08,46.60,0,326.12,414.19,212.2,202.9,0.999,149248.4,149248.4,3609,0,0,0,L,1122011218,0,123.81,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081527,134289.00
06/23/2015 13:45,2,7.922,ACTIVE,218.71,362.49,59.981,1435081503,"201051344000594","174011321042388",27.27,47.30,0,326.12,416.59,218.8,209.2,1.008,149250.1,149250.1,3610,0,0,0,L,1122011218,0,124.04,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081528,134290.00
06/23/2015 13:45,2,7.924,ACTIVE,217.13,354.97,59.996,1435081503,"274151322000083","174011321042388",26.56,61.00,0,325.52,401.56,212.9,203.5,0.844,433223.4,433223.4,4923,0,0,0,L,1151911521,0,124.27,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081529,134291.00
06/23/2015 13:45,2,7.896,ACTIVE,220.29,365.19,59.986,1435081503,"201051344000585","174011321042388",27.85,40.60,0,326.42,422.00,222.5,212.8,1.025,148171.8,148171.8,3613,0,0,0,L,1122011218,0,124.49,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081530,134292.00
06/23/2015 13:45,2,7.906,ACTIVE,217.13,374.21,59.991,1435081503,"274151322000054","174011321042388",26.72,56.00,0,323.41,400.36,213.7,204.3,0.804,428468.8,428468.8,4511,0,0,0,L,1151911521,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081531,134293.00
06/23/2015 13:45,2,7.885,ACTIVE,219.84,365.80,59.986,1435081503,"201051344001203","174011321042388",27.71,43.00,0,325.82,417.19,221.3,211.6,1.030,149434.2,149434.2,3617,0,0,0,L,1122011218,0,125.17,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081532,134294.00
06/23/2015 13:45,2,7.812,ACTIVE,218.48,364.29,59.944,1435081503,"201051344000646","174011321042388",27.47,42.50,0,325.52,416.89,217.4,207.9,1.008,146896.6,146896.6,3611,0,0,0,L,1122011218,0,124.27,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081533,134295.00
06/23/2015 13:45,2,5.334,ACTIVE,218.71,405.47,59.928,1435081503,"274151322000068","174011321042388",37.25,55.50,0,380.52,453.26,201.5,192.6,0.765,337435.4,337435.4,4593,0,0,0,L,1151911521,0,125.17,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081534,134296.00
06/23/2015 13:45,2,8.293,ACTIVE,218.26,361.59,59.928,1435081503,"274151322000076","174011321042388",27.27,60.80,0,324.32,403.97,228.9,219.1,0.875,456647.4,456647.4,4917,0,0,0,L,1151911521,0,125.17,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081535,134297.00
06/23/2015 13:45,1,4.866,ACTIVE,218.0,345.88,60.03,1435081503,"033051125000132","174011321042388",32.66,40,0.695,303.68,382.49,158.1,150.4,0.691,21456.100000024,21493.600000024,198,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081536,134298.00
06/23/2015 13:45,1,5.066,ALERT,218.1,348.51,60.00,1435081503,"033051125000150","174011321042388",40.21,39,0.904,298.18,398.76,202.7,195.8,0.888,28498.5,28547.300000012,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435081537,134299.00
06/23/2015 13:45,2,7.891,ACTIVE,218.71,363.39,59.991,1435081503,"201051344000890","174011321042388",27.12,46.80,0,326.12,415.69,216.7,207.3,0.994,151038.4,151038.4,3613,0,0,0,L,1122011218,0,124.27,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081538,134300.00
06/23/2015 13:45,2,7.801,ACTIVE,220.29,366.10,59.975,1435081503,"201051344000900","174011321042388",28.37,35.20,0,327.02,420.20,223.9,214.2,0.981,151239.9,151239.9,3619,0,0,0,L,1122011218,0,124.94,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081539,134301.00
06/23/2015 13:45,2,7.861,ACTIVE,219.39,364.29,59.975,1435081503,"201051344000633","174011321042388",27.37,42.50,0,325.22,417.49,217.9,208.4,1.012,140992.5,140992.5,3624,0,0,0,L,1122011218,0,124.49,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081540,134302.00
06/23/2015 13:45,1,7.666,ACTIVE,218.4,328.33,60.00,1435081503,"040051121000185","174011321042388",24.06,42,0.815,301.21,391.39,183.5,176.8,0.799,25472.400000011,25516.400000011,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081542,134303.00
06/23/2015 13:45,2,7.832,ACTIVE,221.19,368.20,59.970,1435081503,"201051344000983","174011321042388",27.89,37.30,0,326.12,419.90,221.1,211.5,1.016,148170.3,148170.3,3622,0,0,0,L,1122011218,0,125.17,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081543,134304.00
06/23/2015 13:45,2,7.785,ACTIVE,219.84,366.70,59.933,1435081503,"201051344000917","174011321042388",27.75,40.60,0,325.52,417.49,218.7,209.2,1.008,151516.4,151516.4,3623,0,0,0,L,1122011218,0,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081544,134305.00
06/23/2015 13:45,1,7.537,ACTIVE,216.9,360.79,60.03,1435081503,"040051121000116","174011321042388",24.14,38,0.803,300.77,388.97,181.0,172.7,0.799,25237.5,25280.700000048,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081545,134306.00
06/23/2015 13:45,1,4.820,ACTIVE,218.6,375.07,60.00,1435081503,"033051125000135","174011321042388",32.44,38,0.692,304.36,382.30,155.6,150.2,0.688,21391.30000001,21429.00000001,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081546,134307.00
06/23/2015 13:45,2,7.809,ACTIVE,220.52,367.30,59.954,1435081503,"201051344000648","174011321042388",27.43,37.80,0,330.33,420.80,216.9,207.4,1.003,147457.8,147457.8,3615,0,0,0,L,1122011218,0,124.49,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081547,134308.00
06/23/2015 13:45,2,7.781,ACTIVE,219.84,366.70,59.959,1435081503,"201051344001093","174011321042388",27.87,41.00,0,325.22,420.20,219.6,210.1,0.986,149634.9,149634.9,3616,0,0,0,L,1122011218,0,124.72,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081548,134309.00
06/23/2015 13:45,2,7.922,ACTIVE,220.74,363.69,59.965,1435081503,"201051344000645","174011321042388",27.39,38.20,0,328.22,420.20,219.6,210.1,0.986,147900.7,147900.7,3619,0,0,0,L,1122011218,0,125.17,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081549,134310.00
06/23/2015 13:45,2,7.861,ACTIVE,218.03,370.30,59.949,1435081503,"274151322000085","174011321042388",27.23,55.30,0,325.22,401.86,216.6,207.2,0.826,430605.3,430605.3,4914,0,0,0,L,1151911521,0,125.62,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081550,134311.00
06/23/2015 13:45,2,7.889,ACTIVE,220.06,365.19,59.917,1435081503,"201051344000651","174011321042388",27.25,40.20,0,323.11,414.79,217.7,208.2,0.990,147307.3,147307.3,3615,0,0,0,L,1122011218,0,125.17,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081551,134312.00
06/23/2015 13:45,2,7.805,ACTIVE,219.84,363.69,59.965,1435081503,"201051344000867","174011321042388",27.77,39.30,0,326.12,415.69,219.4,209.9,0.990,139629.9,139629.9,3623,0,0,0,L,1122011218,0,124.94,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081552,134313.00
06/23/2015 13:45,1,7.637,ACTIVE,217.5,349.53,60.03,1435081503,"040051121000095","174011321042388",21.72,37,0.735,302.69,385.22,165.1,158.6,0.726,26067.100000024,26106.399999976,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081553,134314.00
06/23/2015 13:45,2,7.854,ACTIVE,218.26,362.19,60.002,1435081503,"201051344001230","174011321042388",27.47,43.60,0,326.72,420.20,218.4,208.9,1.025,150786.3,150786.3,3626,0,0,0,L,1122011218,0,124.04,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081554,134315.00
06/23/2015 13:45,2,7.865,ACTIVE,220.74,365.49,59.986,1435081503,"201051344000576","174011321042388",27.63,35.80,0,330.93,421.70,220.1,210.5,0.999,147232.4,147232.4,3625,0,0,0,L,1122011218,0,124.94,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081555,134316.00
06/23/2015 13:45,2,7.883,ACTIVE,221.19,367.90,59.986,1435081503,"201051344000579","174011321042388",27.31,42.50,0,332.73,419.60,218.1,208.5,1.012,153407.3,153407.3,3612,0,0,0,L,1122011218,0,125.17,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435081556,134317.00
06/23/2015 14:00,2,7.793,ACTIVE,219.61,362.79,59.981,1435082404,"201051344000955","174011321042388",27.04,43.00,0,331.23,413.89,213.3,204.0,0.999,152781.4,152781.4,3620,0,0,0,L,1122011218,0,124.04,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082406,134318.00
06/23/2015 14:00,1,7.750,ACTIVE,218.2,326.33,60.03,1435082404,"040051121000195","174011321042388",23.87,43,0.811,314.82,387.74,184.1,175.6,0.796,27745.500000012,27789.399999988,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082407,134319.00
06/23/2015 14:00,2,8.283,ACTIVE,218.26,361.59,59.996,1435082404,"274151322000095","174011321042388",26.96,60.30,0,330.33,402.77,226.0,216.2,0.844,450981.0,450981.0,4537,0,0,0,L,1151911521,0,125.85,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082408,134320.00
06/23/2015 14:00,2,7.820,ACTIVE,220.29,365.49,60.028,1435082404,"201051344000868","174011321042388",27.59,37.30,0,335.74,415.99,218.6,209.0,0.959,139024.6,139024.6,3622,0,0,0,L,1122011218,0,124.72,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082409,134321.00
06/23/2015 14:00,2,7.879,ACTIVE,222.10,367.90,60.012,1435082404,"201051344000853","174011321042388",27.33,38.00,0,335.74,417.19,218.2,208.7,0.999,145297.3,145297.3,3618,0,0,0,L,1122011218,0,125.85,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082410,134322.00
06/23/2015 14:00,2,7.725,ACTIVE,220.74,365.49,59.981,1435082404,"201051344000582","174011321042388",27.29,40.20,0,335.14,415.99,213.6,204.2,0.986,145785.9,145785.9,3614,0,0,0,L,1122011218,0,124.94,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082411,134323.00
06/23/2015 14:00,1,7.539,ACTIVE,218.7,337.52,60.03,1435082404,"040051121000097","174011321042388",24.32,41,0.806,316.04,387.86,182.4,175.1,0.798,25728.900000012,25772.800000012,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082412,134324.00
06/23/2015 14:00,2,7.844,ACTIVE,221.64,368.50,59.981,1435082404,"201051344000469","174011321042388",27.59,35.20,0,334.54,415.39,219.2,209.7,1.039,140518.0,140518.0,3616,0,0,0,L,1122011218,0,124.94,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082413,134325.00
06/23/2015 14:00,2,7.863,ACTIVE,221.64,367.00,60.007,1435082404,"201051344000988","174011321042388",27.15,38.80,0,333.33,414.49,216.2,206.7,0.986,140238.4,140238.4,3613,0,0,0,L,1122011218,0,125.17,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082414,134326.00
06/23/2015 14:00,2,7.781,ACTIVE,221.64,367.60,60.028,1435082404,"201051344001158","174011321042388",27.10,41.00,0,335.14,413.89,213.4,204.0,0.986,146421.3,146421.3,3613,0,0,0,L,1122011218,0,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082415,134327.00
06/23/2015 14:00,2,7.818,ACTIVE,220.52,366.70,60.007,1435082404,"201051344001025","174011321042388",27.59,44.50,0,335.74,415.99,218.5,209.0,0.955,149614.4,149614.4,3614,0,0,0,L,1122011218,0,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082416,134328.00
06/23/2015 14:00,1,5.128,ACTIVE,218.0,322.34,60.07,1435082404,"033051125000118","174011321042388",39.79,41,0.900,311.36,395.11,203.0,194.9,0.882,28540.5,28589,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082417,134329.00
06/23/2015 14:00,2,7.762,ACTIVE,221.42,366.70,59.996,1435082404,"201051344000569","174011321042388",27.71,38.20,0,334.24,415.99,217.6,208.1,0.999,153268.4,153268.4,3621,0,0,0,L,1122011218,0,124.94,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082418,134330.00
06/23/2015 14:00,2,5.287,ACTIVE,218.48,420.80,60.018,1435082404,"274151322000094","174011321042388",37.17,54.50,0,381.73,451.46,199.5,190.6,0.769,338456.2,338456.2,4986,0,0,0,L,1151911521,0,124.94,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082419,134331.00
06/23/2015 14:00,1,7.651,ACTIVE,218.3,353.28,60.07,1435082404,"040051121000068","174011321042388",21.82,39,0.735,316.53,382.93,166.1,158.9,0.730,25327.8,25367.8,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082420,134332.00
06/23/2015 14:00,2,7.742,ACTIVE,221.64,368.20,59.965,1435082404,"201051344000458","174011321042388",27.55,40.00,0,335.74,414.79,216.1,206.6,1.012,149023.0,149023.0,3618,0,0,0,L,1122011218,0,125.62,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082421,134333.00
