ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 14:00,2,7.816,ACTIVE,218.48,374.51,60.012,1435082404,"274151322000087","174011321042388",24.43,87.50,0,332.13,394.95,193.1,184.5,0.720,408874.2,408874.2,4507,0,0,0,L,1151911521,0,125.62,124.49,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082422,134334.00
06/23/2015 14:00,2,7.920,ACTIVE,218.48,354.07,60.028,1435082404,"274151322000052","174011321042388",26.38,62.30,0,335.44,399.76,211.3,202.0,0.809,437052.2,437052.2,4915,0,0,0,L,1151911521,0,124.94,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082423,134335.00
06/23/2015 14:00,2,7.877,ACTIVE,219.16,364.29,59.996,1435082404,"201051344001145","174011321042388",26.94,41.00,0,336.34,415.09,214.8,205.4,0.972,154192.2,154192.2,3626,0,0,0,L,1122011218,0,124.27,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082424,134336.00
06/23/2015 14:00,2,7.773,ACTIVE,218.93,363.69,59.986,1435082404,"201051344000685","174011321042388",27.27,42.00,0,331.23,414.49,214.7,205.3,1.034,153363.2,153363.2,3628,0,0,0,L,1122011218,0,124.72,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082424,134337.00
06/23/2015 14:00,2,7.824,ACTIVE,218.26,379.62,59.986,1435082404,"274151322000088","174011321042388",26.34,55.00,0,332.43,399.46,208.7,199.5,0.791,418542.5,418542.5,4522,0,0,0,L,1151911521,0,125.85,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082425,134338.00
06/23/2015 14:00,2,7.754,ACTIVE,220.06,363.69,60.007,1435082404,"201051344000438","174011321042388",27.02,43.40,0,336.64,414.49,212.0,202.7,0.981,153468.2,153468.2,3616,0,0,0,L,1122011218,0,124.94,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082426,134339.00
06/23/2015 14:00,2,7.803,ACTIVE,220.29,364.89,59.981,1435082404,"201051344001135","174011321042388",27.12,40.60,0,336.64,414.49,214.2,204.8,0.941,144783.0,144783.0,3608,0,0,0,L,1122011218,0,124.94,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082427,134340.00
06/23/2015 14:00,2,7.744,ACTIVE,219.39,363.99,59.991,1435082404,"201051344000417","174011321042388",26.74,47.30,0,337.24,412.68,209.7,200.5,0.981,149298.7,149298.7,3610,0,0,0,L,1122011218,0,124.27,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082428,134341.00
06/23/2015 14:00,2,7.844,ACTIVE,219.39,365.80,59.996,1435082404,"201051344000594","174011321042388",27.14,47.80,0,331.53,415.69,215.6,206.1,0.994,149302.0,149302.0,3611,0,0,0,L,1122011218,0,124.49,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082429,134342.00
06/23/2015 14:00,2,7.943,ACTIVE,218.03,369.10,60.028,1435082404,"274151322000083","174011321042388",26.26,62.50,0,329.73,399.16,211.2,201.9,0.835,433274.1,433274.1,4924,0,0,0,L,1151911521,0,125.17,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082430,134343.00
06/23/2015 14:00,2,7.910,ACTIVE,220.97,364.89,60.028,1435082404,"201051344000585","174011321042388",27.41,41.50,0,334.54,415.09,219.5,209.9,1.003,148224.7,148224.7,3614,0,0,0,L,1122011218,0,124.72,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082431,134344.00
06/23/2015 14:00,2,7.848,ACTIVE,218.48,359.78,59.975,1435082404,"274151322000054","174011321042388",26.60,56.50,0,332.13,400.36,211.3,202.0,0.804,428519.6,428519.6,4512,0,0,0,L,1151911521,0,125.85,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082433,134345.00
06/23/2015 14:00,2,7.873,ACTIVE,220.52,364.59,60.023,1435082404,"201051344001203","174011321042388",27.35,43.60,0,336.04,416.59,218.2,208.6,1.003,149486.7,149486.7,3618,0,0,0,L,1122011218,0,125.40,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082433,134346.00
06/23/2015 14:00,2,7.738,ACTIVE,219.39,364.29,60.007,1435082404,"201051344000646","174011321042388",27.35,43.60,0,330.63,414.49,214.3,204.9,0.999,146948.1,146948.1,3612,0,0,0,L,1122011218,0,124.49,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082434,134347.00
06/23/2015 14:00,2,5.271,ACTIVE,219.39,406.37,59.996,1435082404,"274151322000068","174011321042388",37.13,55.80,0,377.22,454.46,199.9,191.1,0.760,337483.2,337483.2,4594,0,0,0,L,1151911521,0,125.62,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082435,134348.00
06/23/2015 14:00,2,8.273,ACTIVE,219.39,359.18,59.975,1435082404,"274151322000076","174011321042388",27.02,60.80,0,336.04,403.67,226.3,216.5,0.884,456701.8,456701.8,4918,0,0,0,L,1151911521,0,125.62,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082436,134349.00
06/23/2015 14:00,1,4.848,ACTIVE,218.9,364.74,60.03,1435082404,"033051125000132","174011321042388",32.41,41,0.684,316.82,380.00,156.3,148.8,0.683,21493.600000024,21530.900000036,200,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082438,134350.00
06/23/2015 14:00,1,5.155,ACTIVE,218.5,324.31,60.07,1435082404,"033051125000150","174011321042388",39.61,39,0.902,311.58,396.76,203.2,195.4,0.888,28547.300000012,28596.199999988,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082439,134351.00
06/23/2015 14:00,2,7.846,ACTIVE,219.39,363.69,59.986,1435082404,"201051344000890","174011321042388",26.96,47.50,0,330.93,413.89,214.2,204.8,0.981,151089.9,151089.9,3614,0,0,0,L,1122011218,0,124.72,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082440,134352.00
06/23/2015 14:00,2,7.852,ACTIVE,221.19,367.90,60.023,1435082404,"201051344000900","174011321042388",27.71,36.30,0,334.54,416.59,220.4,210.8,0.981,151293.0,151293.0,3620,0,0,0,L,1122011218,0,125.62,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082441,134353.00
06/23/2015 14:00,2,7.902,ACTIVE,220.52,365.19,59.991,1435082404,"201051344000633","174011321042388",26.72,43.60,0,335.14,414.49,213.8,204.4,0.994,141044.1,141044.1,3625,0,0,0,L,1122011218,0,125.17,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082442,134354.00
06/23/2015 14:00,1,7.592,ACTIVE,219.1,344.34,60.03,1435082404,"040051121000185","174011321042388",24.02,43,0.804,315.69,387.67,181.4,174.8,0.790,25516.400000011,25560.299999987,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082443,134355.00
06/23/2015 14:00,2,7.818,ACTIVE,221.87,368.50,60.028,1435082404,"201051344000983","174011321042388",27.41,38.80,0,334.24,415.99,217.1,207.6,0.999,148222.7,148222.7,3623,0,0,0,L,1122011218,0,125.40,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082444,134356.00
06/23/2015 14:00,2,7.842,ACTIVE,220.74,364.59,60.002,1435082404,"201051344000917","174011321042388",27.19,40.60,0,335.44,414.79,215.9,206.5,1.012,151568.4,151568.4,3624,0,0,0,L,1122011218,0,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082445,134357.00
06/23/2015 14:00,1,7.494,ACTIVE,217.9,369.24,60.07,1435082404,"040051121000116","174011321042388",24.00,39,0.792,314.87,388.05,178.9,170.6,0.782,25280.700000048,25323.600000024,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082446,134358.00
06/23/2015 14:00,1,4.809,ACTIVE,219.2,375.72,60.03,1435082404,"033051125000135","174011321042388",32.11,38,0.680,318.06,379.61,153.6,147.9,0.677,21429.00000001,21466.30000001,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082447,134359.00
06/23/2015 14:00,2,7.775,ACTIVE,221.42,363.69,59.949,1435082404,"201051344000648","174011321042388",27.06,39.30,0,335.44,415.39,213.2,203.8,0.963,147509.1,147509.1,3616,0,0,0,L,1122011218,0,124.72,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082448,134360.00
06/23/2015 14:00,2,7.672,ACTIVE,220.74,365.19,59.981,1435082404,"201051344001093","174011321042388",27.77,41.50,0,335.14,415.69,215.7,206.2,0.981,149686.9,149686.9,3617,0,0,0,L,1122011218,0,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082449,134361.00
06/23/2015 14:00,2,7.854,ACTIVE,221.42,365.49,59.986,1435082404,"201051344000645","174011321042388",27.14,39.00,0,335.44,414.79,215.8,206.3,0.968,147952.7,147952.7,3620,0,0,0,L,1122011218,0,125.62,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082450,134362.00
06/23/2015 14:00,2,7.861,ACTIVE,218.48,367.90,59.996,1435082404,"274151322000085","174011321042388",26.90,56.30,0,321.91,402.16,214.0,204.6,0.813,430656.9,430656.9,4915,0,0,0,L,1151911521,0,125.85,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082451,134363.00
06/23/2015 14:00,2,7.770,ACTIVE,220.97,367.30,60.018,1435082404,"201051344000651","174011321042388",27.23,40.80,0,335.14,415.09,214.3,205.0,0.955,147358.9,147358.9,3616,0,0,0,L,1122011218,0,125.40,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082452,134364.00
06/23/2015 14:00,2,7.779,ACTIVE,220.52,363.39,60.034,1435082404,"201051344000867","174011321042388",27.33,41.00,0,336.64,414.49,215.4,206.0,0.972,139681.9,139681.9,3624,0,0,0,L,1122011218,0,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082453,134365.00
06/23/2015 14:00,1,7.571,ACTIVE,218.9,377.72,60.07,1435082404,"040051121000095","174011321042388",21.56,38,0.720,316.32,382.07,162.4,156.2,0.709,26106.399999976,26145.699999988,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082454,134366.00
06/23/2015 14:00,2,7.803,ACTIVE,218.93,364.89,60.007,1435082404,"201051344001230","174011321042388",27.23,44.50,0,329.73,413.29,215.2,205.8,0.999,150838.1,150838.1,3627,0,0,0,L,1122011218,0,124.49,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082455,134367.00
06/23/2015 14:00,2,7.730,ACTIVE,221.42,367.60,60.012,1435082404,"201051344000576","174011321042388",27.63,37.00,0,334.84,414.49,216.2,206.7,0.968,147284.5,147284.5,3626,0,0,0,L,1122011218,0,125.40,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082456,134368.00
06/23/2015 14:00,2,7.752,ACTIVE,221.87,368.50,60.007,1435082404,"201051344000579","174011321042388",27.29,43.80,0,335.74,413.89,214.3,204.9,0.994,153459.0,153459.0,3613,0,0,0,L,1122011218,0,125.62,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435082456,134369.00
06/23/2015 14:15,2,7.637,ACTIVE,219.16,362.79,59.959,1435083304,"201051344000955","174011321042388",27.21,43.60,0,337.54,413.59,210.5,201.2,0.990,152831.6,152831.6,3621,0,0,0,L,1122011218,0,123.81,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083305,134370.00
06/23/2015 14:15,1,7.632,ACTIVE,218.2,327.41,60.00,1435083304,"040051121000195","174011321042388",24.03,44,0.804,315.44,386.76,182.5,174.0,0.793,27789.399999988,27832.599999976,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083306,134371.00
06/23/2015 14:15,2,8.219,ACTIVE,217.80,378.42,59.933,1435083304,"274151322000095","174011321042388",26.96,61.00,0,336.94,402.77,224.3,214.6,0.844,451034.4,451034.4,4538,0,0,0,L,1151911521,0,125.85,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083307,134372.00
06/23/2015 14:15,2,7.787,ACTIVE,219.84,364.29,59.975,1435083304,"201051344000868","174011321042388",27.27,38.00,0,335.74,415.09,215.1,205.7,0.963,139076.1,139076.1,3623,0,0,0,L,1122011218,0,124.27,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083308,134373.00
06/23/2015 14:15,2,7.713,ACTIVE,221.64,367.30,59.981,1435083304,"201051344000853","174011321042388",27.53,39.00,0,337.24,417.19,214.9,205.5,0.994,145348.7,145348.7,3619,0,0,0,L,1122011218,0,125.62,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083309,134374.00
06/23/2015 14:15,2,7.699,ACTIVE,220.52,363.69,59.970,1435083304,"201051344000582","174011321042388",27.08,40.40,0,333.63,413.89,211.2,201.9,0.972,145836.3,145836.3,3615,0,0,0,L,1122011218,0,124.72,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083310,134375.00
06/23/2015 14:15,1,7.482,ALERT,218.8,324.18,60.03,1435083304,"040051121000097","174011321042388",24.28,42,0.799,316.13,387.32,180.7,173.4,0.790,25772.800000012,25815.900000012,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435083311,134376.00
06/23/2015 14:15,2,7.689,ACTIVE,221.64,367.30,59.981,1435083304,"201051344000469","174011321042388",27.69,36.00,0,334.84,413.89,215.5,206.1,1.012,140569.6,140569.6,3617,0,0,0,L,1122011218,0,124.72,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083312,134377.00
06/23/2015 14:15,2,7.846,ACTIVE,221.42,367.30,59.975,1435083304,"201051344000988","174011321042388",26.70,40.20,0,335.14,416.59,212.1,202.8,0.972,140289.3,140289.3,3614,0,0,0,L,1122011218,0,124.94,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083313,134378.00
06/23/2015 14:15,2,7.639,ACTIVE,221.42,365.49,59.975,1435083304,"201051344001158","174011321042388",27.14,42.30,0,335.44,412.08,209.8,200.5,0.972,146471.6,146471.6,3614,0,0,0,L,1122011218,0,124.94,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083314,134379.00
06/23/2015 14:15,2,7.865,ACTIVE,220.29,364.89,59.970,1435083304,"201051344001025","174011321042388",27.14,45.00,0,336.04,414.79,216.1,206.6,0.963,149666.0,149666.0,3615,0,0,0,L,1122011218,0,124.49,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083315,134380.00
06/23/2015 14:15,1,5.165,ACTIVE,218.6,371.10,60.03,1435083304,"033051125000118","174011321042388",39.53,42,0.897,312.98,395.40,203.2,195.6,0.878,28589,28637.7,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083316,134381.00
06/23/2015 14:15,2,7.744,ACTIVE,221.42,365.49,60.018,1435083304,"201051344000569","174011321042388",27.29,39.30,0,334.54,413.59,214.1,204.7,0.977,153319.6,153319.6,3622,0,0,0,L,1122011218,0,124.72,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083317,134382.00
06/23/2015 14:15,2,5.135,ACTIVE,218.71,432.22,59.959,1435083304,"274151322000094","174011321042388",37.97,55.50,0,379.92,449.05,198.2,189.3,0.760,338503.4,338503.4,4987,0,0,0,L,1151911521,0,125.40,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083318,134383.00
06/23/2015 14:15,1,7.565,ACTIVE,218.7,380.95,60.03,1435083304,"040051121000068","174011321042388",21.92,40,0.728,312.81,382.19,165.0,158.0,0.724,25367.8,25406.900000024,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083319,134384.00
06/23/2015 14:15,2,7.727,ACTIVE,221.42,366.10,59.991,1435083304,"201051344000458","174011321042388",27.19,41.00,0,335.74,413.59,212.7,203.4,0.999,149073.9,149073.9,3619,0,0,0,L,1122011218,0,125.17,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083320,134385.00
06/23/2015 14:15,2,7.830,ACTIVE,218.03,376.01,59.954,1435083304,"274151322000087","174011321042388",24.13,90.00,0,337.54,394.65,191.2,182.6,0.712,408919.9,408919.9,4508,0,0,0,L,1151911521,0,125.40,124.27,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083321,134386.00
06/23/2015 14:15,2,7.766,ACTIVE,218.48,351.67,59.986,1435083304,"274151322000052","174011321042388",26.64,63.70,0,335.74,399.76,209.5,200.3,0.795,437102.1,437102.1,4916,0,0,0,L,1151911521,0,125.17,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083322,134387.00
06/23/2015 14:15,2,7.746,ACTIVE,219.16,365.19,59.981,1435083304,"201051344001145","174011321042388",27.08,41.30,0,336.34,414.19,212.4,203.1,0.959,154243.0,154243.0,3627,0,0,0,L,1122011218,0,124.27,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083323,134388.00
06/23/2015 14:15,2,7.658,ACTIVE,218.93,363.69,59.986,1435083304,"201051344000685","174011321042388",27.31,42.30,0,336.94,412.68,211.7,202.4,1.021,153413.8,153413.8,3629,0,0,0,L,1122011218,0,124.72,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083324,134389.00
06/23/2015 14:15,2,7.695,ACTIVE,218.26,370.60,59.981,1435083304,"274151322000088","174011321042388",26.58,56.50,0,336.64,398.56,206.9,197.8,0.760,418591.8,418591.8,4523,0,0,0,L,1151911521,0,126.07,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083325,134390.00
06/23/2015 14:15,2,7.555,ACTIVE,219.84,361.89,59.981,1435083304,"201051344000438","174011321042388",27.37,44.00,0,336.34,414.49,209.3,200.1,0.968,153518.3,153518.3,3617,0,0,0,L,1122011218,0,124.49,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083326,134391.00
06/23/2015 14:15,2,7.635,ACTIVE,220.06,367.30,59.991,1435083304,"201051344001135","174011321042388",27.37,41.80,0,336.04,413.89,211.7,202.4,0.950,144833.5,144833.5,3609,0,0,0,L,1122011218,0,124.49,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083327,134392.00
06/23/2015 14:15,2,7.576,ACTIVE,219.39,362.79,59.996,1435083304,"201051344000417","174011321042388",27.04,48.00,0,336.94,412.68,207.4,198.2,0.990,149348.2,149348.2,3611,0,0,0,L,1122011218,0,124.04,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083328,134393.00
06/23/2015 14:15,2,7.727,ACTIVE,219.16,363.99,59.991,1435083304,"201051344000594","174011321042388",27.19,49.00,0,336.34,414.79,212.8,203.5,0.977,149353.0,149353.0,3612,0,0,0,L,1122011218,0,124.04,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083328,134394.00
06/23/2015 14:15,2,7.857,ACTIVE,217.80,355.58,59.981,1435083304,"274151322000083","174011321042388",26.38,63.30,0,336.64,398.86,209.8,200.6,0.835,433324.1,433324.1,4925,0,0,0,L,1151911521,0,125.17,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083329,134395.00
06/23/2015 14:15,2,7.775,ACTIVE,220.74,366.70,59.996,1435083304,"201051344000585","174011321042388",27.57,42.30,0,335.14,413.59,217.2,207.7,0.999,148276.5,148276.5,3615,0,0,0,L,1122011218,0,124.49,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083330,134396.00
06/23/2015 14:15,2,7.705,ACTIVE,218.48,369.10,60.012,1435083304,"274151322000054","174011321042388",26.80,56.50,0,336.64,400.06,209.4,200.2,0.809,428569.5,428569.5,4513,0,0,0,L,1151911521,0,125.85,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083331,134397.00
06/23/2015 14:15,2,7.834,ACTIVE,220.52,366.10,59.986,1435083304,"201051344001203","174011321042388",27.17,43.80,0,336.04,414.49,215.6,206.2,1.003,149538.2,149538.2,3619,0,0,0,L,1122011218,0,125.40,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083332,134398.00
06/23/2015 14:15,2,7.730,ACTIVE,219.16,363.99,59.986,1435083304,"201051344000646","174011321042388",27.00,44.30,0,336.64,413.89,211.3,202.1,0.977,146998.6,146998.6,3613,0,0,0,L,1122011218,0,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083333,134399.00
06/23/2015 14:15,2,5.254,ACTIVE,219.16,422.00,59.986,1435083304,"274151322000068","174011321042388",37.27,56.80,0,376.92,451.46,197.6,188.8,0.742,337530.2,337530.2,4595,0,0,0,L,1151911521,0,125.85,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083334,134400.00
06/23/2015 14:15,2,8.199,ACTIVE,218.93,354.07,59.986,1435083304,"274151322000076","174011321042388",27.10,62.50,0,336.04,402.16,224.8,215.0,0.862,456755.3,456755.3,4919,0,0,0,L,1151911521,0,125.62,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083335,134401.00
06/23/2015 14:15,1,4.814,ACTIVE,218.6,325.50,60.03,1435083304,"033051125000132","174011321042388",32.43,42,0.681,317.97,380.24,155.3,147.9,0.681,21530.900000036,21567.700000048,202,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083336,134402.00
06/23/2015 14:15,1,5.177,ACTIVE,218.6,386.20,60.03,1435083304,"033051125000150","174011321042388",39.42,40,0.902,311.86,395.65,203.1,195.5,0.882,28596.199999988,28644.900000036,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083338,134403.00
06/23/2015 14:15,2,7.668,ACTIVE,219.16,363.39,59.996,1435083304,"201051344000890","174011321042388",27.29,48.00,0,337.24,412.98,211.9,202.6,0.972,151140.4,151140.4,3615,0,0,0,L,1122011218,0,124.49,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083338,134404.00
06/23/2015 14:15,2,7.787,ACTIVE,220.97,366.40,60.023,1435083304,"201051344000900","174011321042388",27.61,38.00,0,334.84,414.79,217.8,208.3,0.977,151345.1,151345.1,3621,0,0,0,L,1122011218,0,125.17,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083339,134405.00
06/23/2015 14:15,2,7.729,ACTIVE,220.06,367.00,60.023,1435083304,"201051344000633","174011321042388",27.04,45.00,0,334.54,412.68,211.6,202.3,0.981,141094.7,141094.7,3626,0,0,0,L,1122011218,0,124.72,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083340,134406.00
06/23/2015 14:15,1,7.504,ACTIVE,218.9,346.95,60.03,1435083304,"040051121000185","174011321042388",24.08,43,0.796,316.59,386.94,179.8,172.9,0.785,25560.299999987,25603.400000011,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083341,134407.00
06/23/2015 14:15,2,7.637,ACTIVE,221.64,367.00,60.018,1435083304,"201051344000983","174011321042388",27.63,40.00,0,334.84,413.89,213.7,204.3,0.986,148273.9,148273.9,3624,0,0,0,L,1122011218,0,125.17,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083342,134408.00
06/23/2015 14:15,2,7.684,ACTIVE,220.29,363.39,59.991,1435083304,"201051344000917","174011321042388",27.49,41.30,0,335.74,413.59,213.8,204.4,0.999,151619.4,151619.4,3625,0,0,0,L,1122011218,0,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083343,134409.00
06/23/2015 14:15,1,7.348,ACTIVE,217.8,330.42,60.03,1435083304,"040051121000116","174011321042388",24.37,39,0.789,316.17,384.98,178.1,170.3,0.778,25323.600000024,25366.100000024,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083345,134410.00
06/23/2015 14:15,1,4.765,ACTIVE,219.3,327.45,60.03,1435083304,"033051125000135","174011321042388",32.20,39,0.677,319.46,378.92,152.6,147.5,0.670,21466.30000001,21502.80000001,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083346,134411.00
06/23/2015 14:15,2,7.693,ACTIVE,220.52,364.29,59.975,1435083304,"201051344000648","174011321042388",26.94,40.60,0,335.14,413.59,209.8,200.6,0.994,147559.4,147559.4,3617,0,0,0,L,1122011218,0,124.27,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083347,134412.00
06/23/2015 14:15,2,7.662,ACTIVE,220.29,368.50,59.991,1435083304,"201051344001093","174011321042388",27.55,42.00,0,334.54,413.89,213.8,204.4,0.963,149738.1,149738.1,3618,0,0,0,L,1122011218,0,124.72,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083348,134413.00
06/23/2015 14:15,2,7.818,ACTIVE,221.19,366.40,60.002,1435083304,"201051344000645","174011321042388",26.82,40.80,0,335.74,412.38,212.2,202.9,0.950,148003.6,148003.6,3621,0,0,0,L,1122011218,0,125.40,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083349,134414.00
06/23/2015 14:15,2,7.830,ACTIVE,218.48,354.97,60.018,1435083304,"274151322000085","174011321042388",26.86,56.30,0,337.24,400.06,212.8,203.4,0.809,430707.6,430707.6,4916,0,0,0,L,1151911521,0,126.30,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083350,134415.00
06/23/2015 14:15,2,7.674,ACTIVE,220.52,364.59,60.002,1435083304,"201051344000651","174011321042388",27.27,41.80,0,335.44,412.68,212.1,202.8,0.959,147409.5,147409.5,3617,0,0,0,L,1122011218,0,125.17,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083350,134416.00
06/23/2015 14:15,2,7.654,ACTIVE,219.84,363.39,59.996,1435083304,"201051344000867","174011321042388",27.43,42.50,0,337.24,413.59,212.8,203.4,0.959,139732.7,139732.7,3625,0,0,0,L,1122011218,0,124.72,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083351,134417.00
06/23/2015 14:15,1,7.483,ACTIVE,218.1,377.41,60.03,1435083304,"040051121000095","174011321042388",21.76,38,0.719,317.97,382.19,162.0,155.7,0.711,26145.699999988,26184.5,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083353,134418.00
06/23/2015 14:15,2,7.639,ACTIVE,218.71,361.89,59.986,1435083304,"201051344001230","174011321042388",27.53,45.30,0,332.73,412.98,212.8,203.5,0.999,150888.9,150888.9,3628,0,0,0,L,1122011218,0,124.27,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083353,134419.00
06/23/2015 14:15,2,7.674,ACTIVE,220.97,368.80,60.002,1435083304,"201051344000576","174011321042388",27.39,38.40,0,335.44,412.98,212.8,203.5,0.941,147335.4,147335.4,3627,0,0,0,L,1122011218,0,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083355,134420.00
06/23/2015 14:15,2,7.664,ACTIVE,221.19,364.59,59.996,1435083304,"201051344000579","174011321042388",27.23,45.30,0,335.74,412.98,211.2,202.0,0.977,153509.5,153509.5,3614,0,0,0,L,1122011218,0,124.94,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435083356,134421.00
06/23/2015 14:30,2,7.498,ACTIVE,220.52,363.99,59.954,1435084203,"201051344000955","174011321042388",27.19,44.30,0,336.04,412.68,206.6,197.4,0.972,152881.6,152881.6,3622,0,0,0,L,1122011218,0,124.72,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084204,134422.00
06/23/2015 14:30,1,7.560,ACTIVE,219.1,334.88,60.00,1435084203,"040051121000195","174011321042388",23.88,44,0.785,315.73,389.61,179.6,171.0,0.776,27832.599999976,27875.7,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084205,134423.00
06/23/2015 14:30,2,8.047,ACTIVE,219.16,372.41,59.959,1435084203,"274151322000095","174011321042388",27.04,60.30,0,335.44,401.86,220.6,211.0,0.826,451087.7,451087.7,4539,0,0,0,L,1151911521,0,126.30,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084206,134424.00
06/23/2015 14:30,2,7.652,ACTIVE,221.19,367.00,59.965,1435084203,"201051344000868","174011321042388",27.47,38.20,0,335.14,414.19,212.8,203.5,0.932,139127.3,139127.3,3624,0,0,0,L,1122011218,0,125.17,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084207,134425.00
06/23/2015 14:30,2,7.607,ALERT,223.00,367.90,59.959,1435084203,"201051344000853","174011321042388",27.61,39.00,0,287.35,418.09,212.6,203.2,0.986,145399.6,145399.6,3620,0,0,0,L,1122011218,0,126.53,128.33,0002,36,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084209,134426.00
06/23/2015 14:30,2,7.514,ACTIVE,221.64,366.10,59.959,1435084203,"201051344000582","174011321042388",27.27,41.30,0,335.14,413.89,207.6,198.4,0.941,145886.4,145886.4,3616,0,0,0,L,1122011218,0,125.40,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084210,134427.00
06/23/2015 14:30,1,7.391,ACTIVE,220.5,340.90,60.00,1435084203,"040051121000097","174011321042388",24.16,42,0.780,316.93,390.76,177.7,170.7,0.772,25815.900000012,25859.000000012,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084211,134428.00
06/23/2015 14:30,2,7.645,ACTIVE,223.00,368.80,59.959,1435084203,"201051344000469","174011321042388",27.57,35.80,0,335.44,418.39,213.4,204.1,0.994,140620.9,140620.9,3618,0,0,0,L,1122011218,0,125.85,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084212,134429.00
06/23/2015 14:30,2,7.701,ACTIVE,223.00,367.60,59.965,1435084203,"201051344000988","174011321042388",27.06,40.20,0,334.24,417.79,211.0,201.7,0.950,140339.9,140339.9,3615,0,0,0,L,1122011218,0,126.07,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084213,134430.00
06/23/2015 14:30,2,7.609,ACTIVE,222.77,366.70,59.970,1435084203,"201051344001158","174011321042388",27.02,42.80,0,335.14,415.69,208.2,199.1,0.955,146521.5,146521.5,3615,0,0,0,L,1122011218,0,125.85,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084214,134431.00
06/23/2015 14:30,2,7.623,ACTIVE,221.64,365.49,59.944,1435084203,"201051344001025","174011321042388",27.57,45.00,0,336.04,414.49,212.7,203.4,0.932,149717.3,149717.3,3616,0,0,0,L,1122011218,0,125.40,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084215,134432.00
06/23/2015 14:30,1,5.282,ACTIVE,219.5,350.00,60.00,1435084203,"033051125000118","174011321042388",38.63,42,0.893,313.74,397.23,203.0,195.2,0.870,28637.7,28686.3,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084216,134433.00
06/23/2015 14:30,2,7.576,ALERT,222.32,366.10,60.002,1435084203,"201051344000569","174011321042388",27.65,38.80,0,293.66,416.29,212.3,203.0,0.968,153370.3,153370.3,3623,0,0,0,L,1122011218,0,125.40,128.33,0002,34,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084218,134434.00
06/23/2015 14:30,2,5.188,ACTIVE,219.61,409.38,59.949,1435084203,"274151322000094","174011321042388",37.13,54.50,0,382.63,449.65,194.4,185.8,0.738,338550.4,338550.4,4988,0,0,0,L,1151911521,0,125.62,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084219,134435.00
06/23/2015 14:30,1,7.443,ACTIVE,220.1,354.67,60.03,1435084203,"040051121000068","174011321042388",21.95,40,0.712,316.99,385.50,162.6,156.3,0.706,25406.900000024,25446.3,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084221,134436.00
06/23/2015 14:30,2,7.604,ACTIVE,222.55,366.70,59.954,1435084203,"201051344000458","174011321042388",27.47,40.80,0,335.74,413.29,211.5,202.2,0.990,149124.7,149124.7,3620,0,0,0,L,1122011218,0,126.07,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084222,134437.00
06/23/2015 14:30,2,7.631,ACTIVE,218.93,372.11,59.986,1435084203,"274151322000087","174011321042388",24.53,89.00,0,336.04,394.35,189.6,181.0,0.712,408965.5,408965.5,4509,0,0,0,L,1151911521,0,125.62,124.94,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084223,134438.00
06/23/2015 14:30,2,7.662,ACTIVE,219.61,363.99,59.965,1435084203,"274151322000052","174011321042388",26.58,62.50,0,335.14,398.56,206.1,197.0,0.782,437152.0,437152.0,4917,0,0,0,L,1151911521,0,125.85,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084224,134439.00
06/23/2015 14:30,2,7.684,ACTIVE,220.29,364.29,59.991,1435084203,"201051344001145","174011321042388",26.98,41.30,0,336.34,413.59,209.7,200.5,0.946,154293.6,154293.6,3628,0,0,0,L,1122011218,0,124.94,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084225,134440.00
06/23/2015 14:30,2,7.604,ACTIVE,220.06,365.80,59.970,1435084203,"201051344000685","174011321042388",27.12,43.00,0,335.44,412.68,208.8,199.6,0.999,153464.2,153464.2,3630,0,0,0,L,1122011218,0,125.40,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084226,134441.00
06/23/2015 14:30,2,7.672,ACTIVE,219.61,377.22,59.954,1435084203,"274151322000088","174011321042388",26.16,56.00,0,336.04,398.26,203.1,194.1,0.747,418641.1,418641.1,4524,0,0,0,L,1151911521,0,126.53,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084227,134442.00
06/23/2015 14:30,2,7.492,ACTIVE,221.19,366.40,59.965,1435084203,"201051344000438","174011321042388",27.19,44.50,0,336.04,412.98,206.2,197.1,0.959,153568.1,153568.1,3618,0,0,0,L,1122011218,0,125.62,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084228,134443.00
06/23/2015 14:30,2,7.602,ACTIVE,221.19,365.80,59.970,1435084203,"201051344001135","174011321042388",27.14,41.80,0,336.34,412.98,208.8,199.6,0.932,144883.9,144883.9,3610,0,0,0,L,1122011218,0,125.40,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084229,134444.00
06/23/2015 14:30,2,7.508,ACTIVE,220.74,363.69,59.970,1435084203,"201051344000417","174011321042388",26.84,47.50,0,335.14,411.78,204.1,195.0,0.959,149397.5,149397.5,3612,0,0,0,L,1122011218,0,124.94,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084229,134445.00
06/23/2015 14:30,2,7.676,ALERT,220.74,366.10,59.938,1435084203,"201051344000594","174011321042388",27.14,49.50,0,306.28,414.19,210.8,201.6,0.959,149403.5,149403.5,3613,0,0,0,L,1122011218,0,125.17,126.98,0002,43,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084231,134446.00
06/23/2015 14:30,2,7.688,ACTIVE,219.16,364.89,59.959,1435084203,"274151322000083","174011321042388",26.62,64.00,0,335.74,398.56,207.2,198.0,0.822,433374.1,433374.1,4926,0,0,0,L,1151911521,0,125.40,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084232,134447.00
06/23/2015 14:30,2,7.732,ACTIVE,221.87,366.40,59.970,1435084203,"201051344000585","174011321042388",27.37,42.80,0,335.44,413.59,214.3,204.9,0.981,148328.3,148328.3,3616,0,0,0,L,1122011218,0,125.40,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084233,134448.00
06/23/2015 14:30,2,7.760,ACTIVE,219.84,361.29,59.954,1435084203,"274151322000054","174011321042388",26.20,57.30,0,335.74,399.46,205.8,196.7,0.791,428619.4,428619.4,4514,0,0,0,L,1151911521,0,126.07,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084234,134449.00
06/23/2015 14:30,2,7.693,ACTIVE,221.87,365.49,59.965,1435084203,"201051344001203","174011321042388",27.33,44.50,0,335.14,414.19,212.8,203.5,0.986,149589.5,149589.5,3620,0,0,0,L,1122011218,0,126.07,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084235,134450.00
06/23/2015 14:30,2,7.537,ACTIVE,220.52,362.49,59.970,1435084203,"201051344000646","174011321042388",27.35,44.00,0,335.44,414.79,208.7,199.5,0.972,147049.0,147049.0,3614,0,0,0,L,1122011218,0,125.40,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084236,134451.00
06/23/2015 14:30,2,5.279,ACTIVE,220.97,396.15,59.933,1435084203,"274151322000068","174011321042388",36.28,57.00,0,379.92,450.56,193.7,185.0,0.734,337577.1,337577.1,4596,0,0,0,L,1151911521,0,126.75,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084237,134452.00
06/23/2015 14:30,2,8.098,ACTIVE,220.74,380.82,59.965,1435084203,"274151322000076","174011321042388",26.94,61.30,0,335.74,401.86,220.8,211.2,0.840,456808.8,456808.8,4920,0,0,0,L,1151911521,0,126.53,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084238,134453.00
06/23/2015 14:30,1,4.714,ACTIVE,219.6,370.17,60.03,1435084203,"033051125000132","174011321042388",32.64,42,0.665,318.69,382.34,153.1,145.1,0.668,21567.700000048,21604.300000012,204,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084239,134454.00
06/23/2015 14:30,1,5.375,ACTIVE,220.1,340.97,60.03,1435084203,"033051125000150","174011321042388",37.89,41,0.893,311.94,397.67,202.6,195.0,0.877,28644.900000036,28693.699999988,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084240,134455.00
06/23/2015 14:30,2,7.627,ACTIVE,220.29,367.00,59.959,1435084203,"201051344000890","174011321042388",27.04,48.50,0,336.34,412.38,208.7,199.5,0.946,151190.7,151190.7,3616,0,0,0,L,1122011218,0,125.40,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084241,134456.00
06/23/2015 14:30,2,7.607,ALERT,222.32,367.60,59.975,1435084203,"201051344000900","174011321042388",28.09,37.50,0,308.99,414.49,216.3,206.9,0.963,151396.8,151396.8,3622,0,0,0,L,1122011218,0,126.07,127.88,0002,34,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084243,134457.00
06/23/2015 14:30,2,7.619,ACTIVE,221.42,366.40,59.970,1435084203,"201051344000633","174011321042388",27.21,44.80,0,335.14,412.68,209.9,200.7,0.968,141145.2,141145.2,3627,0,0,0,L,1122011218,0,125.62,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084244,134458.00
06/23/2015 14:30,1,7.479,ACTIVE,220.1,354.79,60.03,1435084203,"040051121000185","174011321042388",23.86,43,0.781,316.28,390.56,177.5,170.7,0.767,25603.400000011,25646.400000011,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084245,134459.00
06/23/2015 14:30,2,7.572,ALERT,222.55,366.70,59.954,1435084203,"201051344000983","174011321042388",27.81,39.50,0,285.24,414.19,213.3,204.0,0.977,148324.9,148324.9,3625,0,0,0,L,1122011218,0,126.07,127.88,0002,37,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084247,134460.00
06/23/2015 14:30,2,7.686,ACTIVE,221.42,363.99,59.965,1435084203,"201051344000917","174011321042388",27.10,41.80,0,335.44,413.29,210.8,201.6,0.990,151670.4,151670.4,3626,0,0,0,L,1122011218,0,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084248,134461.00
06/23/2015 14:30,1,7.227,ACTIVE,218.6,325.34,60.00,1435084203,"040051121000116","174011321042388",24.46,39,0.774,316.31,387.48,175.9,168.1,0.762,25366.100000024,25408.400000036,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084249,134462.00
06/23/2015 14:30,1,4.667,ACTIVE,220.4,359.06,60.00,1435084203,"033051125000135","174011321042388",32.37,39,0.663,319.38,382.34,150.3,145.6,0.657,21502.80000001,21539.50000001,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084250,134463.00
06/23/2015 14:30,2,7.535,ALERT,222.32,366.40,59.981,1435084203,"201051344000648","174011321042388",27.43,40.20,0,305.38,413.29,209.4,200.2,0.959,147609.4,147609.4,3618,0,0,0,L,1122011218,0,125.62,128.33,0002,37,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084252,134464.00
06/23/2015 14:30,2,7.521,ACTIVE,221.64,367.60,59.970,1435084203,"201051344001093","174011321042388",27.67,41.80,0,335.44,413.89,210.7,201.5,0.950,149789.1,149789.1,3619,0,0,0,L,1122011218,0,125.62,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084253,134465.00
06/23/2015 14:30,2,7.613,ALERT,222.32,367.00,59.970,1435084203,"201051344000645","174011321042388",27.51,40.60,0,305.38,412.08,212.1,202.8,0.946,148054.4,148054.4,3622,0,0,0,L,1122011218,0,126.30,128.11,0002,36,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084255,134466.00
06/23/2015 14:30,2,7.705,ACTIVE,219.61,357.38,59.959,1435084203,"274151322000085","174011321042388",26.92,57.00,0,336.04,399.76,209.9,200.7,0.791,430758.4,430758.4,4917,0,0,0,L,1151911521,0,126.30,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084256,134467.00
06/23/2015 14:30,2,7.639,ACTIVE,221.87,366.70,59.965,1435084203,"201051344000651","174011321042388",27.06,41.50,0,335.44,413.29,209.4,200.2,0.928,147460.2,147460.2,3618,0,0,0,L,1122011218,0,126.07,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084257,134468.00
06/23/2015 14:30,2,7.609,ACTIVE,221.42,361.59,59.975,1435084203,"201051344000867","174011321042388",27.55,42.80,0,335.74,412.98,212.3,203.0,0.950,139783.8,139783.8,3626,0,0,0,L,1122011218,0,125.85,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084258,134469.00
06/23/2015 14:30,1,7.380,ACTIVE,219.8,373.89,60.00,1435084203,"040051121000095","174011321042388",21.64,38,0.700,318.34,384.64,158.9,152.9,0.695,26184.5,26223.300000012,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084259,134470.00
06/23/2015 14:30,2,7.453,ACTIVE,220.06,362.19,59.981,1435084203,"201051344001230","174011321042388",27.85,44.80,0,336.34,412.68,210.2,200.9,0.968,150939.8,150939.8,3629,0,0,0,L,1122011218,0,124.94,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084260,134471.00
06/23/2015 14:30,2,7.619,ALERT,222.55,368.80,59.965,1435084203,"201051344000576","174011321042388",27.53,38.60,0,289.75,418.09,212.5,203.2,0.950,147386.4,147386.4,3628,0,0,0,L,1122011218,0,126.07,127.88,0002,35,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084262,134472.00
06/23/2015 14:30,2,7.641,ACTIVE,222.77,367.00,59.965,1435084203,"201051344000579","174011321042388",27.17,45.30,0,328.52,424.11,210.2,201.0,0.972,153560.2,153560.2,3615,0,0,0,L,1122011218,0,126.07,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435084263,134473.00
06/23/2015 14:45,2,7.408,ACTIVE,219.84,362.19,60.012,1435085103,"201051344000955","174011321042388",27.23,43.60,0,337.24,412.08,204.2,195.2,0.946,152931.0,152931.0,3623,0,0,0,L,1122011218,0,124.49,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085104,134474.00
06/23/2015 14:45,1,7.385,ACTIVE,218.4,324.30,60.03,1435085103,"040051121000195","174011321042388",24.13,44,0.778,315.15,388.06,177.3,169.0,0.770,27875.7,27918.2,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085106,134475.00
06/23/2015 14:45,2,7.910,ALERT,218.71,374.51,59.965,1435085103,"274151322000095","174011321042388",27.21,60.80,0,302.68,401.86,217.7,208.2,0.818,451140.1,451140.1,4540,0,0,0,L,1151911521,0,125.62,124.49,0002,50,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085107,134476.00
06/23/2015 14:45,2,7.500,ACTIVE,220.52,364.59,59.981,1435085103,"201051344000868","174011321042388",27.61,37.30,0,335.44,413.29,209.8,200.6,0.941,139178.0,139178.0,3625,0,0,0,L,1122011218,0,124.94,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085108,134477.00
