ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 14:45,2,7.373,ACTIVE,222.32,367.60,59.965,1435085103,"201051344000853","174011321042388",28.03,38.40,0,333.93,417.49,209.3,200.1,0.968,145450.3,145450.3,3622,0,0,0,L,1122011218,0,126.30,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085109,134478.00
06/23/2015 14:45,2,7.410,ALERT,221.19,366.40,59.970,1435085103,"201051344000582","174011321042388",27.21,40.80,0,305.98,412.98,204.2,195.1,0.946,145935.6,145935.6,3617,0,0,0,L,1122011218,0,125.40,127.65,0002,38,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085111,134479.00
06/23/2015 14:45,1,7.213,ALERT,219.1,371.51,60.03,1435085103,"040051121000097","174011321042388",24.41,42,0.773,318.92,388.48,175.2,168.1,0.760,25859.000000012,25901.500000012,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1435085113,134480.00
06/23/2015 14:45,2,7.453,ACTIVE,222.10,366.70,59.970,1435085103,"201051344000469","174011321042388",27.77,35.40,0,334.84,413.29,209.4,200.2,0.977,140671.8,140671.8,3619,0,0,0,L,1122011218,0,125.17,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085114,134481.00
06/23/2015 14:45,2,7.500,ACTIVE,221.42,366.70,59.996,1435085103,"201051344000988","174011321042388",27.29,39.80,0,334.54,413.29,207.3,198.1,0.955,140390.1,140390.1,3616,0,0,0,L,1122011218,0,125.17,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085115,134482.00
06/23/2015 14:45,2,7.285,ACTIVE,221.42,364.89,59.970,1435085103,"201051344001158","174011321042388",27.65,41.50,0,336.04,411.78,203.9,194.9,0.941,146571.1,146571.1,3616,0,0,0,L,1122011218,0,125.17,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085116,134483.00
06/23/2015 14:45,2,7.557,ACTIVE,220.74,364.29,59.970,1435085103,"201051344001025","174011321042388",27.31,45.00,0,335.74,413.29,209.0,199.8,0.919,149768.0,149768.0,3617,0,0,0,L,1122011218,0,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085117,134484.00
06/23/2015 14:45,1,5.324,ACTIVE,218.8,325.72,60.03,1435085103,"033051125000118","174011321042388",37.81,43,0.884,315.35,395.90,200.3,192.1,0.861,28686.3,28735,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085118,134485.00
06/23/2015 14:45,2,7.396,ALERT,221.64,367.60,59.959,1435085103,"201051344000569","174011321042388",27.71,38.40,0,306.28,412.98,207.6,198.4,0.950,153420.6,153420.6,3625,0,0,0,L,1122011218,0,125.17,127.88,0002,33,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085120,134486.00
06/23/2015 14:45,2,5.023,ALERT,218.93,406.67,59.959,1435085103,"274151322000094","174011321042388",37.71,55.50,0,302.07,486.93,191.2,182.7,0.729,338596.5,338596.5,4989,0,0,0,L,1151911521,0,125.40,125.17,0002,48,0,0,0,0,0,0,1,1196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085122,134487.00
06/23/2015 14:45,1,7.355,ACTIVE,219.1,370.52,60.03,1435085103,"040051121000068","174011321042388",21.84,40,0.704,317.21,383.46,159.8,153.1,0.703,25446.3,25484.999999988,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085123,134488.00
06/23/2015 14:45,2,7.465,ACTIVE,221.87,365.49,59.965,1435085103,"201051344000458","174011321042388",27.39,40.40,0,335.74,412.68,207.1,198.0,0.977,149175.0,149175.0,3621,0,0,0,L,1122011218,0,125.62,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085124,134489.00
06/23/2015 14:45,2,7.535,ACTIVE,218.71,353.77,59.970,1435085103,"274151322000087","174011321042388",24.49,89.00,0,334.84,394.05,186.8,178.4,0.703,409010.7,409010.7,4510,0,0,0,L,1151911521,0,125.62,124.94,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085125,134490.00
06/23/2015 14:45,2,7.588,ACTIVE,218.93,375.71,59.970,1435085103,"274151322000052","174011321042388",26.42,62.80,0,336.04,398.26,202.9,193.9,0.778,437201.2,437201.2,4918,0,0,0,L,1151911521,0,125.17,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085126,134491.00
06/23/2015 14:45,2,7.385,ACTIVE,219.84,364.89,59.959,1435085103,"201051344001145","174011321042388",27.51,41.30,0,325.52,425.61,205.7,196.6,0.937,154343.5,154343.5,3629,0,0,0,L,1122011218,0,124.72,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085127,134492.00
06/23/2015 14:45,2,7.467,ACTIVE,219.61,363.39,59.965,1435085103,"201051344000685","174011321042388",27.10,42.50,0,336.34,412.38,204.8,195.8,0.977,153513.9,153513.9,3631,0,0,0,L,1122011218,0,125.17,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085128,134493.00
06/23/2015 14:45,2,7.506,ACTIVE,218.93,377.82,59.959,1435085103,"274151322000088","174011321042388",26.28,55.50,0,336.34,397.35,199.8,191.0,0.734,418689.5,418689.5,4525,0,0,0,L,1151911521,0,126.30,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085128,134494.00
06/23/2015 14:45,2,7.309,ACTIVE,220.52,363.99,59.965,1435085103,"201051344000438","174011321042388",27.35,44.30,0,336.04,412.08,202.4,193.4,0.937,153617.3,153617.3,3619,0,0,0,L,1122011218,0,125.40,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085129,134495.00
06/23/2015 14:45,2,7.428,ALERT,220.74,365.19,59.959,1435085103,"201051344001135","174011321042388",27.10,41.80,0,305.38,413.29,203.8,194.8,0.915,144933.2,144933.2,3611,0,0,0,L,1122011218,0,124.94,127.20,0002,40,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085131,134496.00
06/23/2015 14:45,2,7.264,ALERT,220.06,362.49,60.002,1435085103,"201051344000417","174011321042388",27.12,47.00,0,293.66,411.18,199.4,190.6,0.928,149446.0,149446.0,3613,0,0,0,L,1122011218,0,124.49,126.75,0002,43,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085133,134497.00
06/23/2015 14:45,2,7.455,ACTIVE,219.61,364.29,59.965,1435085103,"201051344000594","174011321042388",27.39,49.00,0,332.43,413.59,206.8,197.7,0.950,149453.7,149453.7,3615,0,0,0,L,1122011218,0,124.72,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085134,134498.00
06/23/2015 14:45,2,7.596,ACTIVE,218.48,378.42,59.954,1435085103,"274151322000083","174011321042388",26.48,63.00,0,332.13,398.26,203.6,194.6,0.809,433423.5,433423.5,4927,0,0,0,L,1151911521,0,125.17,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085135,134499.00
06/23/2015 14:45,2,7.566,ACTIVE,221.19,366.10,59.970,1435085103,"201051344000585","174011321042388",27.41,42.30,0,334.84,412.38,210.0,200.8,0.955,148379.5,148379.5,3617,0,0,0,L,1122011218,0,124.94,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085136,134500.00
06/23/2015 14:45,2,7.555,ACTIVE,219.16,364.59,59.949,1435085103,"274151322000054","174011321042388",26.50,56.50,0,333.33,399.16,202.6,193.6,0.769,428668.6,428668.6,4515,0,0,0,L,1151911521,0,126.07,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085137,134501.00
06/23/2015 14:45,2,7.406,ACTIVE,220.97,365.80,59.975,1435085103,"201051344001203","174011321042388",27.71,43.80,0,335.74,413.29,207.9,198.8,0.977,149640.1,149640.1,3621,0,0,0,L,1122011218,0,125.85,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085138,134502.00
06/23/2015 14:45,2,7.455,ACTIVE,219.61,363.99,59.959,1435085103,"201051344000646","174011321042388",27.08,44.00,0,332.43,413.89,204.4,195.4,0.946,147098.7,147098.7,3615,0,0,0,L,1122011218,0,124.94,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085139,134503.00
06/23/2015 14:45,2,4.883,ALERT,219.84,412.98,59.970,1435085103,"274151322000068","174011321042388",38.27,56.30,0,301.77,486.93,188.9,180.4,0.716,337623.2,337623.2,4597,0,0,0,L,1151911521,0,126.30,125.40,0002,49,0,0,0,0,0,0,1,1202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085140,134504.00
06/23/2015 14:45,2,7.934,ALERT,219.39,370.90,59.959,1435085103,"274151322000076","174011321042388",27.00,61.00,0,301.77,401.56,216.8,207.4,0.826,456861.3,456861.3,4921,0,0,0,L,1151911521,0,125.85,125.17,0002,51,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085142,134505.00
06/23/2015 14:45,1,4.576,ACTIVE,218.8,343.73,60.00,1435085103,"033051125000132","174011321042388",32.91,42,0.653,317.13,380.81,149.8,142.4,0.657,21604.300000012,21640.5,206,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085144,134506.00
06/23/2015 14:45,1,5.281,ACTIVE,219.1,378.19,60.00,1435085103,"033051125000150","174011321042388",37.80,41,0.881,315.08,395.49,198.6,191.8,0.857,28693.699999988,28742.5,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085145,134507.00
06/23/2015 14:45,2,7.346,ALERT,219.84,363.39,59.970,1435085103,"201051344000890","174011321042388",27.43,48.00,0,294.86,412.68,204.0,195.0,0.928,151240.3,151240.3,3617,0,0,0,L,1122011218,0,125.17,126.30,0002,46,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085147,134508.00
06/23/2015 14:45,2,7.373,ACTIVE,221.64,366.70,59.981,1435085103,"201051344000900","174011321042388",28.29,37.30,0,334.54,413.89,211.3,202.0,0.946,151448.3,151448.3,3624,0,0,0,L,1122011218,0,125.85,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085148,134509.00
06/23/2015 14:45,2,7.379,ACTIVE,220.52,365.19,59.917,1435085103,"201051344000633","174011321042388",27.53,44.50,0,335.14,412.08,205.8,196.8,0.963,141195.1,141195.1,3628,0,0,0,L,1122011218,0,125.17,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085149,134510.00
06/23/2015 14:45,1,7.354,ACTIVE,219.3,379.99,60.00,1435085103,"040051121000185","174011321042388",23.82,43,0.769,319.24,387.99,174.3,168.0,0.763,25646.400000011,25689.099999999,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085150,134511.00
06/23/2015 14:45,2,7.363,ACTIVE,221.87,365.80,59.970,1435085103,"201051344000983","174011321042388",28.01,39.00,0,335.14,414.19,208.9,199.7,0.968,148375.7,148375.7,3627,0,0,0,L,1122011218,0,125.85,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085151,134512.00
06/23/2015 14:45,2,7.455,ALERT,220.74,363.39,59.970,1435085103,"201051344000917","174011321042388",27.41,41.30,0,304.48,426.51,206.8,197.6,0.972,151720.6,151720.6,3627,0,0,0,L,1122011218,0,124.94,127.65,0002,37,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085152,134513.00
06/23/2015 14:45,1,7.142,ACTIVE,218.3,374.70,60.03,1435085103,"040051121000116","174011321042388",24.32,39,0.763,318.10,385.61,172.8,165.1,0.757,25408.400000036,25450.300000012,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085154,134514.00
06/23/2015 14:45,1,4.617,ACTIVE,219.4,375.58,60.00,1435085103,"033051125000135","174011321042388",32.15,39,0.652,318.94,380.16,147.7,142.6,0.647,21539.50000001,21575.60000001,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085155,134515.00
06/23/2015 14:45,2,7.355,ACTIVE,221.42,366.40,59.970,1435085103,"201051344000648","174011321042388",27.57,40.20,0,335.44,412.68,205.2,196.2,0.937,147659.1,147659.1,3620,0,0,0,L,1122011218,0,124.94,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085156,134516.00
06/23/2015 14:45,2,7.369,ACTIVE,220.74,367.60,59.965,1435085103,"201051344001093","174011321042388",27.65,42.00,0,334.84,411.78,206.4,197.3,0.932,149839.2,149839.2,3620,0,0,0,L,1122011218,0,125.17,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085157,134517.00
06/23/2015 14:45,2,7.447,ALERT,221.42,363.09,59.970,1435085103,"201051344000645","174011321042388",27.59,40.40,0,305.98,411.48,207.9,198.8,0.946,148104.6,148104.6,3624,0,0,0,L,1122011218,0,125.62,127.65,0002,34,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085159,134518.00
06/23/2015 14:45,2,7.566,ACTIVE,218.93,374.51,59.996,1435085103,"274151322000085","174011321042388",26.96,55.50,0,332.73,399.16,206.5,197.4,0.782,430808.5,430808.5,4918,0,0,0,L,1151911521,0,126.30,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085160,134519.00
06/23/2015 14:45,2,7.463,ALERT,220.97,364.89,59.954,1435085103,"201051344000651","174011321042388",27.12,41.80,0,305.08,411.78,205.2,196.1,0.915,147509.7,147509.7,3619,0,0,0,L,1122011218,0,125.62,126.98,0002,38,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085161,134520.00
06/23/2015 14:45,2,7.492,ACTIVE,220.29,363.99,59.996,1435085103,"201051344000867","174011321042388",27.39,42.50,0,336.64,413.29,207.6,198.5,0.937,139834.1,139834.1,3627,0,0,0,L,1122011218,0,125.17,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085162,134521.00
06/23/2015 14:45,1,7.272,ACTIVE,218.4,323.70,60.03,1435085103,"040051121000095","174011321042388",21.68,38,0.695,319.82,383.06,156.9,151.3,0.687,26223.300000012,26261.5,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085164,134522.00
06/23/2015 14:45,2,7.438,ALERT,218.93,360.99,59.959,1435085103,"201051344001230","174011321042388",27.29,44.30,0,303.88,412.38,205.4,196.4,0.959,150989.6,150989.6,3630,0,0,0,L,1122011218,0,124.49,126.30,0002,40,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085166,134523.00
06/23/2015 14:45,2,7.316,ACTIVE,221.42,366.10,59.970,1435085103,"201051344000576","174011321042388",28.05,38.40,0,330.33,417.19,207.8,198.6,0.932,147436.9,147436.9,3630,0,0,0,L,1122011218,0,125.62,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085167,134524.00
06/23/2015 14:45,2,7.381,ACTIVE,221.64,365.19,59.954,1435085103,"201051344000579","174011321042388",27.55,44.50,0,336.04,411.78,205.8,196.8,0.955,153610.2,153610.2,3616,0,0,0,L,1122011218,0,125.40,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435085167,134525.00
06/23/2015 15:00,2,7.096,ACTIVE,218.03,361.89,59.991,1435086003,"201051344000955","174011321042388",27.97,43.20,0,327.62,410.28,200.9,192.0,0.941,152979.2,152979.2,3624,0,0,0,L,1122011218,0,123.14,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086005,134526.00
06/23/2015 15:00,1,7.235,ACTIVE,217.3,327.86,60.00,1435086003,"040051121000195","174011321042388",24.32,43,0.772,301.88,387.01,175.1,166.7,0.761,27918.2,27959.899999988,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086006,134527.00
06/23/2015 15:00,2,7.852,ACTIVE,217.35,357.08,59.959,1435086003,"274151322000095","174011321042388",27.14,59.50,0,325.82,400.96,215.5,206.1,0.800,451191.8,451191.8,4542,0,0,0,L,1151911521,0,125.17,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086008,134528.00
06/23/2015 15:00,2,7.203,ACTIVE,219.16,363.69,59.959,1435086003,"201051344000868","174011321042388",28.23,36.80,0,327.32,412.68,205.9,196.8,0.928,139227.5,139227.5,3626,0,0,0,L,1122011218,0,123.81,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086008,134529.00
06/23/2015 15:00,2,7.312,ACTIVE,220.74,365.49,59.986,1435086003,"201051344000853","174011321042388",27.77,37.80,0,331.83,411.78,205.7,196.6,0.963,145499.8,145499.8,3623,0,0,0,L,1122011218,0,124.94,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086010,134530.00
06/23/2015 15:00,2,7.229,ACTIVE,219.61,362.19,59.991,1435086003,"201051344000582","174011321042388",27.43,40.40,0,325.52,413.29,200.9,192.0,0.924,145983.8,145983.8,3619,0,0,0,L,1122011218,0,124.04,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086011,134531.00
06/23/2015 15:00,1,7.077,ACTIVE,218.1,377.24,60.00,1435086003,"040051121000097","174011321042388",24.66,41,0.771,301.26,387.01,173.7,166.9,0.760,25901.500000012,25943.200000012,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086012,134532.00
06/23/2015 15:00,2,7.184,ACTIVE,220.29,365.49,59.981,1435086003,"201051344000469","174011321042388",28.39,35.20,0,325.52,414.79,206.2,197.1,0.977,140721.2,140721.2,3620,0,0,0,L,1122011218,0,124.04,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086013,134533.00
06/23/2015 15:00,2,7.344,ACTIVE,220.29,365.80,59.996,1435086003,"201051344000988","174011321042388",27.41,39.30,0,325.52,412.98,204.0,195.0,0.928,140439.1,140439.1,3617,0,0,0,L,1122011218,0,124.27,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086014,134534.00
06/23/2015 15:00,2,7.283,ACTIVE,220.29,364.59,59.954,1435086003,"201051344001158","174011321042388",27.29,40.80,0,325.82,411.48,201.2,192.3,0.941,146619.4,146619.4,3617,0,0,0,L,1122011218,0,124.27,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086015,134535.00
06/23/2015 15:00,2,7.326,ACTIVE,219.39,363.39,59.965,1435086003,"201051344001025","174011321042388",27.81,43.80,0,326.72,412.38,206.2,197.1,0.919,149817.4,149817.4,3618,0,0,0,L,1122011218,0,123.81,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086016,134536.00
06/23/2015 15:00,1,5.195,ACTIVE,217.5,367.05,60.03,1435086003,"033051125000118","174011321042388",38.25,42,0.879,299.56,393.23,197.7,189.6,0.854,28735,28782.3,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086017,134537.00
06/23/2015 15:00,2,7.264,ACTIVE,220.52,367.00,59.970,1435086003,"201051344000569","174011321042388",27.79,38.00,0,325.82,412.68,204.4,195.3,0.919,153469.7,153469.7,3627,0,0,0,L,1122011218,0,124.27,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086018,134538.00
06/23/2015 15:00,2,4.977,ACTIVE,217.80,408.78,59.996,1435086003,"274151322000094","174011321042388",37.55,55.00,0,378.12,450.56,189.5,181.0,0.734,338641.7,338641.7,4991,0,0,0,L,1151911521,0,124.94,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086019,134539.00
06/23/2015 15:00,1,7.147,ACTIVE,217.4,349.11,60.03,1435086003,"040051121000068","174011321042388",22.33,40,0.703,303.26,381.64,158.8,151.7,0.701,25484.999999988,25522.999999988,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086020,134540.00
06/23/2015 15:00,2,7.262,ACTIVE,220.52,363.99,59.954,1435086003,"201051344000458","174011321042388",27.71,40.40,0,326.72,413.29,203.8,194.8,0.959,149223.8,149223.8,3622,0,0,0,L,1122011218,0,124.72,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086021,134541.00
06/23/2015 15:00,2,7.352,ACTIVE,217.35,355.88,59.986,1435086003,"274151322000087","174011321042388",24.93,89.50,0,326.12,393.15,185.7,177.3,0.694,409054.9,409054.9,4511,0,0,0,L,1151911521,0,125.17,123.81,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086022,134542.00
06/23/2015 15:00,2,7.400,ACTIVE,218.03,353.17,60.028,1435086003,"274151322000052","174011321042388",26.88,62.00,0,325.22,397.96,201.2,192.3,0.742,437249.1,437249.1,4919,0,0,0,L,1151911521,0,125.17,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086023,134543.00
06/23/2015 15:00,2,7.301,ALERT,218.71,364.59,59.975,1435086003,"201051344001145","174011321042388",27.47,41.30,0,304.78,411.48,203.0,194.0,0.919,154391.9,154391.9,3630,0,0,0,L,1122011218,0,123.81,126.30,0002,39,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086024,134544.00
06/23/2015 15:00,2,7.328,ACTIVE,218.48,360.99,59.922,1435086003,"201051344000685","174011321042388",27.19,41.80,0,327.02,410.58,201.9,192.9,0.968,153562.3,153562.3,3632,0,0,0,L,1122011218,0,124.27,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086025,134545.00
06/23/2015 15:00,2,7.318,ACTIVE,217.80,353.47,59.991,1435086003,"274151322000088","174011321042388",26.74,54.50,0,325.22,396.75,197.9,189.1,0.747,418736.8,418736.8,4526,0,0,0,L,1151911521,0,125.85,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086026,134546.00
06/23/2015 15:00,2,7.133,ACTIVE,219.39,362.19,59.996,1435086003,"201051344000438","174011321042388",27.65,43.60,0,326.12,411.18,199.7,190.9,0.924,153665.1,153665.1,3620,0,0,0,L,1122011218,0,124.27,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086027,134547.00
06/23/2015 15:00,2,7.250,ACTIVE,219.39,363.09,59.981,1435086003,"201051344001135","174011321042388",27.47,41.00,0,325.52,411.18,201.7,192.8,0.910,144981.5,144981.5,3613,0,0,0,L,1122011218,0,124.27,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086028,134548.00
06/23/2015 15:00,2,7.166,ACTIVE,218.93,361.89,59.965,1435086003,"201051344000417","174011321042388",27.19,46.80,0,327.32,410.28,197.4,188.6,0.928,149493.2,149493.2,3615,0,0,0,L,1122011218,0,123.81,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086029,134549.00
06/23/2015 15:00,2,7.266,ACTIVE,218.48,362.49,59.996,1435086003,"201051344000594","174011321042388",27.65,47.50,0,326.72,411.78,203.5,194.5,0.946,149502.4,149502.4,3616,0,0,0,L,1122011218,0,123.81,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086030,134550.00
06/23/2015 15:00,2,7.439,ACTIVE,217.35,373.01,59.970,1435086003,"274151322000083","174011321042388",26.78,62.50,0,324.92,397.05,201.5,192.6,0.800,433471.6,433471.6,4928,0,0,0,L,1151911521,0,124.94,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086031,134551.00
06/23/2015 15:00,2,7.453,ACTIVE,220.06,364.29,59.928,1435086003,"201051344000585","174011321042388",27.53,41.30,0,326.12,411.18,207.8,198.6,0.941,148429.1,148429.1,3618,0,0,0,L,1122011218,0,124.04,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086032,134552.00
06/23/2015 15:00,2,7.336,ACTIVE,217.80,378.72,59.991,1435086003,"274151322000054","174011321042388",27.08,55.30,0,325.22,397.96,200.9,192.0,0.765,428716.4,428716.4,4516,0,0,0,L,1151911521,0,125.62,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086033,134553.00
06/23/2015 15:00,2,7.375,ALERT,219.84,363.69,60.002,1435086003,"201051344001203","174011321042388",27.37,43.20,0,283.14,412.98,204.5,195.5,0.955,149688.9,149688.9,3622,0,0,0,L,1122011218,0,124.94,126.75,0002,39,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086034,134554.00
06/23/2015 15:00,2,7.221,ACTIVE,218.71,363.69,59.981,1435086003,"201051344000646","174011321042388",27.63,43.40,0,326.72,412.08,202.1,193.1,0.946,147147.0,147147.0,3616,0,0,0,L,1122011218,0,124.27,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086035,134555.00
06/23/2015 15:00,2,4.988,ACTIVE,218.71,406.37,60.012,1435086003,"274151322000068","174011321042388",37.15,56.50,0,375.71,451.46,188.1,179.7,0.703,337668.1,337668.1,4599,0,0,0,L,1151911521,0,125.62,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086036,134556.00
06/23/2015 15:00,2,7.758,ACTIVE,218.71,367.00,60.002,1435086003,"274151322000076","174011321042388",27.37,60.50,0,324.92,400.66,214.9,205.5,0.831,456912.6,456912.6,4923,0,0,0,L,1151911521,0,125.62,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086037,134557.00
06/23/2015 15:00,1,4.465,ACTIVE,217.7,370.17,60.00,1435086003,"033051125000132","174011321042388",33.35,41,0.651,304.18,378.71,148.1,141.1,0.651,21640.5,21675.700000048,208,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086038,134558.00
06/23/2015 15:00,1,5.150,ACTIVE,218.0,322.68,60.03,1435086003,"033051125000150","174011321042388",38.32,40,0.875,299.69,393.34,196.4,189.2,0.861,28742.5,28789.600000024,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086040,134559.00
06/23/2015 15:00,2,7.264,ACTIVE,218.26,362.19,59.949,1435086003,"201051344000890","174011321042388",27.35,47.00,0,327.62,410.88,201.2,192.3,0.919,151288.4,151288.4,3619,0,0,0,L,1122011218,0,124.04,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086040,134560.00
06/23/2015 15:00,2,7.189,ACTIVE,220.06,364.59,59.986,1435086003,"201051344000900","174011321042388",28.43,36.80,0,324.32,412.08,207.0,197.8,0.932,151497.9,151497.9,3625,0,0,0,L,1122011218,0,124.94,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086041,134561.00
06/23/2015 15:00,2,7.268,ACTIVE,219.39,361.89,60.007,1435086003,"201051344000633","174011321042388",27.47,43.60,0,325.52,410.58,202.2,193.3,0.955,141243.4,141243.4,3629,0,0,0,L,1122011218,0,124.49,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086042,134562.00
06/23/2015 15:00,1,7.181,ACTIVE,218.3,370.96,60.03,1435086003,"040051121000185","174011321042388",24.13,42,0.762,302.85,386.66,172.4,165.6,0.756,25689.099999999,25730.200000023,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086044,134563.00
06/23/2015 15:00,2,7.266,ACTIVE,220.74,367.30,60.002,1435086003,"201051344000983","174011321042388",27.81,38.60,0,325.82,412.38,204.6,195.6,0.972,148424.6,148424.6,3628,0,0,0,L,1122011218,0,124.94,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086045,134564.00
06/23/2015 15:00,2,7.207,ALERT,219.61,364.29,59.965,1435086003,"201051344000917","174011321042388",27.89,40.80,0,285.84,411.18,203.6,194.6,0.937,151769.0,151769.0,3629,0,0,0,L,1122011218,0,124.27,127.20,0002,36,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086046,134565.00
06/23/2015 15:00,1,6.972,ACTIVE,217.6,377.42,60.03,1435086003,"040051121000116","174011321042388",24.65,39,0.757,300.47,384.02,171.0,163.2,0.752,25450.300000012,25491,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086048,134566.00
06/23/2015 15:00,1,4.497,ACTIVE,218.4,364.80,60.03,1435086003,"033051125000135","174011321042388",32.67,39,0.649,305.31,378.45,146.2,140.9,0.648,21575.60000001,21610.60000001,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086049,134567.00
06/23/2015 15:00,2,7.180,ACTIVE,220.06,363.99,59.954,1435086003,"201051344000648","174011321042388",27.61,39.30,0,326.72,411.48,200.6,191.7,0.946,147707.2,147707.2,3621,0,0,0,L,1122011218,0,124.27,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086050,134568.00
06/23/2015 15:00,2,7.113,ACTIVE,219.61,366.10,60.002,1435086003,"201051344001093","174011321042388",28.11,40.80,0,325.52,425.01,202.5,193.5,0.915,149887.6,149887.6,3621,0,0,0,L,1122011218,0,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086051,134569.00
06/23/2015 15:00,2,7.301,ACTIVE,220.29,364.59,60.002,1435086003,"201051344000645","174011321042388",27.49,39.80,0,327.02,411.18,203.4,194.4,0.919,148153.2,148153.2,3626,0,0,0,L,1122011218,0,124.94,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086052,134570.00
06/23/2015 15:00,2,7.348,ACTIVE,217.80,374.21,59.944,1435086003,"274151322000085","174011321042388",27.37,55.80,0,326.72,397.96,203.5,194.5,0.778,430856.9,430856.9,4919,0,0,0,L,1151911521,0,125.62,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086053,134571.00
06/23/2015 15:00,2,7.291,ACTIVE,219.84,363.69,59.928,1435086003,"201051344000651","174011321042388",27.35,41.80,0,325.82,411.48,202.0,193.0,0.910,147557.8,147557.8,3621,0,0,0,L,1122011218,0,124.94,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086053,134572.00
06/23/2015 15:00,2,7.254,ACTIVE,219.39,361.59,59.970,1435086003,"201051344000867","174011321042388",27.69,41.30,0,327.92,412.08,203.3,194.3,0.928,139882.6,139882.6,3628,0,0,0,L,1122011218,0,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086054,134573.00
06/23/2015 15:00,1,7.089,ACTIVE,218.1,371.22,60.03,1435086003,"040051121000095","174011321042388",22.04,38,0.691,303.93,381.12,155.4,149.7,0.683,26261.5,26298.5,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086056,134574.00
06/23/2015 15:00,2,7.141,ALERT,218.03,360.99,59.944,1435086003,"201051344001230","174011321042388",28.01,43.60,0,290.95,409.98,202.6,193.6,0.955,151037.6,151037.6,3632,0,0,0,L,1122011218,0,123.81,125.85,0002,39,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086057,134575.00
06/23/2015 15:00,2,7.178,ACTIVE,220.52,366.10,59.996,1435086003,"201051344000576","174011321042388",27.97,38.00,0,326.12,412.68,203.4,194.4,0.928,147485.5,147485.5,3631,0,0,0,L,1122011218,0,124.72,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086058,134576.00
06/23/2015 15:00,2,7.242,ACTIVE,220.74,365.80,59.996,1435086003,"201051344000579","174011321042388",27.57,43.80,0,326.72,411.48,202.3,193.3,0.946,153658.3,153658.3,3617,0,0,0,L,1122011218,0,124.72,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086059,134577.00
06/23/2015 15:15,2,7.002,ALERT,218.26,361.29,59.975,1435086904,"201051344000955","174011321042388",27.23,42.50,0,293.36,408.48,193.0,184.4,0.910,153026.2,153026.2,3625,0,0,0,L,1122011218,0,123.59,126.30,0002,37,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086907,134578.00
06/23/2015 15:15,1,6.970,ACTIVE,216.6,367.47,60.00,1435086904,"040051121000195","174011321042388",24.47,43,0.749,314.99,383.51,169.7,160.9,0.742,27959.899999988,28000.899999988,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086908,134579.00
06/23/2015 15:15,2,7.562,ACTIVE,217.58,363.69,59.965,1435086904,"274151322000095","174011321042388",27.27,58.50,0,330.33,399.16,208.8,199.6,0.787,451242.5,451242.5,4543,0,0,0,L,1151911521,0,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086909,134580.00
06/23/2015 15:15,2,6.951,ACTIVE,218.93,362.49,59.975,1435086904,"201051344000868","174011321042388",28.03,37.30,0,331.53,411.18,197.2,188.5,0.893,139275.7,139275.7,3627,0,0,0,L,1122011218,0,124.04,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086910,134581.00
06/23/2015 15:15,2,6.998,ACTIVE,220.74,363.99,59.975,1435086904,"201051344000853","174011321042388",27.85,37.30,0,336.34,409.98,197.2,188.4,0.919,145547.9,145547.9,3624,0,0,0,L,1122011218,0,125.40,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086911,134582.00
06/23/2015 15:15,2,6.887,ACTIVE,219.84,360.08,59.981,1435086904,"201051344000582","174011321042388",27.75,40.60,0,336.64,410.58,193.5,184.8,0.902,146030.9,146030.9,3620,0,0,0,L,1122011218,0,124.27,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086912,134583.00
06/23/2015 15:15,1,6.854,ACTIVE,218.7,373.84,60.00,1435086904,"040051121000097","174011321042388",24.74,40,0.747,315.43,384.55,168.7,162.5,0.740,25943.200000012,25984.200000012,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086913,134584.00
06/23/2015 15:15,2,6.988,ACTIVE,220.52,364.89,59.981,1435086904,"201051344000469","174011321042388",27.97,34.80,0,335.44,410.88,198.0,189.2,0.955,140769.5,140769.5,3621,0,0,0,L,1122011218,0,124.49,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086914,134585.00
06/23/2015 15:15,2,7.133,ACTIVE,220.29,366.70,59.970,1435086904,"201051344000988","174011321042388",27.10,39.30,0,333.63,409.68,195.6,186.9,0.902,140486.8,140486.8,3618,0,0,0,L,1122011218,0,124.72,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086915,134586.00
06/23/2015 15:15,2,7.070,ACTIVE,220.52,363.99,59.970,1435086904,"201051344001158","174011321042388",27.06,40.80,0,336.04,409.68,193.7,185.0,0.906,146666.6,146666.6,3618,0,0,0,L,1122011218,0,124.72,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086916,134587.00
06/23/2015 15:15,2,7.066,ACTIVE,219.39,363.69,59.975,1435086904,"201051344001025","174011321042388",27.79,43.40,0,333.93,412.68,198.6,189.8,0.879,149865.8,149865.8,3619,0,0,0,L,1122011218,0,124.04,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086917,134588.00
06/23/2015 15:15,1,5.065,ACTIVE,217.3,372.07,60.00,1435086904,"033051125000118","174011321042388",38.00,42,0.848,313.30,389.80,191.5,183.0,0.835,28782.3,28829,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086918,134589.00
06/23/2015 15:15,2,7.004,ACTIVE,219.84,367.30,59.975,1435086904,"201051344000569","174011321042388",27.71,37.80,0,336.04,410.88,196.6,187.8,0.906,153517.7,153517.7,3628,0,0,0,L,1122011218,0,124.27,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086919,134590.00
06/23/2015 15:15,2,4.748,ACTIVE,217.35,429.82,59.965,1435086904,"274151322000094","174011321042388",38.15,53.80,0,383.53,449.95,184.7,176.3,0.712,338686.0,338686.0,4992,0,0,0,L,1151911521,0,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086920,134591.00
06/23/2015 15:15,1,6.900,ACTIVE,217.8,350.79,60.00,1435086904,"040051121000068","174011321042388",22.42,39,0.683,316.07,394.07,154.0,148.1,0.680,25522.999999988,25560.3,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086921,134592.00
06/23/2015 15:15,2,6.998,ACTIVE,220.29,364.29,59.970,1435086904,"201051344000458","174011321042388",27.65,40.40,0,336.04,409.98,195.8,187.1,0.932,149271.5,149271.5,3623,0,0,0,L,1122011218,0,124.94,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086922,134593.00
06/23/2015 15:15,2,7.131,ACTIVE,217.35,359.78,59.996,1435086904,"274151322000087","174011321042388",25.07,89.50,0,330.93,392.85,181.1,172.9,0.681,409098.7,409098.7,4512,0,0,0,L,1151911521,0,124.94,124.04,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086923,134594.00
06/23/2015 15:15,2,7.145,ACTIVE,217.35,357.68,59.970,1435086904,"274151322000052","174011321042388",27.10,60.80,0,330.63,411.78,195.9,187.1,0.751,437296.5,437296.5,4920,0,0,0,L,1151911521,0,124.72,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086924,134595.00
06/23/2015 15:15,2,7.066,ACTIVE,218.03,362.19,59.986,1435086904,"201051344001145","174011321042388",27.43,40.60,0,332.13,409.98,196.3,187.6,0.897,154439.6,154439.6,3632,0,0,0,L,1122011218,0,123.81,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086925,134596.00
06/23/2015 15:15,2,7.057,ACTIVE,218.03,361.59,59.975,1435086904,"201051344000685","174011321042388",27.31,41.50,0,330.33,407.27,195.2,186.5,0.946,153609.7,153609.7,3633,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086925,134597.00
06/23/2015 15:15,2,7.094,ACTIVE,217.13,370.90,59.975,1435086904,"274151322000088","174011321042388",26.80,53.30,0,331.53,396.15,192.6,183.9,0.725,418783.3,418783.3,4527,0,0,0,L,1151911521,0,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086926,134598.00
06/23/2015 15:15,2,6.895,ACTIVE,218.93,361.89,59.970,1435086904,"201051344000438","174011321042388",27.71,43.80,0,332.43,411.78,193.4,184.7,0.897,153711.9,153711.9,3621,0,0,0,L,1122011218,0,124.49,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086927,134599.00
06/23/2015 15:15,2,6.863,ACTIVE,219.16,362.49,59.970,1435086904,"201051344001135","174011321042388",27.99,40.80,0,332.73,409.68,194.5,185.8,0.888,145028.8,145028.8,3614,0,0,0,L,1122011218,0,124.27,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086928,134600.00
06/23/2015 15:15,2,6.906,ACTIVE,218.48,362.19,59.981,1435086904,"201051344000417","174011321042388",27.31,46.00,0,331.23,408.48,191.1,182.5,0.902,149539.5,149539.5,3616,0,0,0,L,1122011218,0,123.81,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086929,134601.00
06/23/2015 15:15,2,7.020,ACTIVE,218.26,363.09,59.986,1435086904,"201051344000594","174011321042388",27.65,47.00,0,329.43,406.37,196.5,187.8,0.910,149550.1,149550.1,3617,0,0,0,L,1122011218,0,124.04,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086930,134602.00
06/23/2015 15:15,2,7.248,ACTIVE,216.67,376.92,59.944,1435086904,"274151322000083","174011321042388",26.80,60.80,0,330.93,395.85,196.6,187.8,0.782,433519.0,433519.0,4929,0,0,0,L,1151911521,0,124.49,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086931,134603.00
06/23/2015 15:15,2,7.094,ACTIVE,219.39,361.59,59.970,1435086904,"201051344000585","174011321042388",27.93,40.60,0,336.64,411.18,200.7,191.8,0.915,148478.0,148478.0,3619,0,0,0,L,1122011218,0,124.04,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086932,134604.00
06/23/2015 15:15,2,7.158,ACTIVE,217.35,377.22,59.981,1435086904,"274151322000054","174011321042388",26.94,54.30,0,330.33,397.66,195.2,186.4,0.734,428763.7,428763.7,4517,0,0,0,L,1151911521,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086933,134605.00
06/23/2015 15:15,2,7.111,ACTIVE,219.61,363.39,59.981,1435086904,"201051344001203","174011321042388",27.39,43.00,0,337.84,411.78,197.3,188.5,0.932,149737.0,149737.0,3624,0,0,0,L,1122011218,0,124.94,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086934,134606.00
06/23/2015 15:15,2,6.979,ACTIVE,218.26,361.59,59.981,1435086904,"201051344000646","174011321042388",27.61,42.80,0,329.73,409.08,195.1,186.4,0.910,147194.4,147194.4,3617,0,0,0,L,1122011218,0,124.27,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086935,134607.00
06/23/2015 15:15,2,4.857,ACTIVE,218.26,418.70,59.981,1435086904,"274151322000068","174011321042388",37.23,55.00,0,383.83,451.76,182.8,174.6,0.689,337712.3,337712.3,4600,0,0,0,L,1151911521,0,125.40,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086936,134608.00
06/23/2015 15:15,2,7.502,ACTIVE,218.26,379.32,59.981,1435086904,"274151322000076","174011321042388",27.53,59.50,0,325.22,417.19,208.9,199.7,0.804,456963.1,456963.1,4924,0,0,0,L,1151911521,0,125.40,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086937,134609.00
06/23/2015 15:15,1,4.370,ACTIVE,217.8,370.80,60.00,1435086904,"033051125000132","174011321042388",33.23,40,0.632,317.56,376.65,144.5,137.2,0.636,21675.700000048,21710.300000012,210,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086938,134610.00
06/23/2015 15:15,1,5.010,ACTIVE,217.6,328.24,60.03,1435086904,"033051125000150","174011321042388",38.32,39,0.852,312.67,391.20,191.0,184.5,0.833,28789.600000024,28836.199999988,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086939,134611.00
06/23/2015 15:15,2,6.982,ACTIVE,217.80,359.48,59.970,1435086904,"201051344000890","174011321042388",27.39,46.80,0,330.63,407.87,193.6,184.9,0.888,151335.6,151335.6,3620,0,0,0,L,1122011218,0,123.81,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086940,134612.00
06/23/2015 15:15,2,6.896,ACTIVE,219.61,362.79,59.975,1435086904,"201051344000900","174011321042388",28.41,36.80,0,334.54,411.18,198.5,189.6,0.893,151546.4,151546.4,3626,0,0,0,L,1122011218,0,124.49,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086941,134613.00
06/23/2015 15:15,2,6.924,ACTIVE,218.93,362.79,59.991,1435086904,"201051344000633","174011321042388",27.77,43.60,0,336.64,410.58,194.6,185.9,0.928,141290.8,141290.8,3630,0,0,0,L,1122011218,0,124.27,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086942,134614.00
06/23/2015 15:15,1,6.973,ACTIVE,217.8,355.20,60.03,1435086904,"040051121000185","174011321042388",24.19,41,0.744,315.61,384.01,167.8,160.9,0.739,25730.200000023,25771.099999999,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086943,134615.00
06/23/2015 15:15,2,6.967,ACTIVE,220.06,363.69,59.991,1435086904,"201051344000983","174011321042388",27.87,38.80,0,336.04,411.18,196.4,187.7,0.910,148472.5,148472.5,3629,0,0,0,L,1122011218,0,124.94,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086944,134616.00
06/23/2015 15:15,2,6.918,ACTIVE,218.93,362.19,59.970,1435086904,"201051344000917","174011321042388",27.99,41.00,0,336.94,410.28,195.9,187.2,0.915,151816.7,151816.7,3631,0,0,0,L,1122011218,0,124.04,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086945,134617.00
06/23/2015 15:15,1,6.809,ACTIVE,216.7,363.07,60.03,1435086904,"040051121000116","174011321042388",24.51,38,0.739,315.02,383.71,166.0,159.0,0.729,25491,25531.100000024,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086946,134618.00
06/23/2015 15:15,1,4.346,ALERT,217.7,347.61,60.03,1435086904,"033051125000135","174011321042388",32.82,38,0.632,317.91,376.87,141.9,136.7,0.628,21610.60000001,21645.30000001,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435086948,134619.00
06/23/2015 15:15,2,6.947,ACTIVE,219.61,363.39,59.986,1435086904,"201051344000648","174011321042388",27.41,39.80,0,336.34,410.58,193.1,184.4,0.893,147754.1,147754.1,3622,0,0,0,L,1122011218,0,124.04,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086949,134620.00
06/23/2015 15:15,2,6.836,ACTIVE,219.16,364.89,59.981,1435086904,"201051344001093","174011321042388",28.09,40.40,0,336.94,410.58,194.6,185.9,0.888,149934.9,149934.9,3622,0,0,0,L,1122011218,0,124.27,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086950,134621.00
