ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 15:15,2,7.037,ACTIVE,219.84,361.29,59.981,1435086904,"201051344000645","174011321042388",27.41,40.20,0,336.04,409.68,195.3,186.6,0.884,148200.8,148200.8,3627,0,0,0,L,1122011218,0,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086951,134622.00
06/23/2015 15:15,2,7.137,ACTIVE,217.13,354.07,59.959,1435086904,"274151322000085","174011321042388",27.33,54.50,0,332.43,397.35,197.4,188.6,0.751,430904.7,430904.7,4920,0,0,0,L,1151911521,0,125.17,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086952,134623.00
06/23/2015 15:15,2,7.002,ACTIVE,219.39,362.19,59.981,1435086904,"201051344000651","174011321042388",27.45,41.30,0,336.94,410.58,194.6,185.9,0.884,147605.1,147605.1,3622,0,0,0,L,1122011218,0,124.72,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086953,134624.00
06/23/2015 15:15,2,6.957,ACTIVE,218.93,360.69,59.965,1435086904,"201051344000867","174011321042388",27.77,41.50,0,331.83,409.08,195.7,186.9,0.888,139930.2,139930.2,3629,0,0,0,L,1122011218,0,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086953,134625.00
06/23/2015 15:15,1,6.807,ACTIVE,217.1,363.63,60.03,1435086904,"040051121000095","174011321042388",22.23,37,0.669,299.62,391.75,150.6,144.1,0.663,26298.5,26335.100000024,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086955,134626.00
06/23/2015 15:15,2,6.969,ACTIVE,217.80,360.38,59.991,1435086904,"201051344001230","174011321042388",27.69,43.00,0,330.33,404.87,195.3,186.6,0.924,151085.1,151085.1,3634,0,0,0,L,1122011218,0,124.04,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086956,134627.00
06/23/2015 15:15,2,6.949,ACTIVE,220.06,364.29,59.965,1435086904,"201051344000576","174011321042388",27.75,38.00,0,335.74,410.58,195.2,186.5,0.884,147533.0,147533.0,3632,0,0,0,L,1122011218,0,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086957,134628.00
06/23/2015 15:15,2,7.061,ACTIVE,220.52,364.29,59.970,1435086904,"201051344000579","174011321042388",27.25,44.30,0,336.34,409.08,194.9,186.2,0.910,153705.6,153705.6,3618,0,0,0,L,1122011218,0,124.94,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435086958,134629.00
06/23/2015 15:30,2,6.643,ACTIVE,218.03,359.48,59.975,1435087804,"201051344000955","174011321042388",27.85,42.30,0,332.13,404.57,187.3,178.9,0.888,153071.5,153071.5,3627,0,0,0,L,1122011218,0,123.36,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087806,134630.00
06/23/2015 15:30,1,6.766,ACTIVE,216.9,326.32,60.03,1435087804,"040051121000195","174011321042388",24.36,42,0.725,314.35,381.55,164.0,156.7,0.717,28000.899999988,28040.7,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087807,134631.00
06/23/2015 15:30,2,7.299,ACTIVE,216.90,363.39,59.991,1435087804,"274151322000095","174011321042388",27.45,57.70,0,331.83,397.35,202.9,193.9,0.765,451291.5,451291.5,4544,0,0,0,L,1151911521,0,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087808,134632.00
06/23/2015 15:30,2,6.711,ACTIVE,218.48,361.29,59.981,1435087804,"201051344000868","174011321042388",28.19,36.30,0,334.54,408.18,191.7,183.1,0.862,139322.1,139322.1,3628,0,0,0,L,1122011218,0,123.81,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087809,134633.00
06/23/2015 15:30,2,6.686,ACTIVE,220.52,363.09,59.959,1435087804,"201051344000853","174011321042388",28.33,36.80,0,335.14,407.57,191.8,183.2,0.893,145594.3,145594.3,3625,0,0,0,L,1122011218,0,124.94,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087810,134634.00
06/23/2015 15:30,2,6.715,ACTIVE,219.39,363.69,59.991,1435087804,"201051344000582","174011321042388",27.47,40.40,0,332.13,409.38,186.9,178.5,0.857,146076.2,146076.2,3621,0,0,0,L,1122011218,0,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087811,134635.00
06/23/2015 15:30,1,6.620,ACTIVE,217.4,355.41,60.03,1435087804,"040051121000097","174011321042388",24.73,40,0.722,315.20,382.39,162.9,156.0,0.719,25984.200000012,26023.900000012,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087812,134636.00
06/23/2015 15:30,2,6.725,ALERT,220.29,362.49,60.007,1435087804,"201051344000469","174011321042388",28.17,34.00,0,305.38,408.78,191.9,183.3,0.888,140815.8,140815.8,3622,0,0,0,L,1122011218,0,124.27,127.43,0002,30,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087814,134637.00
06/23/2015 15:30,2,6.840,ALERT,220.06,363.69,59.954,1435087804,"201051344000988","174011321042388",27.43,38.20,0,302.07,407.87,189.9,181.4,0.893,140532.7,140532.7,3619,0,0,0,L,1122011218,0,124.49,127.20,0002,32,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087816,134638.00
06/23/2015 15:30,2,6.697,ACTIVE,220.06,359.78,59.975,1435087804,"201051344001158","174011321042388",27.73,39.30,0,336.64,407.27,188.1,179.6,0.871,146712.2,146712.2,3619,0,0,0,L,1122011218,0,124.49,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087817,134639.00
06/23/2015 15:30,2,6.775,ACTIVE,218.93,361.29,59.991,1435087804,"201051344001025","174011321042388",28.07,42.80,0,332.13,408.78,192.7,184.1,0.862,149912.5,149912.5,3620,0,0,0,L,1122011218,0,123.81,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087818,134640.00
06/23/2015 15:30,1,4.850,ACTIVE,217.5,325.65,60.03,1435087804,"033051125000118","174011321042388",38.30,41,0.820,312.80,388.50,184.8,177.3,0.809,28829,28873.9,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087819,134641.00
06/23/2015 15:30,2,6.693,ACTIVE,219.84,364.59,59.991,1435087804,"201051344000569","174011321042388",28.09,37.00,0,336.64,409.08,190.2,181.7,0.884,153563.9,153563.9,3629,0,0,0,L,1122011218,0,124.04,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087820,134642.00
06/23/2015 15:30,2,4.592,ACTIVE,217.58,412.38,59.970,1435087804,"274151322000094","174011321042388",37.99,52.80,0,385.33,452.06,177.3,169.2,0.685,338728.8,338728.8,4993,0,0,0,L,1151911521,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087821,134643.00
06/23/2015 15:30,1,6.664,ACTIVE,217.8,357.05,60.03,1435087804,"040051121000068","174011321042388",22.45,39,0.660,315.25,377.98,148.9,142.7,0.661,25560.3,25596.499999988,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087822,134644.00
06/23/2015 15:30,2,6.684,ACTIVE,220.06,361.59,59.991,1435087804,"201051344000458","174011321042388",28.09,38.60,0,336.34,408.18,190.1,181.5,0.902,149317.7,149317.7,3624,0,0,0,L,1122011218,0,124.49,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087823,134645.00
06/23/2015 15:30,2,6.889,ACTIVE,217.13,361.29,59.944,1435087804,"274151322000087","174011321042388",25.23,89.00,0,332.13,390.14,176.0,167.9,0.663,409141.1,409141.1,4513,0,0,0,L,1151911521,0,124.94,123.81,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087824,134646.00
06/23/2015 15:30,2,6.910,ACTIVE,217.13,364.89,59.933,1435087804,"274151322000052","174011321042388",26.98,60.00,0,333.03,394.65,188.8,180.3,0.725,437342.3,437342.3,4921,0,0,0,L,1151911521,0,124.72,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087824,134647.00
06/23/2015 15:30,2,6.760,ALERT,218.26,361.89,59.975,1435087804,"201051344001145","174011321042388",27.67,40.40,0,299.07,407.57,189.3,180.8,0.871,154485.5,154485.5,3633,0,0,0,L,1122011218,0,123.81,126.07,0002,38,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087826,134648.00
06/23/2015 15:30,2,6.709,ALERT,218.03,360.69,59.981,1435087804,"201051344000685","174011321042388",27.69,41.00,0,278.33,405.17,188.1,179.6,0.910,153655.4,153655.4,3634,0,0,0,L,1122011218,0,124.27,126.07,0002,37,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087828,134649.00
06/23/2015 15:30,2,6.727,ACTIVE,217.13,368.20,59.970,1435087804,"274151322000088","174011321042388",27.19,52.50,0,332.13,394.05,185.1,176.7,0.698,418828.4,418828.4,4528,0,0,0,L,1151911521,0,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087829,134650.00
06/23/2015 15:30,2,6.656,ACTIVE,218.93,361.59,59.954,1435087804,"201051344000438","174011321042388",27.61,42.80,0,332.43,407.87,186.2,177.8,0.866,153757.3,153757.3,3622,0,0,0,L,1122011218,0,124.27,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087830,134651.00
06/23/2015 15:30,2,6.639,ALERT,218.93,360.08,59.954,1435087804,"201051344001135","174011321042388",27.97,40.40,0,282.84,407.27,187.9,179.5,0.857,145074.5,145074.5,3615,0,0,0,L,1122011218,0,124.04,126.53,0002,38,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087832,134652.00
06/23/2015 15:30,2,6.574,ALERT,218.48,361.59,59.954,1435087804,"201051344000417","174011321042388",27.61,45.50,0,293.06,406.07,183.8,175.5,0.862,149584.2,149584.2,3617,0,0,0,L,1122011218,0,123.59,126.30,0002,40,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087833,134653.00
06/23/2015 15:30,2,6.768,ALERT,218.26,360.08,59.954,1435087804,"201051344000594","174011321042388",27.67,46.20,0,292.16,403.97,189.6,181.1,0.884,149596.2,149596.2,3618,0,0,0,L,1122011218,0,123.81,126.07,0002,39,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087835,134654.00
06/23/2015 15:30,2,6.916,ACTIVE,217.13,373.61,59.981,1435087804,"274151322000083","174011321042388",27.14,59.50,0,331.53,394.35,190.1,181.6,0.760,433565.2,433565.2,4930,0,0,0,L,1151911521,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087836,134655.00
06/23/2015 15:30,2,6.762,ALERT,219.39,363.39,59.975,1435087804,"201051344000585","174011321042388",28.33,39.80,0,302.07,409.08,193.8,185.1,0.906,148525.2,148525.2,3620,0,0,0,L,1122011218,0,123.81,127.20,0002,35,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087838,134656.00
06/23/2015 15:30,2,6.904,ACTIVE,217.35,367.00,59.986,1435087804,"274151322000054","174011321042388",26.90,53.00,0,332.13,395.25,188.0,179.5,0.716,428809.6,428809.6,4518,0,0,0,L,1151911521,0,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087839,134657.00
06/23/2015 15:30,2,6.721,ACTIVE,219.16,361.59,59.975,1435087804,"201051344001203","174011321042388",27.99,42.80,0,332.43,408.18,190.6,182.0,0.888,149783.5,149783.5,3625,0,0,0,L,1122011218,0,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087840,134658.00
06/23/2015 15:30,2,6.682,ACTIVE,218.03,361.29,59.991,1435087804,"201051344000646","174011321042388",27.87,41.50,0,330.93,403.37,188.5,180.0,0.879,147240.4,147240.4,3618,0,0,0,L,1122011218,0,124.04,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087841,134659.00
06/23/2015 15:30,2,4.637,ACTIVE,218.26,415.69,59.954,1435087804,"274151322000068","174011321042388",37.47,54.80,0,382.93,451.46,175.8,167.8,0.672,337755.3,337755.3,4601,0,0,0,L,1151911521,0,125.85,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087842,134660.00
06/23/2015 15:30,2,7.170,ACTIVE,218.03,372.71,59.938,1435087804,"274151322000076","174011321042388",27.73,58.30,0,336.04,398.56,201.2,192.3,0.769,457012.3,457012.3,4925,0,0,0,L,1151911521,0,125.40,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087843,134661.00
06/23/2015 15:30,1,4.209,ACTIVE,217.4,346.01,60.03,1435087804,"033051125000132","174011321042388",33.21,40,0.612,315.11,374.76,139.1,132.3,0.615,21710.300000012,21743.900000036,212,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087844,134662.00
06/23/2015 15:30,1,4.840,ACTIVE,217.7,362.31,60.03,1435087804,"033051125000150","174011321042388",38.07,39,0.817,312.91,388.61,183.3,177.1,0.801,28836.199999988,28881.300000012,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087845,134663.00
06/23/2015 15:30,2,6.758,ALERT,217.80,358.88,59.986,1435087804,"201051344000890","174011321042388",27.41,45.50,0,302.07,403.67,187.8,179.3,0.866,151381.3,151381.3,3621,0,0,0,L,1122011218,0,123.81,125.62,0002,43,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087847,134664.00
06/23/2015 15:30,2,6.721,ACTIVE,219.39,362.49,59.938,1435087804,"201051344000900","174011321042388",28.37,36.00,0,336.94,409.08,193.0,184.3,0.849,151593.5,151593.5,3627,0,0,0,L,1122011218,0,124.49,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087848,134665.00
06/23/2015 15:30,2,6.760,ACTIVE,218.93,361.89,59.975,1435087804,"201051344000633","174011321042388",27.55,42.00,0,317.70,423.50,188.7,180.2,0.902,141336.9,141336.9,3631,0,0,0,L,1122011218,0,124.27,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087849,134666.00
06/23/2015 15:30,1,6.719,ACTIVE,218.0,361.48,60.03,1435087804,"040051121000185","174011321042388",24.20,41,0.717,316.59,382.74,161.8,155.4,0.707,25771.099999999,25810.799999987,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087850,134667.00
06/23/2015 15:30,2,6.717,ACTIVE,219.84,363.39,59.986,1435087804,"201051344000983","174011321042388",28.13,37.50,0,336.34,408.78,191.3,182.7,0.884,148519.2,148519.2,3630,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087851,134668.00
06/23/2015 15:30,2,6.764,ACTIVE,218.93,362.49,60.028,1435087804,"201051344000917","174011321042388",27.71,40.60,0,332.43,407.87,189.8,181.3,0.906,151863.1,151863.1,3632,0,0,0,L,1122011218,0,123.81,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087852,134669.00
06/23/2015 15:30,1,6.531,ACTIVE,216.9,328.09,60.00,1435087804,"040051121000116","174011321042388",24.72,38,0.714,314.81,381.40,160.6,153.6,0.711,25531.100000024,25570.300000012,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087853,134670.00
06/23/2015 15:30,1,4.186,ACTIVE,218.2,348.80,60.00,1435087804,"033051125000135","174011321042388",32.89,38,0.608,316.56,374.38,137.0,132.0,0.611,21645.30000001,21679.00000001,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087854,134671.00
06/23/2015 15:30,2,6.643,ACTIVE,219.61,359.78,59.975,1435087804,"201051344000648","174011321042388",27.91,38.40,0,336.04,409.08,187.6,179.1,0.893,147799.9,147799.9,3623,0,0,0,L,1122011218,0,123.81,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087855,134672.00
06/23/2015 15:30,2,6.607,ACTIVE,219.16,361.89,59.996,1435087804,"201051344001093","174011321042388",28.03,40.20,0,332.73,408.18,187.5,179.0,0.875,149980.8,149980.8,3623,0,0,0,L,1122011218,0,124.04,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087856,134673.00
06/23/2015 15:30,2,6.725,ACTIVE,219.39,360.99,59.991,1435087804,"201051344000645","174011321042388",27.89,38.40,0,337.54,407.87,189.9,181.4,0.862,148247.1,148247.1,3628,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087857,134674.00
06/23/2015 15:30,2,6.939,ACTIVE,217.35,373.01,59.970,1435087804,"274151322000085","174011321042388",27.12,53.30,0,332.73,395.25,190.5,182.0,0.729,430951.3,430951.3,4921,0,0,0,L,1151911521,0,125.62,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087858,134675.00
06/23/2015 15:30,2,6.703,ALERT,218.48,360.69,59.944,1435087804,"201051344000651","174011321042388",27.69,40.40,0,302.07,407.57,187.8,179.4,0.853,147651.0,147651.0,3623,0,0,0,L,1122011218,0,124.27,126.07,0002,36,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087860,134676.00
06/23/2015 15:30,2,6.750,ACTIVE,218.71,360.38,59.986,1435087804,"201051344000867","174011321042388",27.73,40.00,0,320.11,420.20,189.5,181.0,0.866,139976.6,139976.6,3630,0,0,0,L,1122011218,0,124.27,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087861,134677.00
06/23/2015 15:30,1,6.573,ACTIVE,217.3,334.46,60.00,1435087804,"040051121000095","174011321042388",22.21,37,0.645,316.30,376.41,145.2,139.5,0.643,26335.100000024,26370.899999976,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087862,134678.00
06/23/2015 15:30,2,6.625,ACTIVE,217.58,358.28,59.996,1435087804,"201051344001230","174011321042388",28.09,42.00,0,330.33,403.07,188.3,179.8,0.893,151131.2,151131.2,3635,0,0,0,L,1122011218,0,123.81,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087863,134679.00
06/23/2015 15:30,2,6.643,ACTIVE,220.06,365.80,59.991,1435087804,"201051344000576","174011321042388",28.13,36.80,0,336.04,407.87,189.1,180.6,0.857,147579.4,147579.4,3633,0,0,0,L,1122011218,0,124.72,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087864,134680.00
06/23/2015 15:30,2,6.688,ACTIVE,220.06,360.69,59.928,1435087804,"201051344000579","174011321042388",27.87,42.50,0,337.24,407.57,188.8,180.3,0.893,153751.8,153751.8,3619,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435087865,134681.00
06/23/2015 15:45,2,6.326,ACTIVE,219.16,360.08,59.965,1435088705,"201051344000955","174011321042388",28.17,41.30,0,332.73,403.97,180.5,172.3,0.844,153115.3,153115.3,3628,0,0,0,L,1122011218,0,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088706,134682.00
06/23/2015 15:45,1,6.460,ACTIVE,218.6,376.62,60.00,1435088705,"040051121000195","174011321042388",24.74,41,0.698,317.12,383.47,159.0,151.7,0.695,28040.7,28079.1,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088707,134683.00
06/23/2015 15:45,2,6.973,ACTIVE,218.48,363.99,59.965,1435088705,"274151322000095","174011321042388",27.85,56.00,0,332.13,396.15,196.4,187.6,0.734,451339.2,451339.2,4545,0,0,0,L,1151911521,0,125.62,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088708,134684.00
06/23/2015 15:45,2,6.441,ACTIVE,220.29,362.79,59.965,1435088705,"201051344000868","174011321042388",28.11,35.80,0,336.64,406.07,183.4,175.1,0.831,139366.7,139366.7,3629,0,0,0,L,1122011218,0,124.94,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088709,134685.00
06/23/2015 15:45,2,6.404,ACTIVE,221.87,363.69,60.012,1435088705,"201051344000853","174011321042388",28.23,36.50,0,336.64,406.67,183.1,174.8,0.844,145638.9,145638.9,3626,0,0,0,L,1122011218,0,126.07,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088710,134686.00
06/23/2015 15:45,2,6.398,ACTIVE,220.74,361.59,59.996,1435088705,"201051344000582","174011321042388",27.83,39.50,0,336.34,407.27,180.3,172.1,0.844,146120.0,146120.0,3622,0,0,0,L,1122011218,0,125.17,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088711,134687.00
06/23/2015 15:45,1,6.375,ACTIVE,220.1,368.77,60.03,1435088705,"040051121000097","174011321042388",25.01,39,0.698,317.50,384.19,158.7,152.3,0.693,26023.900000012,26062.300000012,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088712,134688.00
06/23/2015 15:45,2,6.412,ACTIVE,221.64,363.69,59.991,1435088705,"201051344000469","174011321042388",28.31,34.30,0,336.34,408.18,183.8,175.5,0.875,140860.6,140860.6,3624,0,0,0,L,1122011218,0,125.17,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088713,134689.00
06/23/2015 15:45,2,6.439,ACTIVE,221.42,365.49,59.975,1435088705,"201051344000988","174011321042388",27.91,38.00,0,335.14,406.67,181.9,173.6,0.813,140577.0,140577.0,3621,0,0,0,L,1122011218,0,125.40,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088714,134690.00
06/23/2015 15:45,2,6.443,ACTIVE,221.64,363.99,59.949,1435088705,"201051344001158","174011321042388",27.63,39.50,0,336.94,405.77,180.2,172.0,0.835,146755.9,146755.9,3620,0,0,0,L,1122011218,0,125.40,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088715,134691.00
06/23/2015 15:45,2,6.490,ACTIVE,220.52,362.19,59.954,1435088705,"201051344001025","174011321042388",28.21,41.50,0,337.24,406.97,185.3,176.9,0.822,149957.4,149957.4,3621,0,0,0,L,1122011218,0,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088716,134692.00
06/23/2015 15:45,1,4.689,ACTIVE,218.7,324.46,60.03,1435088705,"033051125000118","174011321042388",38.29,40,0.788,313.89,389.78,178.7,171.3,0.780,28873.9,28917.5,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088717,134693.00
06/23/2015 15:45,2,6.318,ACTIVE,221.42,362.79,59.965,1435088705,"201051344000569","174011321042388",28.43,36.80,0,336.94,407.27,181.9,173.6,0.862,153608.1,153608.1,3630,0,0,0,L,1122011218,0,125.17,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088718,134694.00
06/23/2015 15:45,2,4.338,ACTIVE,219.61,425.91,60.002,1435088705,"274151322000094","174011321042388",38.74,51.00,0,385.93,452.06,171.3,163.4,0.645,338770.1,338770.1,4994,0,0,0,L,1151911521,0,125.62,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088719,134695.00
06/23/2015 15:45,1,6.439,ACTIVE,219.0,327.41,60.00,1435088705,"040051121000068","174011321042388",22.54,38,0.635,313.95,379.70,144.4,138.4,0.638,25596.499999988,25631.600000012,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088720,134696.00
06/23/2015 15:45,2,6.359,ACTIVE,221.87,360.99,59.986,1435088705,"201051344000458","174011321042388",28.21,39.00,0,336.94,406.97,181.7,173.5,0.857,149361.9,149361.9,3625,0,0,0,L,1122011218,0,125.85,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088721,134697.00
06/23/2015 15:45,2,6.533,ACTIVE,219.16,363.99,59.981,1435088705,"274151322000087","174011321042388",25.90,86.50,0,333.03,389.54,171.5,163.6,0.641,409182.5,409182.5,4514,0,0,0,L,1151911521,0,125.85,124.94,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088722,134698.00
06/23/2015 15:45,2,6.635,ACTIVE,219.39,363.69,59.970,1435088705,"274151322000052","174011321042388",27.27,58.00,0,333.63,393.15,183.2,174.9,0.694,437386.6,437386.6,4922,0,0,0,L,1151911521,0,125.40,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088724,134699.00
06/23/2015 15:45,2,6.451,ACTIVE,219.61,360.38,59.959,1435088705,"201051344001145","174011321042388",27.95,39.50,0,332.73,404.87,182.6,174.3,0.826,154529.9,154529.9,3635,0,0,0,L,1122011218,0,124.72,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088725,134700.00
06/23/2015 15:45,2,6.379,ACTIVE,219.39,359.78,59.954,1435088705,"201051344000685","174011321042388",28.07,40.60,0,331.83,404.57,181.3,173.1,0.871,153699.4,153699.4,3636,0,0,0,L,1122011218,0,125.40,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088726,134701.00
06/23/2015 15:45,2,6.506,ACTIVE,219.16,364.89,59.965,1435088705,"274151322000088","174011321042388",27.37,51.30,0,334.24,392.55,180.3,172.1,0.676,418871.9,418871.9,4529,0,0,0,L,1151911521,0,126.30,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088727,134702.00
06/23/2015 15:45,2,6.338,ACTIVE,220.52,360.69,59.949,1435088705,"201051344000438","174011321042388",27.99,41.80,0,337.24,404.57,179.6,171.4,0.835,153800.7,153800.7,3623,0,0,0,L,1122011218,0,125.40,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088727,134703.00
06/23/2015 15:45,2,6.396,ACTIVE,220.52,359.48,59.965,1435088705,"201051344001135","174011321042388",27.99,39.00,0,335.14,404.87,181.2,172.9,0.818,145118.4,145118.4,3617,0,0,0,L,1122011218,0,125.17,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088728,134704.00
06/23/2015 15:45,2,6.348,ACTIVE,220.29,360.38,59.981,1435088705,"201051344000417","174011321042388",27.65,43.80,0,332.73,403.67,177.9,169.8,0.831,149627.2,149627.2,3619,0,0,0,L,1122011218,0,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088729,134705.00
06/23/2015 15:45,2,6.439,ACTIVE,219.84,359.78,59.954,1435088705,"201051344000594","174011321042388",27.95,45.30,0,330.63,405.47,182.3,174.0,0.844,149640.4,149640.4,3620,0,0,0,L,1122011218,0,124.72,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088730,134706.00
06/23/2015 15:45,2,6.711,ACTIVE,218.93,357.38,59.970,1435088705,"274151322000083","174011321042388",27.14,58.80,0,331.23,392.85,184.4,176.0,0.734,433609.7,433609.7,4931,0,0,0,L,1151911521,0,125.40,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088731,134707.00
06/23/2015 15:45,2,6.498,ACTIVE,220.97,362.79,59.938,1435088705,"201051344000585","174011321042388",28.45,39.00,0,336.34,406.97,187.2,178.7,0.871,148570.4,148570.4,3622,0,0,0,L,1122011218,0,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088732,134708.00
06/23/2015 15:45,2,6.547,ACTIVE,219.16,356.78,59.912,1435088705,"274151322000054","174011321042388",27.55,51.50,0,333.03,394.05,182.8,174.5,0.685,428853.5,428853.5,4519,0,0,0,L,1151911521,0,126.07,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088733,134709.00
06/23/2015 15:45,2,6.463,ACTIVE,220.97,358.88,59.938,1435088705,"201051344001203","174011321042388",28.01,41.00,0,337.54,406.37,183.4,175.1,0.835,149827.8,149827.8,3626,0,0,0,L,1122011218,0,125.85,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088734,134710.00
06/23/2015 15:45,2,6.395,ACTIVE,219.84,360.38,59.938,1435088705,"201051344000646","174011321042388",28.05,40.20,0,330.93,405.17,181.6,173.3,0.835,147284.2,147284.2,3619,0,0,0,L,1122011218,0,125.17,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088735,134711.00
06/23/2015 15:45,2,4.338,ACTIVE,220.52,431.92,59.949,1435088705,"274151322000068","174011321042388",38.72,53.50,0,385.93,453.26,169.3,161.5,0.645,337796.3,337796.3,4602,0,0,0,L,1151911521,0,126.30,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088736,134712.00
06/23/2015 15:45,2,6.865,ACTIVE,220.29,354.37,59.944,1435088705,"274151322000076","174011321042388",28.17,56.00,0,337.24,396.75,195.7,186.9,0.751,457059.4,457059.4,4926,0,0,0,L,1151911521,0,126.30,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088737,134713.00
06/23/2015 15:45,1,4.050,ACTIVE,219.4,338.01,60.00,1435088705,"033051125000132","174011321042388",33.51,39,0.585,318.90,376.61,135.0,128.1,0.595,21743.900000036,21776.300000012,214,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088738,134714.00
06/23/2015 15:45,1,4.623,ACTIVE,220.1,383.08,60.03,1435088705,"033051125000150","174011321042388",38.71,38,0.787,314.11,390.10,178.1,172.3,0.774,28881.300000012,28924.5,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088739,134715.00
06/23/2015 15:45,2,6.420,ACTIVE,219.61,360.38,59.981,1435088705,"201051344000890","174011321042388",27.79,44.00,0,332.13,404.87,180.8,172.6,0.818,151424.9,151424.9,3623,0,0,0,L,1122011218,0,124.94,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088740,134716.00
06/23/2015 15:45,2,6.369,ACTIVE,221.64,362.49,59.944,1435088705,"201051344000900","174011321042388",28.57,35.40,0,336.64,407.27,184.1,175.7,0.826,151638.1,151638.1,3628,0,0,0,L,1122011218,0,125.85,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088741,134717.00
06/23/2015 15:45,2,6.479,ACTIVE,220.97,360.08,59.922,1435088705,"201051344000633","174011321042388",27.53,41.50,0,336.64,405.77,180.6,172.4,0.853,141380.6,141380.6,3632,0,0,0,L,1122011218,0,125.40,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088742,134718.00
06/23/2015 15:45,1,6.344,ACTIVE,220.1,358.30,60.00,1435088705,"040051121000185","174011321042388",24.90,39,0.689,316.91,384.01,157.2,150.8,0.689,25810.799999987,25848.599999999,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088743,134719.00
06/23/2015 15:45,2,6.463,ACTIVE,221.87,363.99,59.954,1435088705,"201051344000983","174011321042388",27.87,37.80,0,336.94,408.78,182.5,174.2,0.840,148563.5,148563.5,3631,0,0,0,L,1122011218,0,125.62,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088744,134720.00
06/23/2015 15:45,2,6.355,ACTIVE,221.19,363.09,59.933,1435088705,"201051344000917","174011321042388",28.33,39.80,0,336.34,405.47,182.3,174.0,0.853,151907.2,151907.2,3633,0,0,0,L,1122011218,0,125.17,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088745,134721.00
06/23/2015 15:45,1,6.296,ACTIVE,218.8,370.22,60.03,1435088705,"040051121000116","174011321042388",24.93,37,0.687,316.19,382.24,156.2,149.3,0.686,25570.300000012,25607.900000036,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088746,134722.00
06/23/2015 15:45,1,4.016,ACTIVE,220.2,371.82,60.00,1435088705,"033051125000135","174011321042388",33.34,36,0.586,319.38,376.96,133.2,128.5,0.590,21679.00000001,21711.20000001,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088747,134723.00
06/23/2015 15:45,2,6.324,ACTIVE,221.64,363.39,59.938,1435088705,"201051344000648","174011321042388",28.03,38.20,0,337.24,406.37,179.5,171.4,0.826,147843.3,147843.3,3624,0,0,0,L,1122011218,0,125.17,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088748,134724.00
06/23/2015 15:45,2,6.248,ACTIVE,220.97,361.29,59.944,1435088705,"201051344001093","174011321042388",28.49,39.30,0,336.94,405.77,180.2,172.0,0.813,150024.3,150024.3,3624,0,0,0,L,1122011218,0,125.17,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088749,134725.00
06/23/2015 15:45,2,6.383,ACTIVE,221.64,362.19,59.928,1435088705,"201051344000645","174011321042388",28.07,38.60,0,336.94,406.67,181.3,173.1,0.840,148291.0,148291.0,3629,0,0,0,L,1122011218,0,125.85,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088750,134726.00
06/23/2015 15:45,2,6.596,ACTIVE,219.39,375.11,59.928,1435088705,"274151322000085","174011321042388",27.65,51.50,0,337.24,393.45,184.7,176.3,0.689,430995.7,430995.7,4922,0,0,0,L,1151911521,0,126.30,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088751,134727.00
06/23/2015 15:45,2,6.404,ACTIVE,221.42,363.09,59.970,1435088705,"201051344000651","174011321042388",27.99,39.80,0,337.54,405.77,181.5,173.3,0.813,147694.6,147694.6,3625,0,0,0,L,1122011218,0,125.85,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088752,134728.00
06/23/2015 15:45,2,6.357,ACTIVE,220.52,361.29,59.970,1435088705,"201051344000867","174011321042388",28.21,39.80,0,333.93,403.97,181.4,173.2,0.818,140020.5,140020.5,3631,0,0,0,L,1122011218,0,125.40,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088753,134729.00
06/23/2015 15:45,1,6.341,ACTIVE,219.3,369.55,60.00,1435088705,"040051121000095","174011321042388",22.46,36,0.625,318.08,378.84,141.7,136.2,0.621,26370.899999976,26405,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088754,134730.00
06/23/2015 15:45,2,6.359,ACTIVE,219.61,360.08,59.938,1435088705,"201051344001230","174011321042388",28.13,41.80,0,329.73,404.57,181.2,173.0,0.849,151174.9,151174.9,3636,0,0,0,L,1122011218,0,124.94,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088755,134731.00
06/23/2015 15:45,2,6.336,ACTIVE,221.64,364.59,59.922,1435088705,"201051344000576","174011321042388",28.21,36.30,0,336.64,407.57,181.0,172.8,0.818,147623.1,147623.1,3634,0,0,0,L,1122011218,0,125.62,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088756,134732.00
06/23/2015 15:45,2,6.369,ACTIVE,221.87,364.29,59.959,1435088705,"201051344000579","174011321042388",28.11,42.30,0,336.94,406.07,181.4,173.1,0.840,153795.5,153795.5,3620,0,0,0,L,1122011218,0,125.85,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435088757,134733.00
06/23/2015 16:00,2,5.934,ACTIVE,218.48,359.48,59.965,1435089604,"201051344000955","174011321042388",28.11,40.80,0,331.83,403.07,168.8,161.0,0.791,153156.9,153156.9,3629,0,0,0,L,1122011218,0,123.81,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089606,134734.00
06/23/2015 16:00,1,6.147,ACTIVE,218.3,361.23,60.03,1435089604,"040051121000195","174011321042388",24.56,40,0.661,318.15,381.06,150.2,143.5,0.656,28079.1,28115.9,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089607,134735.00
06/23/2015 16:00,2,6.670,ACTIVE,217.80,356.48,59.938,1435089604,"274151322000095","174011321042388",27.53,54.30,0,331.83,396.15,185.9,177.5,0.698,451384.8,451384.8,4546,0,0,0,L,1151911521,0,125.62,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089608,134736.00
06/23/2015 16:00,2,6.090,ACTIVE,219.16,359.48,59.949,1435089604,"201051344000868","174011321042388",27.89,35.80,0,333.03,404.87,172.0,164.1,0.778,139409.1,139409.1,3630,0,0,0,L,1122011218,0,124.27,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089609,134737.00
06/23/2015 16:00,2,6.008,ACTIVE,220.52,362.49,59.991,1435089604,"201051344000853","174011321042388",28.15,37.30,0,337.24,403.97,171.2,163.3,0.800,145681.2,145681.2,3627,0,0,0,L,1122011218,0,125.17,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089610,134738.00
06/23/2015 16:00,2,6.029,ACTIVE,219.84,360.08,60.002,1435089604,"201051344000582","174011321042388",27.77,39.30,0,336.94,404.87,169.6,161.7,0.782,146161.7,146161.7,3623,0,0,0,L,1122011218,0,124.72,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089611,134739.00
06/23/2015 16:00,1,6.012,ACTIVE,218.8,358.07,60.03,1435089604,"040051121000097","174011321042388",25.07,38,0.664,317.60,382.50,150.0,144.1,0.661,26062.300000012,26099.300000012,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089612,134740.00
06/23/2015 16:00,2,6.084,ACTIVE,220.52,362.49,59.949,1435089604,"201051344000469","174011321042388",27.97,34.80,0,336.64,405.17,172.2,164.3,0.822,140903.0,140903.0,3625,0,0,0,L,1122011218,0,124.49,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089613,134741.00
06/23/2015 16:00,2,6.133,ACTIVE,220.29,361.89,59.996,1435089604,"201051344000988","174011321042388",27.47,38.20,0,335.74,403.37,170.6,162.8,0.782,140619.0,140619.0,3622,0,0,0,L,1122011218,0,124.94,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089614,134742.00
06/23/2015 16:00,2,6.104,ACTIVE,220.29,359.48,59.996,1435089604,"201051344001158","174011321042388",27.41,40.00,0,336.64,403.07,169.4,161.6,0.800,146797.6,146797.6,3621,0,0,0,L,1122011218,0,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089615,134743.00
06/23/2015 16:00,2,6.203,ACTIVE,219.39,359.18,60.023,1435089604,"201051344001025","174011321042388",27.71,41.50,0,334.54,404.87,174.0,166.0,0.778,150000.3,150000.3,3622,0,0,0,L,1122011218,0,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089616,134744.00
06/23/2015 16:00,1,4.441,ACTIVE,218.5,371.55,60.03,1435089604,"033051125000118","174011321042388",38.21,39,0.746,315.86,387.22,168.9,162.0,0.738,28917.5,28959,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089617,134745.00
06/23/2015 16:00,2,6.027,ACTIVE,220.29,360.08,60.012,1435089604,"201051344000569","174011321042388",27.97,37.30,0,336.34,403.67,170.6,162.7,0.782,153650.2,153650.2,3631,0,0,0,L,1122011218,0,124.49,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089618,134746.00
06/23/2015 16:00,2,4.211,ACTIVE,218.26,420.80,59.959,1435089604,"274151322000094","174011321042388",37.89,50.80,0,380.82,452.36,161.1,153.6,0.619,338809.6,338809.6,4995,0,0,0,L,1151911521,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089619,134747.00
06/23/2015 16:00,1,6.081,ACTIVE,218.4,345.05,60.00,1435089604,"040051121000068","174011321042388",22.57,38,0.603,318.64,377.66,136.6,130.7,0.607,25631.600000012,25665.199999976,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089620,134748.00
06/23/2015 16:00,2,6.061,ACTIVE,220.29,360.69,59.949,1435089604,"201051344000458","174011321042388",27.83,39.30,0,337.54,403.97,170.8,162.9,0.826,149403.9,149403.9,3626,0,0,0,L,1122011218,0,125.17,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089621,134749.00
06/23/2015 16:00,2,6.234,ACTIVE,218.03,370.60,59.991,1435089604,"274151322000087","174011321042388",25.76,85.00,0,332.13,389.24,162.6,155.0,0.610,409222.2,409222.2,4515,0,0,0,L,1151911521,0,125.62,124.49,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089622,134750.00
06/23/2015 16:00,2,6.225,ACTIVE,218.48,352.27,59.981,1435089604,"274151322000052","174011321042388",27.61,56.80,0,333.33,392.55,174.1,166.1,0.667,437429.2,437429.2,4923,0,0,0,L,1151911521,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089623,134751.00
06/23/2015 16:00,2,6.068,ACTIVE,218.93,358.88,59.965,1435089604,"201051344001145","174011321042388",28.03,39.30,0,331.83,404.27,172.2,164.2,0.791,154572.2,154572.2,3636,0,0,0,L,1122011218,0,124.27,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089624,134752.00
06/23/2015 16:00,2,6.100,ACTIVE,218.71,360.08,60.007,1435089604,"201051344000685","174011321042388",27.61,40.00,0,332.13,403.07,170.7,162.8,0.822,153741.3,153741.3,3637,0,0,0,L,1122011218,0,124.94,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089624,134753.00
06/23/2015 16:00,2,6.184,ACTIVE,218.26,361.89,59.975,1435089604,"274151322000088","174011321042388",27.29,50.80,0,332.73,392.25,170.8,162.9,0.645,418913.7,418913.7,4530,0,0,0,L,1151911521,0,126.30,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089625,134754.00
06/23/2015 16:00,2,6.029,ACTIVE,219.61,359.78,59.959,1435089604,"201051344000438","174011321042388",27.69,41.30,0,332.73,404.27,169.1,161.3,0.787,153842.2,153842.2,3624,0,0,0,L,1122011218,0,124.94,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089626,134755.00
06/23/2015 16:00,2,6.057,ACTIVE,219.61,358.28,60.002,1435089604,"201051344001135","174011321042388",27.75,39.50,0,332.43,404.27,170.2,162.3,0.769,145160.2,145160.2,3618,0,0,0,L,1122011218,0,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089627,134756.00
06/23/2015 16:00,2,5.986,ACTIVE,218.93,358.28,59.944,1435089604,"201051344000417","174011321042388",27.55,43.20,0,332.13,403.37,167.0,159.3,0.787,149668.2,149668.2,3620,0,0,0,L,1122011218,0,124.04,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089628,134757.00
06/23/2015 16:00,2,6.084,ACTIVE,218.71,360.08,60.028,1435089604,"201051344000594","174011321042388",27.87,44.80,0,331.23,404.27,171.7,163.8,0.800,149682.6,149682.6,3621,0,0,0,L,1122011218,0,124.27,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089629,134758.00
06/23/2015 16:00,2,6.324,ACTIVE,218.26,369.10,59.965,1435089604,"274151322000083","174011321042388",27.37,57.00,0,331.83,392.55,175.2,167.2,0.698,433652.4,433652.4,4932,0,0,0,L,1151911521,0,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089630,134759.00
06/23/2015 16:00,2,6.240,ACTIVE,220.06,360.69,59.949,1435089604,"201051344000585","174011321042388",27.91,39.00,0,336.34,404.27,176.3,168.2,0.818,148613.7,148613.7,3623,0,0,0,L,1122011218,0,124.27,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089631,134760.00
06/23/2015 16:00,2,6.273,ACTIVE,218.48,369.70,59.959,1435089604,"274151322000054","174011321042388",27.31,50.60,0,332.43,393.45,173.6,165.6,0.658,428895.9,428895.9,4520,0,0,0,L,1151911521,0,125.85,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089632,134761.00
06/23/2015 16:00,2,6.086,ACTIVE,219.84,360.69,59.986,1435089604,"201051344001203","174011321042388",27.97,40.80,0,335.14,404.87,172.4,164.5,0.804,149870.2,149870.2,3627,0,0,0,L,1122011218,0,125.17,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089633,134762.00
06/23/2015 16:00,2,6.096,ACTIVE,218.71,358.58,59.986,1435089604,"201051344000646","174011321042388",27.61,40.20,0,330.93,404.27,170.5,162.6,0.795,147326.1,147326.1,3620,0,0,0,L,1122011218,0,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089634,134763.00
06/23/2015 16:00,2,4.299,ACTIVE,219.16,409.68,59.981,1435089604,"274151322000068","174011321042388",36.96,51.80,0,388.04,454.16,161.0,153.5,0.619,337835.8,337835.8,4603,0,0,0,L,1151911521,0,125.85,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089635,134764.00
06/23/2015 16:00,2,6.566,ACTIVE,218.93,354.07,59.975,1435089604,"274151322000076","174011321042388",27.83,55.00,0,336.94,394.35,184.9,176.6,0.707,457104.8,457104.8,4927,0,0,0,L,1151911521,0,125.62,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089636,134765.00
