ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 16:00,1,3.808,ACTIVE,218.7,360.05,60.03,1435089604,"033051125000132","174011321042388",33.61,38,0.556,320.27,374.75,127.3,120.8,0.567,21776.300000012,21807.300000012,216,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089637,134766.00
06/23/2015 16:00,1,4.395,ACTIVE,219.0,350.15,60.03,1435089604,"033051125000150","174011321042388",38.44,38,0.747,315.20,388.33,168.1,162.5,0.737,28924.5,28966.100000024,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089638,134767.00
06/23/2015 16:00,2,5.996,ACTIVE,218.71,358.58,60.002,1435089604,"201051344000890","174011321042388",28.01,44.00,0,332.13,403.07,170.1,162.3,0.778,151466.7,151466.7,3624,0,0,0,L,1122011218,0,124.49,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089639,134768.00
06/23/2015 16:00,2,6.068,ACTIVE,220.06,361.29,59.981,1435089604,"201051344000900","174011321042388",28.19,36.00,0,333.63,404.27,173.2,165.2,0.782,151680.7,151680.7,3629,0,0,0,L,1122011218,0,125.17,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089640,134769.00
06/23/2015 16:00,2,6.055,ACTIVE,219.61,360.08,59.996,1435089604,"201051344000633","174011321042388",27.77,41.30,0,334.24,403.67,170.4,162.5,0.787,141422.4,141422.4,3633,0,0,0,L,1122011218,0,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089641,134770.00
06/23/2015 16:00,1,6.040,ACTIVE,219.1,351.14,60.03,1435089604,"040051121000185","174011321042388",24.71,39,0.656,318.83,381.62,148.5,142.8,0.653,25848.599999999,25885.200000023,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089642,134771.00
06/23/2015 16:00,2,6.037,ACTIVE,220.52,362.79,60.002,1435089604,"201051344000983","174011321042388",28.07,38.20,0,336.94,404.57,171.5,163.6,0.782,148605.7,148605.7,3632,0,0,0,L,1122011218,0,125.17,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089643,134772.00
06/23/2015 16:00,2,6.113,ACTIVE,220.06,361.59,59.944,1435089604,"201051344000917","174011321042388",27.75,39.50,0,333.93,403.97,171.8,163.9,0.809,151949.4,151949.4,3634,0,0,0,L,1122011218,0,124.72,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089644,134773.00
06/23/2015 16:00,1,5.935,ACTIVE,218.0,369.34,60.03,1435089604,"040051121000116","174011321042388",25.03,36,0.653,317.07,380.28,147.8,141.2,0.653,25607.900000036,25644.100000024,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089645,134774.00
06/23/2015 16:00,1,3.821,ACTIVE,218.9,332.83,60.03,1435089604,"033051125000135","174011321042388",33.10,36,0.557,320.27,375.00,125.8,121.2,0.560,21711.20000001,21742.30000001,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089646,134775.00
06/23/2015 16:00,2,6.018,ACTIVE,220.29,361.89,59.986,1435089604,"201051344000648","174011321042388",27.67,38.00,0,337.24,403.97,168.6,160.8,0.787,147884.8,147884.8,3625,0,0,0,L,1122011218,0,124.72,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089647,134776.00
06/23/2015 16:00,2,5.893,ACTIVE,220.06,362.19,59.970,1435089604,"201051344001093","174011321042388",28.37,38.60,0,336.34,403.37,169.2,161.4,0.769,150065.9,150065.9,3625,0,0,0,L,1122011218,0,124.94,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089648,134777.00
06/23/2015 16:00,2,6.037,ACTIVE,220.74,360.38,60.039,1435089604,"201051344000645","174011321042388",27.89,38.80,0,336.94,403.07,170.6,162.7,0.751,148333.0,148333.0,3630,0,0,0,L,1122011218,0,125.40,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089649,134778.00
06/23/2015 16:00,2,6.283,ACTIVE,218.93,354.67,59.986,1435089604,"274151322000085","174011321042388",27.49,50.40,0,333.93,393.45,174.9,166.9,0.663,431038.5,431038.5,4923,0,0,0,L,1151911521,0,126.07,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089650,134779.00
06/23/2015 16:00,2,6.119,ACTIVE,220.29,361.89,60.023,1435089604,"201051344000651","174011321042388",27.49,39.30,0,336.94,403.97,170.3,162.5,0.787,147736.6,147736.6,3626,0,0,0,L,1122011218,0,125.40,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089651,134780.00
06/23/2015 16:00,2,6.029,ACTIVE,219.84,357.98,59.996,1435089604,"201051344000867","174011321042388",28.01,40.00,0,333.03,403.97,171.0,163.2,0.782,140062.5,140062.5,3632,0,0,0,L,1122011218,0,124.94,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089652,134781.00
06/23/2015 16:00,1,6.018,ACTIVE,218.8,366.11,60.03,1435089604,"040051121000095","174011321042388",22.31,36,0.591,317.66,377.04,133.6,128.5,0.588,26405,26437.800000012,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089653,134782.00
06/23/2015 16:00,2,5.979,ACTIVE,218.48,357.08,59.981,1435089604,"201051344001230","174011321042388",28.17,40.80,0,331.23,402.16,170.6,162.7,0.800,151216.8,151216.8,3637,0,0,0,L,1122011218,0,124.27,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089654,134783.00
06/23/2015 16:00,2,5.947,ACTIVE,220.52,360.99,60.012,1435089604,"201051344000576","174011321042388",28.17,37.00,0,336.64,403.37,169.7,161.8,0.773,147664.9,147664.9,3635,0,0,0,L,1122011218,0,125.17,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089655,134784.00
06/23/2015 16:00,2,6.057,ACTIVE,220.74,362.49,59.975,1435089604,"201051344000579","174011321042388",27.83,42.50,0,337.24,403.07,170.6,162.7,0.787,153837.4,153837.4,3621,0,0,0,L,1122011218,0,125.17,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435089656,134785.00
06/23/2015 16:15,2,5.582,ACTIVE,218.26,356.78,59.965,1435090504,"201051344000955","174011321042388",28.23,40.20,0,333.33,395.25,159.6,152.1,0.747,153196.1,153196.1,3630,0,0,0,L,1122011218,0,123.81,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090505,134786.00
06/23/2015 16:15,1,5.800,ACTIVE,217.8,367.10,60.03,1435090504,"040051121000195","174011321042388",24.70,39,0.627,318.47,377.39,142.5,135.7,0.627,28115.9,28150.5,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090506,134787.00
06/23/2015 16:15,2,6.275,ACTIVE,217.80,350.77,59.954,1435090504,"274151322000095","174011321042388",28.01,53.80,0,334.84,392.25,177.8,169.7,0.667,451428.2,451428.2,4547,0,0,0,L,1151911521,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090507,134788.00
06/23/2015 16:15,2,5.666,ACTIVE,218.71,357.98,59.965,1435090504,"201051344000868","174011321042388",28.23,35.80,0,333.33,399.76,161.9,154.4,0.729,139448.9,139448.9,3631,0,0,0,L,1122011218,0,124.27,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090508,134789.00
06/23/2015 16:15,2,5.695,ACTIVE,220.52,360.38,60.002,1435090504,"201051344000853","174011321042388",28.03,36.80,0,336.94,401.86,161.7,154.1,0.760,145721.0,145721.0,3628,0,0,0,L,1122011218,0,125.40,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090509,134790.00
06/23/2015 16:15,2,5.646,ACTIVE,219.61,358.88,59.965,1435090504,"201051344000582","174011321042388",28.01,38.60,0,338.14,401.56,160.1,152.6,0.738,146200.9,146200.9,3624,0,0,0,L,1122011218,0,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090510,134791.00
06/23/2015 16:15,1,5.677,ACTIVE,218.4,324.22,60.00,1435090504,"040051121000097","174011321042388",25.26,38,0.630,319.17,377.89,142.7,137.0,0.634,26099.300000012,26134.200000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090512,134792.00
06/23/2015 16:15,2,5.711,ALERT,220.06,359.78,59.965,1435090504,"201051344000469","174011321042388",28.09,34.30,0,295.76,402.16,162.4,154.9,0.773,140942.8,140942.8,3626,0,0,0,L,1122011218,0,124.49,127.20,0002,30,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090514,134793.00
06/23/2015 16:15,2,5.756,ALERT,219.84,360.69,59.944,1435090504,"201051344000988","174011321042388",27.57,38.00,0,298.77,400.96,160.7,153.2,0.747,140658.5,140658.5,3623,0,0,0,L,1122011218,0,124.72,126.98,0002,33,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090516,134794.00
06/23/2015 16:15,2,5.689,ACTIVE,219.84,358.88,59.954,1435090504,"201051344001158","174011321042388",27.71,39.30,0,331.53,405.77,159.7,152.2,0.756,146836.9,146836.9,3622,0,0,0,L,1122011218,0,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090516,134795.00
06/23/2015 16:15,2,5.775,ACTIVE,219.16,357.68,59.970,1435090504,"201051344001025","174011321042388",28.13,40.20,0,338.14,401.26,164.4,156.8,0.738,150040.7,150040.7,3623,0,0,0,L,1122011218,0,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090517,134796.00
06/23/2015 16:15,1,4.172,ALERT,217.6,333.60,60.00,1435090504,"033051125000118","174011321042388",38.53,38,0.708,315.84,383.10,159.9,153.5,0.706,28959,28998.4,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435090519,134797.00
06/23/2015 16:15,2,5.580,ACTIVE,219.84,359.48,59.970,1435090504,"201051344000569","174011321042388",28.47,36.80,0,338.14,401.26,160.8,153.3,0.751,153689.8,153689.8,3632,0,0,0,L,1122011218,0,124.49,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090520,134798.00
06/23/2015 16:15,2,3.996,ACTIVE,217.80,419.30,59.933,1435090504,"274151322000094","174011321042388",37.91,49.80,0,388.94,448.15,153.3,146.1,0.592,338847.0,338847.0,4996,0,0,0,L,1151911521,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090521,134799.00
06/23/2015 16:15,1,5.752,ACTIVE,218.3,366.16,60.00,1435090504,"040051121000068","174011321042388",22.71,38,0.572,315.63,373.58,130.0,124.5,0.582,25665.199999976,25697.199999976,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090522,134800.00
06/23/2015 16:15,2,5.648,ACTIVE,219.84,358.28,59.970,1435090504,"201051344000458","174011321042388",28.15,38.60,0,337.54,400.96,160.9,153.4,0.765,149443.6,149443.6,3627,0,0,0,L,1122011218,0,124.94,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090523,134801.00
06/23/2015 16:15,2,5.910,ACTIVE,217.80,352.27,59.954,1435090504,"274151322000087","174011321042388",25.98,82.30,0,334.24,385.33,155.4,148.1,0.583,409260.1,409260.1,4516,0,0,0,L,1151911521,0,125.40,124.49,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090524,134802.00
06/23/2015 16:15,2,5.934,ACTIVE,217.80,370.30,59.944,1435090504,"274151322000052","174011321042388",27.59,54.80,0,333.93,389.54,165.7,158.0,0.632,437469.6,437469.6,4924,0,0,0,L,1151911521,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090525,134803.00
06/23/2015 16:15,2,5.760,ACTIVE,218.26,357.68,59.954,1435090504,"201051344001145","174011321042388",27.93,38.80,0,333.93,399.46,162.8,155.2,0.742,154612.1,154612.1,3637,0,0,0,L,1122011218,0,124.04,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090526,134804.00
06/23/2015 16:15,2,5.658,ACTIVE,218.26,358.58,59.970,1435090504,"201051344000685","174011321042388",28.13,39.80,0,333.03,395.85,161.2,153.6,0.782,153780.9,153780.9,3638,0,0,0,L,1122011218,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090526,134805.00
06/23/2015 16:15,2,5.865,ACTIVE,217.58,358.88,59.949,1435090504,"274151322000088","174011321042388",27.39,49.30,0,333.03,388.94,162.6,155.0,0.614,418953.5,418953.5,4531,0,0,0,L,1151911521,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090527,134806.00
06/23/2015 16:15,2,5.584,ACTIVE,218.93,357.68,59.996,1435090504,"201051344000438","174011321042388",28.21,40.80,0,335.74,399.76,159.5,152.0,0.738,153881.4,153881.4,3625,0,0,0,L,1122011218,0,124.72,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090528,134807.00
06/23/2015 16:15,2,5.631,ACTIVE,219.16,357.38,59.965,1435090504,"201051344001135","174011321042388",28.19,38.80,0,337.24,398.86,160.8,153.3,0.738,145199.7,145199.7,3619,0,0,0,L,1122011218,0,124.72,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090529,134808.00
06/23/2015 16:15,2,5.602,ACTIVE,218.48,357.38,59.949,1435090504,"201051344000417","174011321042388",27.87,42.50,0,332.13,400.36,158.1,150.6,0.742,149707.0,149707.0,3621,0,0,0,L,1122011218,0,124.04,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090530,134809.00
06/23/2015 16:15,2,5.732,ACTIVE,218.03,356.48,59.959,1435090504,"201051344000594","174011321042388",27.93,43.60,0,331.83,396.45,162.1,154.5,0.751,149722.4,149722.4,3622,0,0,0,L,1122011218,0,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090531,134810.00
06/23/2015 16:15,2,5.969,ACTIVE,217.58,354.37,59.959,1435090504,"274151322000083","174011321042388",27.63,55.50,0,333.33,388.94,167.0,159.3,0.658,433693.3,433693.3,4933,0,0,0,L,1151911521,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090532,134811.00
06/23/2015 16:15,2,5.818,ACTIVE,219.39,359.78,59.954,1435090504,"201051344000585","174011321042388",28.35,38.40,0,338.14,401.56,167.1,159.3,0.773,148654.7,148654.7,3624,0,0,0,L,1122011218,0,124.27,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090533,134812.00
06/23/2015 16:15,2,5.926,ACTIVE,217.80,359.48,59.949,1435090504,"274151322000054","174011321042388",27.39,50.00,0,333.03,390.14,164.4,156.8,0.628,428936.3,428936.3,4521,0,0,0,L,1151911521,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090534,134813.00
06/23/2015 16:15,2,5.662,ACTIVE,219.16,357.08,59.959,1435090504,"201051344001203","174011321042388",28.33,40.00,0,338.44,400.36,162.3,154.8,0.769,149910.1,149910.1,3628,0,0,0,L,1122011218,0,124.94,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090535,134814.00
06/23/2015 16:15,2,5.617,ACTIVE,218.26,358.88,59.959,1435090504,"201051344000646","174011321042388",28.29,40.00,0,330.93,397.05,161.0,153.5,0.751,147365.7,147365.7,3621,0,0,0,L,1122011218,0,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090536,134815.00
06/23/2015 16:15,2,3.975,ACTIVE,218.93,425.01,59.965,1435090504,"274151322000068","174011321042388",38.17,51.00,0,382.93,451.16,153.6,146.3,0.570,337873.2,337873.2,4604,0,0,0,L,1151911521,0,125.85,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090537,134816.00
06/23/2015 16:15,2,6.199,ACTIVE,218.71,369.40,59.938,1435090504,"274151322000076","174011321042388",28.09,53.50,0,338.74,393.15,176.3,168.3,0.676,457147.9,457147.9,4928,0,0,0,L,1151911521,0,125.85,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090538,134817.00
06/23/2015 16:15,1,3.584,ACTIVE,218.6,365.50,60.00,1435090504,"033051125000132","174011321042388",33.90,38,0.526,318.83,370.90,120.9,114.7,0.541,21807.300000012,21836.700000048,218,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090539,134818.00
06/23/2015 16:15,1,4.159,ACTIVE,218.6,324.72,60.00,1435090504,"033051125000150","174011321042388",38.49,37,0.708,315.73,383.19,159.2,153.9,0.703,28966.100000024,29005.600000024,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090540,134819.00
06/23/2015 16:15,2,5.689,ACTIVE,218.26,356.78,59.928,1435090504,"201051344000890","174011321042388",27.89,43.20,0,332.73,396.15,160.8,153.3,0.738,151506.2,151506.2,3625,0,0,0,L,1122011218,0,124.27,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090541,134820.00
06/23/2015 16:15,2,5.646,ACTIVE,219.61,359.18,59.970,1435090504,"201051344000900","174011321042388",28.57,35.60,0,337.84,401.86,163.3,155.7,0.742,151720.9,151720.9,3630,0,0,0,L,1122011218,0,124.94,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090542,134821.00
06/23/2015 16:15,2,5.666,ALERT,219.16,358.58,59.965,1435090504,"201051344000633","174011321042388",27.97,40.20,0,301.17,400.96,160.4,152.9,0.751,141461.8,141461.8,3634,0,0,0,L,1122011218,0,124.72,126.75,0002,38,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090544,134822.00
06/23/2015 16:15,1,5.680,ACTIVE,218.6,366.32,60.00,1435090504,"040051121000185","174011321042388",24.93,38,0.623,318.67,377.36,140.9,135.4,0.623,25885.200000023,25919.999999975,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090545,134823.00
06/23/2015 16:15,2,5.652,ACTIVE,219.84,359.78,59.959,1435090504,"201051344000983","174011321042388",28.27,37.80,0,337.54,402.77,161.8,154.2,0.760,148645.6,148645.6,3633,0,0,0,L,1122011218,0,124.94,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090546,134824.00
06/23/2015 16:15,2,5.746,ACTIVE,219.39,357.98,59.938,1435090504,"201051344000917","174011321042388",27.89,39.30,0,336.94,400.96,162.2,154.6,0.765,151989.3,151989.3,3635,0,0,0,L,1122011218,0,124.49,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090547,134825.00
06/23/2015 16:15,1,5.648,ACTIVE,218.1,333.11,60.00,1435090504,"040051121000116","174011321042388",25.07,36,0.621,317.87,376.92,140.9,134.7,0.625,25644.100000024,25678.5,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090548,134826.00
06/23/2015 16:15,1,3.589,ALERT,219.0,361.92,60.03,1435090504,"033051125000135","174011321042388",33.49,36,0.529,320.76,371.57,119.6,115.5,0.533,21742.30000001,21771.70000001,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1435090550,134827.00
06/23/2015 16:15,2,5.621,ACTIVE,219.84,359.48,59.959,1435090504,"201051344000648","174011321042388",27.91,37.50,0,338.44,401.56,158.9,151.4,0.738,147924.0,147924.0,3626,0,0,0,L,1122011218,0,124.27,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090551,134828.00
06/23/2015 16:15,2,5.535,ACTIVE,219.39,358.58,59.959,1435090504,"201051344001093","174011321042388",28.41,38.00,0,337.24,400.06,159.2,151.8,0.720,150105.1,150105.1,3626,0,0,0,L,1122011218,0,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090552,134829.00
06/23/2015 16:15,2,5.756,ACTIVE,219.84,358.88,59.959,1435090504,"201051344000645","174011321042388",27.55,38.00,0,338.44,400.66,160.5,153.0,0.725,148372.6,148372.6,3631,0,0,0,L,1122011218,0,125.17,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090553,134830.00
06/23/2015 16:15,2,5.902,ACTIVE,218.03,350.47,59.959,1435090504,"274151322000085","174011321042388",27.79,49.30,0,337.84,389.84,166.2,158.5,0.632,431079.2,431079.2,4924,0,0,0,L,1151911521,0,125.85,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090553,134831.00
06/23/2015 16:15,2,5.709,ACTIVE,219.61,358.88,59.933,1435090504,"201051344000651","174011321042388",27.87,38.80,0,338.14,400.36,161.2,153.6,0.725,147776.2,147776.2,3627,0,0,0,L,1122011218,0,125.17,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090554,134832.00
06/23/2015 16:15,2,5.631,ALERT,219.16,357.38,59.981,1435090504,"201051344000867","174011321042388",28.19,39.50,0,303.28,397.35,160.7,153.2,0.734,140102.1,140102.1,3633,0,0,0,L,1122011218,0,124.72,126.30,0002,34,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090556,134833.00
06/23/2015 16:15,1,5.689,ACTIVE,218.3,348.15,60.00,1435090504,"040051121000095","174011321042388",22.54,35,0.562,319.58,373.50,127.6,122.2,0.568,26437.800000012,26469.199999988,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090557,134834.00
06/23/2015 16:15,2,5.656,ACTIVE,218.26,356.18,59.996,1435090504,"201051344001230","174011321042388",28.05,40.40,0,331.23,395.55,160.8,153.2,0.756,151256.4,151256.4,3638,0,0,0,L,1122011218,0,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090558,134835.00
06/23/2015 16:15,2,5.574,ACTIVE,220.06,361.89,59.965,1435090504,"201051344000576","174011321042388",28.29,36.50,0,337.24,400.66,159.6,152.1,0.729,147704.4,147704.4,3636,0,0,0,L,1122011218,0,124.94,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090559,134836.00
06/23/2015 16:15,2,5.686,ACTIVE,220.06,360.38,59.959,1435090504,"201051344000579","174011321042388",27.99,41.50,0,337.24,400.66,161.1,153.6,0.747,153877.1,153877.1,3622,0,0,0,L,1122011218,0,124.94,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435090560,134837.00
06/23/2015 16:30,2,5.234,ACTIVE,215.32,353.77,59.996,1435091403,"201051344000955","174011321042388",28.29,39.00,0,323.11,393.45,149.9,142.7,0.716,153232.9,153232.9,3631,0,0,0,L,1122011218,0,122.23,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091404,134838.00
06/23/2015 16:30,1,5.390,ACTIVE,215.3,348.02,60.03,1435091403,"040051121000195","174011321042388",25.04,38,0.599,301.56,375.35,134.3,128.2,0.604,28150.5,28183.5,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091406,134839.00
06/23/2015 16:30,2,5.938,ACTIVE,214.87,370.60,60.002,1435091403,"274151322000095","174011321042388",28.01,51.30,0,321.61,386.83,168.4,160.6,0.654,451469.4,451469.4,4548,0,0,0,L,1151911521,0,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091407,134840.00
06/23/2015 16:30,2,5.256,ACTIVE,215.77,351.97,60.023,1435091403,"201051344000868","174011321042388",28.65,34.50,0,327.32,394.05,152.6,145.4,0.694,139486.4,139486.4,3632,0,0,0,L,1122011218,0,122.46,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091407,134841.00
06/23/2015 16:30,2,5.270,ACTIVE,217.35,356.48,59.981,1435091403,"201051344000853","174011321042388",28.59,35.80,0,328.22,397.96,152.6,145.3,0.725,145758.3,145758.3,3629,0,0,0,L,1122011218,0,123.59,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091408,134842.00
06/23/2015 16:30,2,5.242,ACTIVE,216.45,354.67,59.996,1435091403,"201051344000582","174011321042388",28.27,38.00,0,327.92,397.35,150.2,143.0,0.685,146237.8,146237.8,3625,0,0,0,L,1122011218,0,122.91,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091409,134843.00
06/23/2015 16:30,1,5.342,ACTIVE,215.6,332.07,60.03,1435091403,"040051121000097","174011321042388",25.34,37,0.602,302.50,376.19,134.7,129.0,0.607,26134.200000012,26167.500000012,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091411,134844.00
06/23/2015 16:30,2,5.258,ACTIVE,217.13,354.97,59.975,1435091403,"201051344000469","174011321042388",28.69,33.30,0,327.92,398.56,152.8,145.6,0.734,140980.2,140980.2,3628,0,0,0,L,1122011218,0,122.91,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091411,134845.00
06/23/2015 16:30,2,5.328,ACTIVE,216.90,356.18,60.002,1435091403,"201051344000988","174011321042388",28.17,37.00,0,327.32,398.26,152.1,144.9,0.716,140695.6,140695.6,3625,0,0,0,L,1122011218,0,123.14,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091412,134846.00
06/23/2015 16:30,2,5.297,ACTIVE,216.90,355.28,59.975,1435091403,"201051344001158","174011321042388",28.07,38.40,0,328.22,397.66,150.6,143.5,0.707,146873.8,146873.8,3623,0,0,0,L,1122011218,0,123.14,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091413,134847.00
06/23/2015 16:30,2,5.361,ACTIVE,216.00,355.58,59.986,1435091403,"201051344001025","174011321042388",28.49,39.50,0,327.02,395.25,154.8,147.5,0.707,150078.6,150078.6,3624,0,0,0,L,1122011218,0,122.68,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091414,134848.00
06/23/2015 16:30,1,3.900,ACTIVE,214.9,330.04,60.03,1435091403,"033051125000118","174011321042388",38.76,38,0.677,299.97,380.52,150.4,144.5,0.673,28998.4,29035.5,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091415,134849.00
06/23/2015 16:30,2,5.230,ACTIVE,216.67,354.97,59.975,1435091403,"201051344000569","174011321042388",28.63,35.80,0,327.62,398.86,151.7,144.4,0.716,153726.9,153726.9,3633,0,0,0,L,1122011218,0,122.46,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091416,134850.00
06/23/2015 16:30,2,3.732,ACTIVE,215.32,409.68,60.007,1435091403,"274151322000094","174011321042388",38.19,48.50,0,388.34,448.45,144.0,137.1,0.548,338882.2,338882.2,4997,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091417,134851.00
06/23/2015 16:30,1,5.368,ACTIVE,215.1,356.90,60.03,1435091403,"040051121000068","174011321042388",23.00,37,0.550,302.24,371.50,122.8,117.6,0.560,25697.199999976,25727.199999976,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091418,134852.00
06/23/2015 16:30,2,5.289,ACTIVE,216.90,354.37,60.002,1435091403,"201051344000458","174011321042388",28.33,38.20,0,328.52,397.66,151.8,144.6,0.738,149480.7,149480.7,3628,0,0,0,L,1122011218,0,123.36,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091419,134853.00
06/23/2015 16:30,2,5.529,ACTIVE,214.87,354.67,59.965,1435091403,"274151322000087","174011321042388",26.36,79.70,0,322.51,382.03,147.5,140.5,0.557,409296.1,409296.1,4517,0,0,0,L,1151911521,0,124.04,122.68,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091420,134854.00
06/23/2015 16:30,2,5.576,ACTIVE,215.32,351.37,60.002,1435091403,"274151322000052","174011321042388",27.69,53.30,0,320.41,386.83,156.3,149.0,0.614,437507.8,437507.8,4925,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091421,134855.00
06/23/2015 16:30,2,5.373,ACTIVE,215.54,356.48,59.975,1435091403,"201051344001145","174011321042388",28.05,38.00,0,324.92,395.25,152.7,145.5,0.712,154649.6,154649.6,3638,0,0,0,L,1122011218,0,122.68,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091422,134856.00
06/23/2015 16:30,2,5.258,ACTIVE,215.54,354.07,59.959,1435091403,"201051344000685","174011321042388",28.37,39.00,0,322.51,394.35,151.0,143.9,0.747,153818.0,153818.0,3639,0,0,0,L,1122011218,0,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091423,134857.00
06/23/2015 16:30,2,5.475,ACTIVE,215.09,354.37,59.949,1435091403,"274151322000088","174011321042388",27.61,47.50,0,323.11,385.93,153.0,145.8,0.583,418991.0,418991.0,4532,0,0,0,L,1151911521,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091424,134858.00
06/23/2015 16:30,2,5.281,ACTIVE,216.22,355.58,59.965,1435091403,"201051344000438","174011321042388",27.95,40.20,0,327.62,397.05,149.6,142.5,0.725,153918.2,153918.2,3626,0,0,0,L,1122011218,0,123.14,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091425,134859.00
06/23/2015 16:30,2,5.260,ACTIVE,216.00,352.27,60.007,1435091403,"201051344001135","174011321042388",28.31,38.00,0,327.02,393.45,150.8,143.6,0.698,145236.7,145236.7,3620,0,0,0,L,1122011218,0,122.68,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091426,134860.00
06/23/2015 16:30,2,5.230,ACTIVE,215.54,353.77,59.991,1435091403,"201051344000417","174011321042388",27.93,41.50,0,322.21,394.05,148.1,141.0,0.716,149743.3,149743.3,3622,0,0,0,L,1122011218,0,122.46,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091427,134861.00
06/23/2015 16:30,2,5.305,ACTIVE,215.54,354.37,60.002,1435091403,"201051344000594","174011321042388",28.31,42.50,0,322.21,394.35,152.1,144.8,0.712,149759.7,149759.7,3623,0,0,0,L,1122011218,0,122.68,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091428,134862.00
06/23/2015 16:30,2,5.627,ACTIVE,214.64,350.47,60.012,1435091403,"274151322000083","174011321042388",27.73,54.00,0,321.91,384.43,157.9,150.5,0.623,433731.9,433731.9,4934,0,0,0,L,1151911521,0,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091429,134863.00
06/23/2015 16:30,2,5.447,ACTIVE,216.45,355.88,59.991,1435091403,"201051344000585","174011321042388",28.47,37.80,0,327.02,398.26,157.0,149.6,0.734,148693.2,148693.2,3625,0,0,0,L,1122011218,0,122.46,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091430,134864.00
06/23/2015 16:30,2,5.549,ACTIVE,215.32,361.29,59.970,1435091403,"274151322000054","174011321042388",27.67,48.30,0,321.91,385.03,155.4,148.1,0.597,428974.4,428974.4,4522,0,0,0,L,1151911521,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091431,134865.00
06/23/2015 16:30,2,5.262,ACTIVE,216.22,352.87,59.970,1435091403,"201051344001203","174011321042388",28.51,39.30,0,327.62,394.65,151.8,144.6,0.712,149947.5,149947.5,3629,0,0,0,L,1122011218,0,123.14,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091432,134866.00
06/23/2015 16:30,2,5.293,ACTIVE,215.32,353.77,60.002,1435091403,"201051344000646","174011321042388",28.23,38.40,0,322.21,394.35,151.2,144.1,0.720,147402.8,147402.8,3622,0,0,0,L,1122011218,0,122.68,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091433,134867.00
06/23/2015 16:30,2,3.738,ACTIVE,215.77,425.31,60.007,1435091403,"274151322000068","174011321042388",37.99,50.40,0,389.24,448.15,143.7,136.8,0.548,337908.5,337908.5,4605,0,0,0,L,1151911521,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091433,134868.00
06/23/2015 16:30,2,5.850,ACTIVE,215.77,365.19,59.996,1435091403,"274151322000076","174011321042388",28.07,52.00,0,326.72,389.84,166.2,158.5,0.641,457188.7,457188.7,4929,0,0,0,L,1151911521,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091434,134869.00
06/23/2015 16:30,1,3.352,ACTIVE,215.6,328.65,60.07,1435091403,"033051125000132","174011321042388",34.10,37,0.502,303.63,368.60,113.7,107.7,0.516,21836.700000048,21864.400000036,220,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091436,134870.00
06/23/2015 16:30,1,3.878,ACTIVE,216.1,324.73,60.03,1435091403,"033051125000150","174011321042388",38.77,36,0.672,299.44,381.63,149.6,144.0,0.675,29005.600000024,29042.600000024,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091437,134871.00
06/23/2015 16:30,2,5.166,ACTIVE,215.32,352.57,59.975,1435091403,"201051344000890","174011321042388",28.71,42.00,0,322.81,393.45,150.0,142.9,0.694,151543.2,151543.2,3626,0,0,0,L,1122011218,0,122.68,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091438,134872.00
06/23/2015 16:30,2,5.299,ALERT,216.67,357.68,59.996,1435091403,"201051344000900","174011321042388",28.51,34.80,0,285.24,400.36,153.0,145.7,0.716,151758.2,151758.2,3631,0,0,0,L,1122011218,0,123.14,125.17,0002,30,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091440,134873.00
06/23/2015 16:30,2,5.205,ACTIVE,216.22,357.08,60.002,1435091403,"201051344000633","174011321042388",28.57,39.00,0,327.02,395.25,150.6,143.4,0.712,141498.8,141498.8,3636,0,0,0,L,1122011218,0,123.14,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091441,134874.00
06/23/2015 16:30,1,5.376,ACTIVE,216.0,326.77,60.03,1435091403,"040051121000185","174011321042388",24.76,37,0.593,303.66,375.02,132.5,127.1,0.597,25919.999999975,25952.599999999,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091442,134875.00
06/23/2015 16:30,2,5.297,ACTIVE,217.35,355.88,59.975,1435091403,"201051344000983","174011321042388",28.39,36.00,0,327.32,397.35,152.3,145.0,0.720,148682.9,148682.9,3634,0,0,0,L,1122011218,0,123.59,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091443,134876.00
06/23/2015 16:30,2,5.275,ACTIVE,216.22,353.47,59.991,1435091403,"201051344000917","174011321042388",28.47,38.60,0,326.72,395.25,152.2,144.9,0.729,152026.7,152026.7,3636,0,0,0,L,1122011218,0,122.68,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091444,134877.00
06/23/2015 16:30,1,5.272,ACTIVE,215.0,325.75,60.07,1435091403,"040051121000116","174011321042388",25.31,35,0.593,301.98,375.68,132.8,126.7,0.598,25678.5,25710.900000036,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091445,134878.00
06/23/2015 16:30,1,3.362,ACTIVE,216.0,344.10,60.03,1435091403,"033051125000135","174011321042388",33.65,35,0.503,303.76,368.80,112.5,108.1,0.516,21771.70000001,21799.40000001,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091446,134879.00
06/23/2015 16:30,2,5.232,ACTIVE,217.13,355.28,60.002,1435091403,"201051344000648","174011321042388",28.17,36.80,0,328.52,397.35,149.2,142.1,0.703,147960.6,147960.6,3627,0,0,0,L,1122011218,0,122.68,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091447,134880.00
06/23/2015 16:30,2,5.131,ACTIVE,216.45,354.37,60.012,1435091403,"201051344001093","174011321042388",28.57,37.30,0,326.72,396.45,148.3,141.3,0.685,150141.7,150141.7,3627,0,0,0,L,1122011218,0,122.91,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091448,134881.00
06/23/2015 16:30,2,5.303,ALERT,217.13,355.88,59.996,1435091403,"201051344000645","174011321042388",28.11,37.30,0,285.84,396.75,151.1,143.9,0.694,148409.5,148409.5,3632,0,0,0,L,1122011218,0,123.36,125.62,0002,31,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091450,134882.00
06/23/2015 16:30,2,5.559,ACTIVE,215.32,363.69,60.018,1435091403,"274151322000085","174011321042388",27.79,47.80,0,323.72,386.53,156.5,149.1,0.579,431117.6,431117.6,4925,0,0,0,L,1151911521,0,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091451,134883.00
06/23/2015 16:30,2,5.283,ACTIVE,216.67,355.58,60.012,1435091403,"201051344000651","174011321042388",28.19,38.60,0,327.62,396.75,150.8,143.7,0.694,147813.2,147813.2,3628,0,0,0,L,1122011218,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091452,134884.00
06/23/2015 16:30,2,5.232,ACTIVE,216.22,352.57,60.007,1435091403,"201051344000867","174011321042388",28.51,38.20,0,323.11,393.45,151.1,143.9,0.694,140139.2,140139.2,3635,0,0,0,L,1122011218,0,122.91,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091452,134885.00
06/23/2015 16:30,1,5.322,ACTIVE,215.3,354.71,60.07,1435091403,"040051121000095","174011321042388",22.77,34,0.539,304.77,370.77,120.6,115.1,0.541,26469.199999988,26498.699999988,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091454,134886.00
06/23/2015 16:30,2,5.283,ACTIVE,215.54,352.57,59.970,1435091403,"201051344001230","174011321042388",28.15,39.00,0,321.61,392.85,150.5,143.3,0.716,151293.4,151293.4,3639,0,0,0,L,1122011218,0,122.68,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091455,134887.00
06/23/2015 16:30,2,5.248,ALERT,217.35,356.18,60.007,1435091403,"201051344000576","174011321042388",28.25,35.80,0,293.96,398.26,150.1,142.9,0.685,147741.0,147741.0,3637,0,0,0,L,1122011218,0,123.36,125.40,0002,31,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091456,134888.00
06/23/2015 16:30,2,5.264,ACTIVE,217.13,356.18,60.028,1435091403,"201051344000579","174011321042388",28.37,40.40,0,328.82,397.66,151.2,144.0,0.716,153914.3,153914.3,3623,0,0,0,L,1122011218,0,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435091457,134889.00
06/23/2015 16:45,2,4.777,ACTIVE,217.80,352.87,59.949,1435092303,"201051344000955","174011321042388",28.43,38.40,0,333.03,388.64,137.5,130.8,0.650,153267.0,153267.0,3632,0,0,0,L,1122011218,0,123.81,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092304,134890.00
06/23/2015 16:45,1,4.965,ACTIVE,217.7,323.59,60.00,1435092303,"040051121000195","174011321042388",25.28,37,0.548,315.21,371.03,124.9,119.0,0.560,28183.5,28214.2,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092306,134891.00
06/23/2015 16:45,2,5.518,ACTIVE,217.58,367.90,59.959,1435092303,"274151322000095","174011321042388",28.13,50.00,0,331.83,384.43,157.2,149.8,0.592,451508.2,451508.2,4549,0,0,0,L,1151911521,0,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092307,134892.00
06/23/2015 16:45,2,4.885,ACTIVE,218.48,354.07,59.986,1435092303,"201051344000868","174011321042388",28.15,34.80,0,332.43,390.14,139.3,132.5,0.632,139521.0,139521.0,3633,0,0,0,L,1122011218,0,124.04,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092308,134893.00
06/23/2015 16:45,2,4.861,ACTIVE,219.84,356.78,59.959,1435092303,"201051344000853","174011321042388",28.23,35.60,0,334.84,391.64,138.9,132.2,0.654,145793.0,145793.0,3630,0,0,0,L,1122011218,0,125.40,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092309,134894.00
06/23/2015 16:45,2,4.834,ACTIVE,219.16,356.18,59.928,1435092303,"201051344000582","174011321042388",28.27,36.80,0,332.13,390.44,138.3,131.6,0.641,146272.0,146272.0,3626,0,0,0,L,1122011218,0,124.72,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092310,134895.00
06/23/2015 16:45,1,4.927,ACTIVE,219.0,331.58,60.00,1435092303,"040051121000097","174011321042388",25.66,35,0.556,315.53,371.91,125.8,121.0,0.563,26167.500000012,26198.500000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092311,134896.00
06/23/2015 16:45,2,4.850,ACTIVE,219.61,355.58,59.933,1435092303,"201051344000469","174011321042388",28.43,33.00,0,331.53,390.14,139.6,132.8,0.667,141015.0,141015.0,3629,0,0,0,L,1122011218,0,124.27,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092312,134897.00
06/23/2015 16:45,2,4.928,ACTIVE,219.39,356.48,59.965,1435092303,"201051344000988","174011321042388",27.83,36.50,0,331.83,389.84,138.8,132.1,0.650,140730.2,140730.2,3626,0,0,0,L,1122011218,0,124.49,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092313,134898.00
06/23/2015 16:45,2,4.920,ACTIVE,219.39,354.97,59.991,1435092303,"201051344001158","174011321042388",27.67,38.20,0,332.13,388.94,137.9,131.2,0.645,146908.1,146908.1,3624,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092314,134899.00
06/23/2015 16:45,2,4.934,ACTIVE,218.48,353.77,59.944,1435092303,"201051344001025","174011321042388",28.47,38.60,0,332.73,391.04,142.1,135.3,0.636,150113.9,150113.9,3625,0,0,0,L,1122011218,0,124.04,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092315,134900.00
06/23/2015 16:45,1,3.620,ACTIVE,217.5,368.89,60.00,1435092303,"033051125000118","174011321042388",38.79,36,0.617,313.11,376.22,139.7,133.4,0.621,29035.5,29070.2,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092316,134901.00
06/23/2015 16:45,2,4.832,ACTIVE,218.93,354.07,59.954,1435092303,"201051344000569","174011321042388",28.17,35.40,0,332.13,389.24,137.7,131.0,0.645,153761.2,153761.2,3634,0,0,0,L,1122011218,0,124.04,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092317,134902.00
06/23/2015 16:45,2,3.307,ACTIVE,218.03,436.13,59.949,1435092303,"274151322000094","174011321042388",39.56,46.60,0,389.84,446.35,132.8,126.2,0.513,338915.3,338915.3,4998,0,0,0,L,1151911521,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092318,134903.00
06/23/2015 16:45,1,4.976,ACTIVE,217.7,350.00,60.00,1435092303,"040051121000068","174011321042388",23.07,35,0.503,315.64,368.61,114.2,109.0,0.516,25727.199999976,25755.600000012,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092319,134904.00
06/23/2015 16:45,2,4.824,ACTIVE,219.39,354.97,59.944,1435092303,"201051344000458","174011321042388",28.37,38.00,0,331.83,389.84,138.7,132.0,0.663,149515.3,149515.3,3629,0,0,0,L,1122011218,0,124.72,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092320,134905.00
06/23/2015 16:45,2,5.098,ACTIVE,217.58,347.76,59.917,1435092303,"274151322000087","174011321042388",26.72,78.00,0,332.13,378.42,137.9,131.1,0.513,409330.0,409330.0,4518,0,0,0,L,1151911521,0,125.62,124.27,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092321,134906.00
06/23/2015 16:45,2,5.137,ACTIVE,218.03,363.39,59.938,1435092303,"274151322000052","174011321042388",28.03,50.80,0,332.13,380.52,145.8,138.8,0.557,437543.8,437543.8,4926,0,0,0,L,1151911521,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092321,134907.00
06/23/2015 16:45,2,4.934,ACTIVE,218.03,354.67,59.949,1435092303,"201051344001145","174011321042388",28.21,37.00,0,332.43,390.44,141.0,134.1,0.645,154684.5,154684.5,3639,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092322,134908.00
06/23/2015 16:45,2,4.893,ACTIVE,217.80,354.07,59.944,1435092303,"201051344000685","174011321042388",28.09,38.20,0,333.03,390.14,139.2,132.5,0.681,153852.5,153852.5,3640,0,0,0,L,1122011218,0,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092323,134909.00
