ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 16:45,2,5.037,ACTIVE,217.58,349.26,59.949,1435092303,"274151322000088","174011321042388",27.89,46.00,0,331.83,379.92,142.2,135.3,0.535,419026.1,419026.1,4533,0,0,0,L,1151911521,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092324,134910.00
06/23/2015 16:45,2,4.783,ACTIVE,218.48,355.28,59.970,1435092303,"201051344000438","174011321042388",28.45,39.00,0,332.13,390.74,137.9,131.2,0.650,153952.4,153952.4,3627,0,0,0,L,1122011218,0,124.72,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092325,134911.00
06/23/2015 16:45,2,4.820,ACTIVE,218.48,352.87,59.954,1435092303,"201051344001135","174011321042388",28.33,37.30,0,333.33,389.54,138.3,131.6,0.628,145271.0,145271.0,3621,0,0,0,L,1122011218,0,124.27,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092326,134912.00
06/23/2015 16:45,2,4.717,ACTIVE,218.26,355.28,59.944,1435092303,"201051344000417","174011321042388",28.49,40.40,0,333.03,389.24,136.2,129.5,0.650,149777.1,149777.1,3623,0,0,0,L,1122011218,0,124.04,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092327,134913.00
06/23/2015 16:45,2,4.859,ACTIVE,218.03,353.47,59.928,1435092303,"201051344000594","174011321042388",28.45,41.50,0,332.13,390.14,140.0,133.2,0.650,149794.4,149794.4,3624,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092328,134914.00
06/23/2015 16:45,2,5.227,ACTIVE,217.80,354.07,59.944,1435092303,"274151322000083","174011321042388",27.87,52.00,0,332.13,381.12,147.4,140.4,0.588,433768.3,433768.3,4935,0,0,0,L,1151911521,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092329,134915.00
06/23/2015 16:45,2,4.963,ACTIVE,219.16,356.78,59.965,1435092303,"201051344000585","174011321042388",28.69,37.00,0,331.83,390.14,144.1,137.2,0.667,148729.1,148729.1,3626,0,0,0,L,1122011218,0,124.27,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092330,134916.00
06/23/2015 16:45,2,5.133,ACTIVE,218.03,351.37,59.975,1435092303,"274151322000054","174011321042388",27.79,47.00,0,331.23,381.12,144.4,137.4,0.557,429010.1,429010.1,4523,0,0,0,L,1151911521,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092331,134917.00
06/23/2015 16:45,2,4.893,ACTIVE,218.93,354.37,59.959,1435092303,"201051344001203","174011321042388",28.23,38.00,0,332.73,391.34,139.8,133.1,0.658,149982.2,149982.2,3630,0,0,0,L,1122011218,0,124.94,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092332,134918.00
06/23/2015 16:45,2,4.828,ACTIVE,218.03,354.37,59.954,1435092303,"201051344000646","174011321042388",28.37,38.20,0,332.43,389.84,138.7,131.9,0.654,147437.3,147437.3,3623,0,0,0,L,1122011218,0,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092333,134919.00
06/23/2015 16:45,2,3.465,ACTIVE,218.93,415.39,59.933,1435092303,"274151322000068","174011321042388",38.39,48.50,0,387.44,448.15,135.4,128.8,0.508,337941.5,337941.5,4606,0,0,0,L,1151911521,0,125.62,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092334,134920.00
06/23/2015 16:45,2,5.367,ACTIVE,219.16,367.30,59.928,1435092303,"274151322000076","174011321042388",28.67,50.00,0,331.83,384.13,155.7,148.4,0.588,457227.1,457227.1,4930,0,0,0,L,1151911521,0,125.85,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092335,134921.00
06/23/2015 16:45,1,3.134,ACTIVE,218.7,347.50,60.00,1435092303,"033051125000132","174011321042388",33.97,35,0.461,313.79,365.75,105.9,100.7,0.475,21864.400000036,21890.400000036,222,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092336,134922.00
06/23/2015 16:45,1,3.595,ACTIVE,218.4,368.88,60.00,1435092303,"033051125000150","174011321042388",38.91,35,0.619,312.77,377.30,139.2,134.6,0.621,29042.600000024,29077.400000036,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092337,134923.00
06/23/2015 16:45,2,4.848,ACTIVE,217.58,354.07,59.975,1435092303,"201051344000890","174011321042388",28.27,40.60,0,333.03,389.24,138.8,132.0,0.641,151577.7,151577.7,3627,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092338,134924.00
06/23/2015 16:45,2,4.871,ACTIVE,219.16,355.28,59.986,1435092303,"201051344000900","174011321042388",28.35,34.80,0,332.13,390.74,139.7,132.9,0.641,151793.0,151793.0,3633,0,0,0,L,1122011218,0,124.72,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092339,134925.00
06/23/2015 16:45,2,4.846,ACTIVE,218.71,355.58,59.981,1435092303,"201051344000633","174011321042388",28.21,38.20,0,332.13,389.24,138.4,131.7,0.650,141533.2,141533.2,3637,0,0,0,L,1122011218,0,124.72,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092340,134926.00
06/23/2015 16:45,1,4.895,ACTIVE,218.5,353.34,60.03,1435092303,"040051121000185","174011321042388",25.35,35,0.543,316.65,371.37,123.5,118.4,0.554,25952.599999999,25983.200000023,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092341,134927.00
06/23/2015 16:45,2,4.816,ACTIVE,219.39,355.28,59.949,1435092303,"201051344000983","174011321042388",28.57,36.30,0,332.13,389.84,139.3,132.5,0.658,148717.5,148717.5,3635,0,0,0,L,1122011218,0,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092342,134928.00
06/23/2015 16:45,2,4.900,ACTIVE,218.71,354.97,59.949,1435092303,"201051344000917","174011321042388",28.23,37.80,0,331.83,389.54,140.1,133.3,0.663,152061.4,152061.4,3637,0,0,0,L,1122011218,0,124.27,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092343,134929.00
06/23/2015 16:45,1,4.901,ACTIVE,217.4,365.36,60.00,1435092303,"040051121000116","174011321042388",25.42,34,0.546,314.90,371.79,124.0,118.3,0.556,25710.900000036,25741.400000036,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092344,134930.00
06/23/2015 16:45,1,3.091,ACTIVE,218.4,348.01,60.00,1435092303,"033051125000135","174011321042388",34.16,33,0.463,317.65,366.32,105.0,100.6,0.478,21799.40000001,21825.50000001,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092346,134931.00
06/23/2015 16:45,2,4.801,ACTIVE,219.16,354.67,59.959,1435092303,"201051344000648","174011321042388",28.17,36.30,0,333.03,389.24,137.0,130.3,0.641,147994.6,147994.6,3628,0,0,0,L,1122011218,0,124.27,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092347,134932.00
06/23/2015 16:45,2,4.715,ACTIVE,218.71,355.58,59.996,1435092303,"201051344001093","174011321042388",28.63,36.00,0,331.53,388.94,136.6,129.9,0.619,150175.6,150175.6,3628,0,0,0,L,1122011218,0,124.27,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092347,134933.00
06/23/2015 16:45,2,4.879,ACTIVE,219.39,354.97,59.970,1435092303,"201051344000645","174011321042388",28.01,37.00,0,332.43,389.54,138.4,131.7,0.632,148443.9,148443.9,3634,0,0,0,L,1122011218,0,124.94,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092348,134934.00
06/23/2015 16:45,2,5.125,ACTIVE,218.03,366.10,59.975,1435092303,"274151322000085","174011321042388",28.05,46.80,0,332.13,380.82,145.5,138.5,0.552,431153.5,431153.5,4926,0,0,0,L,1151911521,0,126.07,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092349,134935.00
06/23/2015 16:45,2,4.844,ACTIVE,218.93,355.88,60.002,1435092303,"201051344000651","174011321042388",28.33,37.00,0,332.43,388.94,139.0,132.2,0.628,147847.6,147847.6,3629,0,0,0,L,1122011218,0,124.94,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092350,134936.00
06/23/2015 16:45,2,4.877,ACTIVE,218.71,353.47,59.965,1435092303,"201051344000867","174011321042388",28.11,38.00,0,332.73,388.64,138.8,132.1,0.641,140173.6,140173.6,3636,0,0,0,L,1122011218,0,124.72,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092351,134937.00
06/23/2015 16:45,1,4.914,ACTIVE,218.1,348.90,60.00,1435092303,"040051121000095","174011321042388",23.13,33,0.496,316.52,368.06,113.1,107.6,0.506,26498.699999988,26526.5,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092352,134938.00
06/23/2015 16:45,2,4.750,ACTIVE,217.80,352.27,59.965,1435092303,"201051344001230","174011321042388",28.84,38.20,0,332.43,387.44,138.7,131.9,0.654,151327.8,151327.8,3640,0,0,0,L,1122011218,0,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092353,134939.00
06/23/2015 16:45,2,4.828,ACTIVE,219.61,355.88,59.954,1435092303,"201051344000576","174011321042388",28.07,35.40,0,332.13,389.54,137.2,130.5,0.628,147775.2,147775.2,3639,0,0,0,L,1122011218,0,124.72,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092354,134940.00
06/23/2015 16:45,2,4.908,ACTIVE,219.84,355.88,59.975,1435092303,"201051344000579","174011321042388",28.05,40.00,0,333.03,388.94,139.4,132.7,0.650,153948.7,153948.7,3624,0,0,0,L,1122011218,0,124.94,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435092355,134941.00
06/23/2015 17:00,2,4.330,ACTIVE,217.80,352.87,60.002,1435093203,"201051344000955","174011321042388",28.51,38.00,0,332.43,385.03,125.0,118.7,0.597,153298.3,153298.3,3633,0,0,0,L,1122011218,0,123.81,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093205,134942.00
06/23/2015 17:00,1,4.587,ACTIVE,217.6,330.23,60.03,1435093203,"040051121000195","174011321042388",25.07,36,0.502,320.10,369.27,114.4,108.6,0.517,28214.2,28242.6,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093206,134943.00
06/23/2015 17:00,2,5.076,ACTIVE,217.80,360.08,60.002,1435093203,"274151322000095","174011321042388",28.23,48.50,0,332.43,380.82,145.1,138.1,0.539,451544.2,451544.2,4550,0,0,0,L,1151911521,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093207,134944.00
06/23/2015 17:00,2,4.379,ACTIVE,218.26,352.87,59.991,1435093203,"201051344000868","174011321042388",28.65,33.80,0,333.03,385.93,127.1,120.8,0.579,139552.8,139552.8,3634,0,0,0,L,1122011218,0,124.27,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093208,134945.00
06/23/2015 17:00,2,4.438,ACTIVE,219.84,356.18,59.996,1435093203,"201051344000853","174011321042388",28.23,35.20,0,338.74,390.14,126.8,120.5,0.597,145824.6,145824.6,3631,0,0,0,L,1122011218,0,125.17,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093209,134946.00
06/23/2015 17:00,2,4.439,ACTIVE,218.93,355.28,60.018,1435093203,"201051344000582","174011321042388",27.95,36.50,0,332.73,390.14,125.7,119.4,0.588,146303.5,146303.5,3627,0,0,0,L,1122011218,0,124.49,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093210,134947.00
06/23/2015 17:00,1,4.519,ACTIVE,218.6,354.23,60.03,1435093203,"040051121000097","174011321042388",25.65,35,0.507,319.83,370.77,115.3,110.3,0.516,26198.500000012,26227.400000012,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093211,134948.00
06/23/2015 17:00,2,4.426,ACTIVE,219.16,355.58,59.996,1435093203,"201051344000469","174011321042388",28.45,33.00,0,334.24,389.84,127.5,121.2,0.610,141046.9,141046.9,3630,0,0,0,L,1122011218,0,124.27,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093212,134949.00
06/23/2015 17:00,2,4.504,ACTIVE,218.93,354.97,59.975,1435093203,"201051344000988","174011321042388",27.83,36.30,0,333.63,391.04,127.0,120.6,0.592,140761.9,140761.9,3627,0,0,0,L,1122011218,0,124.27,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093213,134950.00
06/23/2015 17:00,2,4.445,ACTIVE,218.93,354.67,59.981,1435093203,"201051344001158","174011321042388",28.01,37.30,0,334.54,389.84,126.1,119.8,0.597,146939.5,146939.5,3625,0,0,0,L,1122011218,0,124.27,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093214,134951.00
06/23/2015 17:00,2,4.559,ACTIVE,218.26,354.67,59.996,1435093203,"201051344001025","174011321042388",28.07,37.80,0,333.03,390.14,129.5,123.1,0.583,150146.3,150146.3,3626,0,0,0,L,1122011218,0,124.04,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093215,134952.00
06/23/2015 17:00,1,3.330,ACTIVE,218.2,334.62,60.03,1435093203,"033051125000118","174011321042388",38.67,35,0.567,318.12,374.51,128.1,122.9,0.568,29070.2,29102.2,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093216,134953.00
06/23/2015 17:00,2,4.355,ACTIVE,218.93,355.28,60.012,1435093203,"201051344000569","174011321042388",28.49,35.40,0,333.63,386.83,125.7,119.4,0.583,153792.7,153792.7,3635,0,0,0,L,1122011218,0,124.04,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093217,134954.00
06/23/2015 17:00,2,3.172,ACTIVE,217.80,417.19,59.981,1435093203,"274151322000094","174011321042388",38.11,46.40,0,390.44,446.05,122.5,116.3,0.473,338945.7,338945.7,4999,0,0,0,L,1151911521,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093218,134955.00
06/23/2015 17:00,1,4.590,ACTIVE,218.3,327.34,60.03,1435093203,"040051121000068","174011321042388",23.01,35,0.463,319.76,366.74,105.1,100.6,0.477,25755.600000012,25781.900000024,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093219,134956.00
06/23/2015 17:00,2,4.414,ACTIVE,218.93,353.47,60.002,1435093203,"201051344000458","174011321042388",28.33,37.30,0,334.24,386.23,126.7,120.4,0.610,149546.9,149546.9,3630,0,0,0,L,1122011218,0,124.72,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093220,134957.00
06/23/2015 17:00,2,4.723,ACTIVE,217.58,362.79,59.991,1435093203,"274151322000087","174011321042388",26.64,74.30,0,333.03,376.31,127.4,121.0,0.468,409361.6,409361.6,4519,0,0,0,L,1151911521,0,125.62,124.27,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093221,134958.00
06/23/2015 17:00,2,4.748,ACTIVE,217.58,349.56,59.991,1435093203,"274151322000052","174011321042388",27.83,50.20,0,333.03,380.82,133.8,127.2,0.513,437577.1,437577.1,4927,0,0,0,L,1151911521,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093222,134959.00
06/23/2015 17:00,2,4.477,ACTIVE,217.58,352.87,59.991,1435093203,"201051344001145","174011321042388",28.37,36.50,0,332.73,386.23,128.6,122.2,0.592,154716.7,154716.7,3640,0,0,0,L,1122011218,0,123.59,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093223,134960.00
06/23/2015 17:00,2,4.387,ACTIVE,217.58,352.57,60.002,1435093203,"201051344000685","174011321042388",28.51,38.00,0,332.73,388.34,126.6,120.3,0.614,153884.1,153884.1,3641,0,0,0,L,1122011218,0,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093224,134961.00
06/23/2015 17:00,2,4.611,ACTIVE,217.13,349.86,59.965,1435093203,"274151322000088","174011321042388",27.87,44.50,0,332.43,377.82,130.2,123.8,0.491,419058.6,419058.6,4534,0,0,0,L,1151911521,0,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093225,134962.00
06/23/2015 17:00,2,4.344,ACTIVE,218.03,353.77,59.996,1435093203,"201051344000438","174011321042388",28.47,38.40,0,333.03,388.34,125.2,118.9,0.583,153983.7,153983.7,3628,0,0,0,L,1122011218,0,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093226,134963.00
06/23/2015 17:00,2,4.402,ACTIVE,218.03,352.57,59.981,1435093203,"201051344001135","174011321042388",28.27,36.80,0,333.33,385.63,126.0,119.7,0.579,145302.6,145302.6,3622,0,0,0,L,1122011218,0,123.81,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093227,134964.00
06/23/2015 17:00,2,4.373,ACTIVE,218.03,353.17,59.981,1435093203,"201051344000417","174011321042388",28.03,39.30,0,332.43,388.94,124.2,117.9,0.588,149808.2,149808.2,3624,0,0,0,L,1122011218,0,123.81,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093227,134965.00
06/23/2015 17:00,2,4.453,ACTIVE,217.58,351.97,59.996,1435093203,"201051344000594","174011321042388",28.33,40.40,0,331.23,386.53,127.7,121.3,0.597,149826.3,149826.3,3625,0,0,0,L,1122011218,0,123.81,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093228,134966.00
06/23/2015 17:00,2,4.811,ACTIVE,217.35,354.97,59.970,1435093203,"274151322000083","174011321042388",27.89,50.00,0,332.13,378.42,135.8,129.1,0.539,433802.1,433802.1,4936,0,0,0,L,1151911521,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093229,134967.00
06/23/2015 17:00,2,4.578,ACTIVE,218.71,354.37,59.954,1435093203,"201051344000585","174011321042388",28.51,36.80,0,333.03,390.14,132.1,125.6,0.610,148762.1,148762.1,3627,0,0,0,L,1122011218,0,123.81,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093230,134968.00
06/23/2015 17:00,2,4.682,ACTIVE,217.80,362.79,59.991,1435093203,"274151322000054","174011321042388",27.91,46.00,0,332.43,379.02,132.3,125.8,0.504,429043.0,429043.0,4524,0,0,0,L,1151911521,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093231,134969.00
06/23/2015 17:00,2,4.389,ACTIVE,218.26,353.17,59.944,1435093203,"201051344001203","174011321042388",28.61,37.30,0,332.73,386.53,127.1,120.8,0.601,150014.0,150014.0,3631,0,0,0,L,1122011218,0,124.49,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093233,134970.00
06/23/2015 17:00,2,4.387,ACTIVE,217.58,354.07,59.996,1435093203,"201051344000646","174011321042388",28.43,37.30,0,332.43,389.54,126.3,120.0,0.592,147468.9,147468.9,3624,0,0,0,L,1122011218,0,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093234,134971.00
06/23/2015 17:00,2,3.164,ACTIVE,218.48,422.30,59.949,1435093203,"274151322000068","174011321042388",38.23,47.30,0,387.74,448.45,122.6,116.4,0.455,337972.1,337972.1,4607,0,0,0,L,1151911521,0,126.07,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093235,134972.00
06/23/2015 17:00,2,4.971,ACTIVE,218.26,356.78,60.002,1435093203,"274151322000076","174011321042388",28.37,48.50,0,334.84,381.42,142.9,136.0,0.548,457262.7,457262.7,4931,0,0,0,L,1151911521,0,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093236,134973.00
06/23/2015 17:00,1,2.862,ACTIVE,218.5,347.54,60.03,1435093203,"033051125000132","174011321042388",34.06,35,0.421,320.70,364.28,97.0,91.6,0.440,21890.400000036,21914.200000048,224,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093237,134974.00
06/23/2015 17:00,1,3.312,ACTIVE,217.7,332.66,60.03,1435093203,"033051125000150","174011321042388",38.61,34,0.567,315.96,374.67,127.2,122.6,0.571,29077.400000036,29109.600000024,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093238,134975.00
06/23/2015 17:00,2,4.447,ACTIVE,217.58,353.17,59.975,1435093203,"201051344000890","174011321042388",28.03,40.20,0,333.03,385.93,126.3,119.9,0.579,151609.3,151609.3,3628,0,0,0,L,1122011218,0,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093239,134976.00
06/23/2015 17:00,2,4.357,ACTIVE,218.71,354.37,59.991,1435093203,"201051344000900","174011321042388",28.78,34.80,0,333.03,386.23,127.0,120.7,0.588,151824.9,151824.9,3634,0,0,0,L,1122011218,0,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093240,134977.00
06/23/2015 17:00,2,4.398,ACTIVE,218.26,355.28,59.959,1435093203,"201051344000633","174011321042388",28.29,37.80,0,332.43,386.23,126.1,119.8,0.592,141564.8,141564.8,3638,0,0,0,L,1122011218,0,124.49,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093241,134978.00
06/23/2015 17:00,1,4.550,ACTIVE,218.4,362.27,60.03,1435093203,"040051121000185","174011321042388",24.90,35,0.497,318.87,369.88,112.7,107.9,0.508,25983.200000023,26011.599999999,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093242,134979.00
06/23/2015 17:00,2,4.389,ACTIVE,218.93,354.07,59.986,1435093203,"201051344000983","174011321042388",28.57,35.80,0,333.33,386.83,127.0,120.7,0.601,148749.4,148749.4,3636,0,0,0,L,1122011218,0,124.27,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093243,134980.00
06/23/2015 17:00,2,4.383,ACTIVE,218.26,354.07,59.954,1435093203,"201051344000917","174011321042388",28.71,37.30,0,332.43,391.04,127.5,121.1,0.592,152093.4,152093.4,3638,0,0,0,L,1122011218,0,124.04,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093244,134981.00
06/23/2015 17:00,1,4.510,ACTIVE,217.3,357.68,60.03,1435093203,"040051121000116","174011321042388",25.33,33,0.500,319.02,369.83,113.7,107.9,0.513,25741.400000036,25769.800000012,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093246,134982.00
06/23/2015 17:00,1,2.847,ACTIVE,218.4,356.88,60.03,1435093203,"033051125000135","174011321042388",33.90,33,0.423,321.26,364.49,96.0,91.9,0.441,21825.50000001,21849.50000001,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093247,134983.00
06/23/2015 17:00,2,4.361,ACTIVE,218.71,353.77,59.954,1435093203,"201051344000648","174011321042388",28.23,35.80,0,334.84,387.14,124.6,118.4,0.588,148025.8,148025.8,3629,0,0,0,L,1122011218,0,124.04,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093248,134984.00
06/23/2015 17:00,2,4.217,ACTIVE,218.48,354.37,59.975,1435093203,"201051344001093","174011321042388",28.88,35.60,0,333.33,388.04,123.4,117.1,0.566,150206.6,150206.6,3629,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093249,134985.00
06/23/2015 17:00,2,4.400,ACTIVE,218.93,353.77,59.996,1435093203,"201051344000645","174011321042388",28.25,36.30,0,333.93,385.93,125.9,119.6,0.570,148475.5,148475.5,3635,0,0,0,L,1122011218,0,124.94,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093250,134986.00
06/23/2015 17:00,2,4.707,ACTIVE,218.03,360.99,59.981,1435093203,"274151322000085","174011321042388",27.99,46.00,0,333.33,378.72,133.3,126.8,0.508,431186.8,431186.8,4927,0,0,0,L,1151911521,0,126.07,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093250,134987.00
06/23/2015 17:00,2,4.436,ACTIVE,218.71,354.67,59.965,1435093203,"201051344000651","174011321042388",28.09,36.80,0,333.33,386.53,126.1,119.8,0.579,147879.2,147879.2,3630,0,0,0,L,1122011218,0,124.94,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093251,134988.00
06/23/2015 17:00,2,4.404,ACTIVE,218.26,353.17,59.965,1435093203,"201051344000867","174011321042388",28.33,37.80,0,333.03,385.33,126.4,120.1,0.575,140205.2,140205.2,3637,0,0,0,L,1122011218,0,124.27,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093252,134989.00
06/23/2015 17:00,1,4.509,ACTIVE,217.6,357.51,60.00,1435093203,"040051121000095","174011321042388",23.11,33,0.454,320.55,366.89,103.6,98.4,0.469,26526.5,26552.300000012,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093254,134990.00
06/23/2015 17:00,2,4.381,ACTIVE,217.13,351.07,59.959,1435093203,"201051344001230","174011321042388",28.37,38.00,0,333.33,389.24,125.9,119.6,0.579,151359.3,151359.3,3641,0,0,0,L,1122011218,0,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093255,134991.00
06/23/2015 17:00,2,4.328,ACTIVE,218.71,355.58,59.981,1435093203,"201051344000576","174011321042388",28.43,35.00,0,336.04,389.24,124.6,118.4,0.579,147806.5,147806.5,3640,0,0,0,L,1122011218,0,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093255,134992.00
06/23/2015 17:00,2,4.436,ACTIVE,218.93,354.07,59.986,1435093203,"201051344000579","174011321042388",28.19,39.30,0,335.14,386.83,126.7,120.3,0.597,153980.5,153980.5,3625,0,0,0,L,1122011218,0,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435093256,134993.00
06/23/2015 17:15,2,3.916,ACTIVE,217.13,349.86,59.970,1435094103,"201051344000955","174011321042388",28.33,36.80,0,333.33,381.42,112.3,106.5,0.539,153326.4,153326.4,3634,0,0,0,L,1122011218,0,123.81,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094104,134994.00
06/23/2015 17:15,1,4.141,ACTIVE,218.1,346.07,60.00,1435094103,"040051121000195","174011321042388",25.23,35,0.456,318.19,366.39,103.9,98.9,0.473,28242.6,28268.4,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094105,134995.00
06/23/2015 17:15,2,4.590,ACTIVE,217.35,364.59,59.996,1435094103,"274151322000095","174011321042388",28.61,46.00,0,332.73,377.82,132.9,126.4,0.495,451577.2,451577.2,4551,0,0,0,L,1151911521,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094106,134996.00
06/23/2015 17:15,2,3.939,ALERT,217.58,351.37,59.991,1435094103,"201051344000868","174011321042388",28.61,33.50,0,289.15,390.74,114.2,108.3,0.517,139581.2,139581.2,3635,0,0,0,L,1122011218,0,124.04,126.07,0002,29,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094108,134997.00
06/23/2015 17:15,2,3.939,ALERT,218.71,353.17,60.007,1435094103,"201051344000853","174011321042388",28.55,35.20,0,298.77,394.05,113.9,108.0,0.539,145853.0,145853.0,3632,0,0,0,L,1122011218,0,124.94,126.30,0002,33,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094110,134998.00
06/23/2015 17:15,2,3.930,ACTIVE,218.03,352.57,59.944,1435094103,"201051344000582","174011321042388",28.49,35.40,0,333.03,383.23,113.3,107.5,0.530,146331.8,146331.8,3628,0,0,0,L,1122011218,0,124.27,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094111,134999.00
06/23/2015 17:15,1,4.101,ACTIVE,218.1,345.67,60.00,1435094103,"040051121000097","174011321042388",25.81,34,0.463,317.43,367.41,105.3,100.6,0.480,26227.400000012,26253.600000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094112,135000.00
06/23/2015 17:15,2,3.918,ACTIVE,218.26,351.97,59.986,1435094103,"201051344000469","174011321042388",28.90,32.40,0,332.43,383.83,114.8,108.8,0.552,141075.5,141075.5,3631,0,0,0,L,1122011218,0,124.27,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094113,135001.00
06/23/2015 17:15,2,3.975,ACTIVE,218.26,353.17,59.954,1435094103,"201051344000988","174011321042388",28.43,35.80,0,332.43,383.53,114.4,108.5,0.535,140790.5,140790.5,3628,0,0,0,L,1122011218,0,124.27,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094114,135002.00
06/23/2015 17:15,2,3.945,ACTIVE,218.26,351.97,59.986,1435094103,"201051344001158","174011321042388",28.45,36.80,0,333.03,382.63,113.7,107.8,0.535,146967.9,146967.9,3626,0,0,0,L,1122011218,0,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094115,135003.00
06/23/2015 17:15,2,4.047,ACTIVE,217.35,350.77,59.991,1435094103,"201051344001025","174011321042388",28.59,37.30,0,333.33,383.53,117.2,111.1,0.517,150175.5,150175.5,3627,0,0,0,L,1122011218,0,123.81,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094116,135004.00
06/23/2015 17:15,1,3.000,ACTIVE,217.0,327.53,60.03,1435094103,"033051125000118","174011321042388",39.08,34,0.516,316.89,371.59,116.6,111.5,0.527,29102.2,29131.4,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094117,135005.00
06/23/2015 17:15,2,3.910,ACTIVE,218.03,351.07,59.981,1435094103,"201051344000569","174011321042388",28.55,35.40,0,311.69,391.64,112.9,107.1,0.535,153820.9,153820.9,3636,0,0,0,L,1122011218,0,124.04,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094118,135006.00
06/23/2015 17:15,2,2.758,ACTIVE,217.35,427.11,59.991,1435094103,"274151322000094","174011321042388",39.38,44.50,0,392.55,443.34,110.4,104.6,0.420,338973.5,338973.5,5000,0,0,0,L,1151911521,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094119,135007.00
06/23/2015 17:15,1,4.128,ACTIVE,217.2,354.08,60.00,1435094103,"040051121000068","174011321042388",23.40,34,0.422,318.71,364.26,96.1,91.3,0.443,25781.900000024,25805.699999976,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094120,135008.00
06/23/2015 17:15,2,3.984,ALERT,217.80,350.77,60.002,1435094103,"201051344000458","174011321042388",28.27,36.80,0,300.27,392.25,114.0,108.1,0.548,149575.3,149575.3,3631,0,0,0,L,1122011218,0,124.49,126.07,0002,31,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094122,135009.00
06/23/2015 17:15,2,4.242,ACTIVE,217.35,360.99,59.949,1435094103,"274151322000087","174011321042388",27.19,72.00,0,333.03,374.51,116.8,110.8,0.442,409390.6,409390.6,4520,0,0,0,L,1151911521,0,124.94,124.49,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094123,135010.00
06/23/2015 17:15,2,4.264,ACTIVE,216.90,357.38,59.954,1435094103,"274151322000052","174011321042388",28.31,47.50,0,332.43,375.71,122.2,116.0,0.451,437607.5,437607.5,4928,0,0,0,L,1151911521,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094124,135011.00
06/23/2015 17:15,2,4.029,ACTIVE,217.13,351.37,59.991,1435094103,"201051344001145","174011321042388",28.47,35.80,0,333.33,382.63,116.2,110.2,0.535,154745.7,154745.7,3641,0,0,0,L,1122011218,0,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094125,135012.00
06/23/2015 17:15,2,3.973,ACTIVE,216.90,349.86,60.002,1435094103,"201051344000685","174011321042388",28.37,37.00,0,333.03,382.03,114.2,108.3,0.561,153912.7,153912.7,3642,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094126,135013.00
06/23/2015 17:15,2,4.223,ACTIVE,216.90,345.96,59.938,1435094103,"274151322000088","174011321042388",27.85,43.40,0,332.13,375.41,119.1,113.0,0.446,419088.2,419088.2,4535,0,0,0,L,1151911521,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094127,135014.00
06/23/2015 17:15,2,3.891,ACTIVE,217.58,350.77,59.991,1435094103,"201051344000438","174011321042388",28.71,37.80,0,333.63,382.33,113.1,107.2,0.544,154012.1,154012.1,3629,0,0,0,L,1122011218,0,124.49,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094128,135015.00
06/23/2015 17:15,2,3.922,ACTIVE,217.35,350.47,59.959,1435094103,"201051344001135","174011321042388",28.57,36.30,0,333.03,381.42,113.5,107.6,0.530,145331.0,145331.0,3623,0,0,0,L,1122011218,0,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094129,135016.00
06/23/2015 17:15,2,3.918,ACTIVE,217.13,352.27,59.986,1435094103,"201051344000417","174011321042388",28.27,38.60,0,333.03,381.73,112.1,106.3,0.526,149836.2,149836.2,3625,0,0,0,L,1122011218,0,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094129,135017.00
06/23/2015 17:15,2,3.990,ALERT,216.90,351.37,59.986,1435094103,"201051344000594","174011321042388",28.47,39.50,0,300.87,389.84,115.0,109.1,0.535,149855.0,149855.0,3626,0,0,0,L,1122011218,0,124.04,125.40,0002,33,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094131,135018.00
06/23/2015 17:15,2,4.355,ACTIVE,216.90,353.17,59.965,1435094103,"274151322000083","174011321042388",28.21,48.80,0,332.73,375.71,124.4,118.2,0.495,433833.1,433833.1,4937,0,0,0,L,1151911521,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094132,135019.00
06/23/2015 17:15,2,4.186,ACTIVE,217.80,352.27,59.965,1435094103,"201051344000585","174011321042388",28.25,36.00,0,332.43,383.53,119.7,113.6,0.570,148792.1,148792.1,3628,0,0,0,L,1122011218,0,123.81,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094133,135020.00
06/23/2015 17:15,2,4.248,ACTIVE,217.13,347.76,60.007,1435094103,"274151322000054","174011321042388",28.13,44.30,0,332.13,375.71,120.9,114.8,0.464,429073.2,429073.2,4525,0,0,0,L,1151911521,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094134,135021.00
06/23/2015 17:15,2,3.984,ACTIVE,217.80,351.07,59.981,1435094103,"201051344001203","174011321042388",28.41,36.30,0,333.33,382.63,114.7,108.8,0.539,150042.7,150042.7,3632,0,0,0,L,1122011218,0,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094135,135022.00
06/23/2015 17:15,2,3.912,ACTIVE,216.90,350.17,60.002,1435094103,"201051344000646","174011321042388",28.73,36.80,0,333.03,382.63,113.8,108.0,0.548,147497.5,147497.5,3625,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094136,135023.00
06/23/2015 17:15,2,2.758,ACTIVE,218.26,422.60,59.975,1435094103,"274151322000068","174011321042388",39.54,46.40,0,388.04,445.45,111.0,105.2,0.420,338000.0,338000.0,4608,0,0,0,L,1151911521,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094137,135024.00
06/23/2015 17:15,2,4.494,ACTIVE,217.80,353.17,59.996,1435094103,"274151322000076","174011321042388",28.77,46.80,0,333.33,378.12,130.8,124.4,0.499,457295.4,457295.4,4932,0,0,0,L,1151911521,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094138,135025.00
06/23/2015 17:15,1,2.562,ACTIVE,218.0,352.21,60.03,1435094103,"033051125000132","174011321042388",34.62,34,0.383,320.72,361.44,88.2,83.2,0.402,21914.200000048,21936,226,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094139,135026.00
06/23/2015 17:15,1,2.990,ACTIVE,217.8,330.14,60.03,1435094103,"033051125000150","174011321042388",39.04,34,0.516,316.46,371.11,116.1,111.6,0.523,29109.600000024,29138.800000012,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094140,135027.00
06/23/2015 17:15,2,3.906,ACTIVE,216.90,350.17,60.002,1435094103,"201051344000890","174011321042388",28.82,39.00,0,332.43,382.03,114.2,108.3,0.526,151637.9,151637.9,3629,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094141,135028.00
06/23/2015 17:15,2,3.961,ACTIVE,217.80,351.67,59.944,1435094103,"201051344000900","174011321042388",28.63,34.00,0,332.43,382.93,114.8,108.9,0.530,151853.6,151853.6,3635,0,0,0,L,1122011218,0,124.49,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094142,135029.00
06/23/2015 17:15,2,3.910,ACTIVE,217.80,352.27,60.007,1435094103,"201051344000633","174011321042388",28.77,36.50,0,332.43,382.63,113.9,108.0,0.544,141593.3,141593.3,3639,0,0,0,L,1122011218,0,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094143,135030.00
06/23/2015 17:15,1,4.088,ACTIVE,217.8,326.31,60.03,1435094103,"040051121000185","174011321042388",25.33,33,0.453,319.81,366.15,103.0,98.4,0.464,26011.599999999,26037.400000011,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094144,135031.00
06/23/2015 17:15,2,3.951,ALERT,218.26,351.67,59.975,1435094103,"201051344000983","174011321042388",28.65,35.80,0,300.87,394.65,114.6,108.7,0.557,148778.0,148778.0,3637,0,0,0,L,1122011218,0,124.49,125.85,0002,32,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094146,135032.00
06/23/2015 17:15,2,3.982,ACTIVE,217.58,350.47,59.996,1435094103,"201051344000917","174011321042388",28.61,36.80,0,332.73,382.63,115.3,109.4,0.552,152122.3,152122.3,3639,0,0,0,L,1122011218,0,124.04,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094147,135033.00
06/23/2015 17:15,1,4.103,ACTIVE,217.5,344.50,60.03,1435094103,"040051121000116","174011321042388",25.50,32,0.456,318.07,367.35,104.1,98.8,0.473,25769.800000012,25795.700000048,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094148,135034.00
06/23/2015 17:15,1,2.578,ACTIVE,218.2,329.98,60.00,1435094103,"033051125000135","174011321042388",34.24,32,0.385,320.32,361.99,87.8,83.8,0.404,21849.50000001,21871.50000001,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094149,135035.00
06/23/2015 17:15,2,3.918,ALERT,218.03,351.67,60.002,1435094103,"201051344000648","174011321042388",28.31,35.40,0,299.97,393.15,112.3,106.5,0.526,148053.8,148053.8,3630,0,0,0,L,1122011218,0,124.04,126.30,0002,30,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094151,135036.00
06/23/2015 17:15,2,3.771,ACTIVE,217.80,351.37,59.954,1435094103,"201051344001093","174011321042388",29.06,35.00,0,333.03,381.73,111.0,105.2,0.517,150234.6,150234.6,3630,0,0,0,L,1122011218,0,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094152,135037.00
06/23/2015 17:15,2,3.949,ALERT,218.26,351.07,59.991,1435094103,"201051344000645","174011321042388",28.35,36.00,0,299.97,387.44,113.4,107.5,0.526,148503.8,148503.8,3636,0,0,0,L,1122011218,0,124.72,126.30,0002,30,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094154,135038.00
06/23/2015 17:15,2,4.244,ACTIVE,217.35,360.99,59.970,1435094103,"274151322000085","174011321042388",28.29,44.30,0,332.43,375.41,121.6,115.4,0.464,431217.2,431217.2,4928,0,0,0,L,1151911521,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094155,135039.00
06/23/2015 17:15,2,3.963,ACTIVE,217.80,352.27,59.949,1435094103,"201051344000651","174011321042388",28.31,36.30,0,333.03,382.63,113.7,107.8,0.521,147907.8,147907.8,3631,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094156,135040.00
06/23/2015 17:15,2,3.941,ACTIVE,217.58,350.17,59.975,1435094103,"201051344000867","174011321042388",28.51,36.50,0,333.03,381.73,113.8,107.9,0.530,140233.8,140233.8,3638,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094158,135041.00
06/23/2015 17:15,1,4.097,ACTIVE,217.9,329.46,60.03,1435094103,"040051121000095","174011321042388",23.29,32,0.413,319.06,364.81,94.9,89.7,0.431,26552.300000012,26576,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094159,135042.00
06/23/2015 17:15,2,3.916,ACTIVE,216.90,349.26,60.007,1435094103,"201051344001230","174011321042388",28.59,36.80,0,333.03,382.03,113.3,107.5,0.535,151387.9,151387.9,3642,0,0,0,L,1122011218,0,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094160,135043.00
06/23/2015 17:15,2,3.877,ACTIVE,218.48,352.57,59.954,1435094103,"201051344000576","174011321042388",28.55,34.30,0,333.03,383.53,112.1,106.3,0.517,147834.6,147834.6,3641,0,0,0,L,1122011218,0,124.49,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094161,135044.00
06/23/2015 17:15,2,3.998,ALERT,218.26,351.07,59.981,1435094103,"201051344000579","174011321042388",28.25,38.80,0,302.98,391.64,114.5,108.6,0.539,154009.2,154009.2,3626,0,0,0,L,1122011218,0,124.27,125.85,0002,32,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435094163,135045.00
06/23/2015 17:30,2,3.438,ACTIVE,216.00,347.16,59.991,1435095003,"201051344000955","174011321042388",28.51,36.50,0,332.73,377.82,99.2,93.8,0.473,153351.4,153351.4,3635,0,0,0,L,1122011218,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095004,135046.00
06/23/2015 17:30,1,3.675,ACTIVE,216.3,341.68,60.03,1435095003,"040051121000195","174011321042388",25.35,34,0.408,319.18,363.01,92.7,87.9,0.427,28268.4,28291.7,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095005,135047.00
06/23/2015 17:30,2,4.143,ACTIVE,216.22,353.17,59.981,1435095003,"274151322000095","174011321042388",28.49,44.80,0,332.73,375.11,119.5,113.4,0.455,451607.1,451607.1,4552,0,0,0,L,1151911521,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095006,135048.00
06/23/2015 17:30,2,3.484,ACTIVE,216.00,347.76,59.944,1435095003,"201051344000868","174011321042388",28.59,32.80,0,333.03,378.42,100.8,95.4,0.460,139606.6,139606.6,3637,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095007,135049.00
06/23/2015 17:30,2,3.480,ACTIVE,217.35,349.56,59.944,1435095003,"201051344000853","174011321042388",28.59,34.30,0,318.91,389.54,100.8,95.4,0.477,145878.3,145878.3,3634,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095008,135050.00
06/23/2015 17:30,2,3.480,ACTIVE,216.90,348.36,59.965,1435095003,"201051344000582","174011321042388",28.37,35.60,0,333.03,378.42,100.0,94.6,0.464,146357.0,146357.0,3629,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095009,135051.00
06/23/2015 17:30,1,3.660,ACTIVE,216.9,352.78,60.00,1435095003,"040051121000097","174011321042388",25.83,34,0.415,319.19,363.41,94.1,89.6,0.435,26253.600000012,26277.200000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095010,135052.00
06/23/2015 17:30,2,3.453,ACTIVE,216.90,349.56,59.981,1435095003,"201051344000469","174011321042388",28.94,31.80,0,333.63,378.42,101.2,95.8,0.491,141101.0,141101.0,3632,0,0,0,L,1122011218,0,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095011,135053.00
