ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 17:30,2,3.479,ACTIVE,216.90,349.26,59.991,1435095003,"201051344000988","174011321042388",28.69,34.50,0,332.73,378.72,101.0,95.6,0.477,140815.9,140815.9,3629,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095012,135054.00
06/23/2015 17:30,2,3.512,ACTIVE,216.67,347.46,59.991,1435095003,"201051344001158","174011321042388",28.21,35.40,0,333.93,378.12,100.4,95.0,0.473,146993.2,146993.2,3627,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095013,135055.00
06/23/2015 17:30,2,3.555,ACTIVE,216.22,347.46,59.970,1435095003,"201051344001025","174011321042388",28.73,36.30,0,333.63,379.02,103.4,97.9,0.468,150201.6,150201.6,3628,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095014,135056.00
06/23/2015 17:30,1,2.667,ACTIVE,216.4,336.13,60.03,1435095003,"033051125000118","174011321042388",39.21,34,0.461,317.75,366.99,104.0,99.5,0.469,29131.4,29157.5,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095015,135057.00
06/23/2015 17:30,2,3.436,ACTIVE,216.67,347.46,59.981,1435095003,"201051344000569","174011321042388",28.65,34.30,0,331.83,378.12,99.7,94.3,0.473,153846.0,153846.0,3637,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095016,135058.00
06/23/2015 17:30,2,2.518,ACTIVE,216.67,418.70,59.981,1435095003,"274151322000094","174011321042388",38.86,44.50,0,390.14,444.24,99.7,94.3,0.376,338998.4,338998.4,5001,0,0,0,L,1151911521,0,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095017,135059.00
06/23/2015 17:30,1,3.691,ACTIVE,217.1,341.34,60.03,1435095003,"040051121000068","174011321042388",23.42,34,0.379,319.41,361.76,86.0,82.0,0.400,25805.699999976,25827.199999976,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095018,135060.00
06/23/2015 17:30,2,3.465,ACTIVE,216.67,347.46,59.991,1435095003,"201051344000458","174011321042388",28.78,35.80,0,315.60,389.24,101.0,95.6,0.486,149600.7,149600.7,3633,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095019,135061.00
06/23/2015 17:30,2,3.793,ACTIVE,216.00,346.86,59.975,1435095003,"274151322000087","174011321042388",27.33,69.70,0,332.43,370.90,105.0,99.4,0.389,409416.7,409416.7,4521,0,0,0,L,1151911521,0,124.04,124.27,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095020,135062.00
06/23/2015 17:30,2,3.818,ACTIVE,216.00,345.06,59.975,1435095003,"274151322000052","174011321042388",28.27,46.20,0,333.03,372.11,109.2,103.5,0.420,437634.9,437634.9,4929,0,0,0,L,1151911521,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095021,135063.00
06/23/2015 17:30,2,3.539,ACTIVE,216.00,347.76,59.986,1435095003,"201051344001145","174011321042388",28.67,35.60,0,333.63,379.02,102.7,97.2,0.468,154771.5,154771.5,3642,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095022,135064.00
06/23/2015 17:30,2,3.492,ACTIVE,216.00,347.76,59.981,1435095003,"201051344000685","174011321042388",28.45,36.30,0,333.03,378.72,100.6,95.2,0.491,153938.0,153938.0,3643,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095023,135065.00
06/23/2015 17:30,2,3.746,ACTIVE,216.00,348.66,59.965,1435095003,"274151322000088","174011321042388",28.01,42.50,0,333.03,371.81,106.2,100.6,0.402,419114.8,419114.8,4536,0,0,0,L,1151911521,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095024,135066.00
06/23/2015 17:30,2,3.422,ACTIVE,216.45,347.46,59.996,1435095003,"201051344000438","174011321042388",28.77,37.30,0,333.33,378.12,99.7,94.3,0.468,154037.1,154037.1,3630,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095025,135067.00
06/23/2015 17:30,2,3.480,ACTIVE,216.22,347.76,59.944,1435095003,"201051344001135","174011321042388",28.45,35.60,0,333.33,378.42,100.3,94.9,0.464,145356.2,145356.2,3624,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095026,135068.00
06/23/2015 17:30,2,3.453,ACTIVE,216.00,348.06,59.970,1435095003,"201051344000417","174011321042388",28.29,38.00,0,333.03,378.12,99.0,93.6,0.473,149861.1,149861.1,3626,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095027,135069.00
06/23/2015 17:30,2,3.479,ACTIVE,215.77,346.56,59.991,1435095003,"201051344000594","174011321042388",28.88,38.40,0,331.83,379.02,101.8,96.3,0.477,149880.6,149880.6,3628,0,0,0,L,1122011218,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095028,135070.00
06/23/2015 17:30,2,3.928,ACTIVE,216.00,348.96,59.954,1435095003,"274151322000083","174011321042388",28.13,47.00,0,332.43,373.61,111.9,106.0,0.451,433861.0,433861.0,4938,0,0,0,L,1151911521,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095029,135071.00
06/23/2015 17:30,2,3.650,ACTIVE,216.67,350.17,59.996,1435095003,"201051344000585","174011321042388",28.84,34.80,0,333.03,379.02,106.6,101.0,0.491,148818.8,148818.8,3629,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095030,135072.00
06/23/2015 17:30,2,3.822,ACTIVE,216.00,344.45,59.981,1435095003,"274151322000054","174011321042388",27.95,43.60,0,333.03,372.71,108.1,102.4,0.420,429100.2,429100.2,4526,0,0,0,L,1151911521,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095031,135073.00
06/23/2015 17:30,2,3.473,ACTIVE,216.45,346.56,59.959,1435095003,"201051344001203","174011321042388",28.73,35.80,0,332.43,379.02,101.0,95.6,0.477,150068.1,150068.1,3633,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095032,135074.00
06/23/2015 17:30,2,3.473,ACTIVE,215.77,346.56,59.959,1435095003,"201051344000646","174011321042388",28.73,35.80,0,331.53,379.02,101.0,95.6,0.477,147522.8,147522.8,3626,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095033,135075.00
06/23/2015 17:30,2,2.529,ACTIVE,217.13,418.70,59.922,1435095003,"274151322000068","174011321042388",38.82,45.50,0,390.74,448.75,100.0,94.6,0.376,338024.9,338024.9,4609,0,0,0,L,1151911521,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095034,135076.00
06/23/2015 17:30,2,4.016,ACTIVE,216.45,358.28,59.949,1435095003,"274151322000076","174011321042388",28.84,44.80,0,333.33,374.21,117.3,111.3,0.455,457324.6,457324.6,4933,0,0,0,L,1151911521,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095034,135077.00
06/23/2015 17:30,1,2.276,ACTIVE,216.9,348.08,60.03,1435095003,"033051125000132","174011321042388",34.81,33,0.341,320.59,358.58,78.8,73.6,0.367,21936,21955.300000012,228,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095036,135078.00
06/23/2015 17:30,1,2.666,ACTIVE,216.4,332.04,60.03,1435095003,"033051125000150","174011321042388",39.04,33,0.460,317.53,366.62,103.5,98.9,0.477,29138.800000012,29164.900000036,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095037,135079.00
06/23/2015 17:30,2,3.461,ACTIVE,215.77,346.86,59.996,1435095003,"201051344000890","174011321042388",28.75,38.20,0,333.03,379.02,100.8,95.4,0.468,151663.2,151663.2,3630,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095038,135080.00
06/23/2015 17:30,2,3.445,ACTIVE,216.45,348.66,59.991,1435095003,"201051344000900","174011321042388",29.02,33.30,0,333.03,378.12,101.3,95.8,0.468,151879.0,151879.0,3636,0,0,0,L,1122011218,0,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095039,135081.00
06/23/2015 17:30,2,3.453,ACTIVE,216.45,348.66,59.975,1435095003,"201051344000633","174011321042388",28.75,35.80,0,331.83,379.02,100.6,95.2,0.482,141618.6,141618.6,3640,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095040,135082.00
06/23/2015 17:30,1,3.647,ACTIVE,216.9,328.58,60.00,1435095003,"040051121000185","174011321042388",25.27,33,0.404,320.14,362.50,91.7,87.3,0.425,26037.400000011,26060.200000023,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095041,135083.00
06/23/2015 17:30,2,3.480,ALERT,216.90,348.06,59.981,1435095003,"201051344000983","174011321042388",28.80,34.80,0,300.87,392.85,101.5,96.1,0.482,148803.3,148803.3,3639,0,0,0,L,1122011218,0,124.27,124.72,0002,31,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095043,135084.00
06/23/2015 17:30,2,3.506,ACTIVE,216.22,347.76,59.965,1435095003,"201051344000917","174011321042388",28.69,36.30,0,332.73,378.42,101.8,96.4,0.482,152147.8,152147.8,3640,0,0,0,L,1122011218,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095044,135085.00
06/23/2015 17:30,1,3.653,ACTIVE,215.8,344.08,60.00,1435095003,"040051121000116","174011321042388",25.70,32,0.409,318.12,364.57,93.4,88.0,0.430,25795.700000048,25818.900000036,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095045,135086.00
06/23/2015 17:30,1,2.305,ACTIVE,216.8,350.78,60.03,1435095003,"033051125000135","174011321042388",34.23,32,0.346,320.56,358.58,78.5,74.9,0.366,21871.50000001,21891.10000001,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095046,135087.00
06/23/2015 17:30,2,3.404,ALERT,216.45,347.76,59.975,1435095003,"201051344000648","174011321042388",28.78,34.30,0,299.67,388.34,99.2,93.8,0.468,148078.7,148078.7,3632,0,0,0,L,1122011218,0,123.81,125.17,0002,29,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095048,135088.00
06/23/2015 17:30,2,3.359,ACTIVE,216.22,348.06,59.949,1435095003,"201051344001093","174011321042388",28.61,34.30,0,333.33,377.22,97.3,92.0,0.442,150259.1,150259.1,3631,0,0,0,L,1122011218,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095049,135089.00
06/23/2015 17:30,2,3.486,ACTIVE,216.67,347.16,59.944,1435095003,"201051344000645","174011321042388",28.43,35.40,0,334.24,377.22,100.4,95.0,0.468,148529.0,148529.0,3638,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095050,135090.00
06/23/2015 17:30,2,3.764,ACTIVE,216.45,345.96,59.959,1435095003,"274151322000085","174011321042388",28.55,43.20,0,333.33,372.41,108.8,103.0,0.411,431244.3,431244.3,4929,0,0,0,L,1151911521,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095051,135091.00
06/23/2015 17:30,2,3.463,ACTIVE,216.45,347.76,59.933,1435095003,"201051344000651","174011321042388",28.65,35.20,0,333.63,377.82,100.5,95.0,0.460,147933.0,147933.0,3632,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095052,135092.00
06/23/2015 17:30,2,3.477,ACTIVE,216.45,346.56,59.970,1435095003,"201051344000867","174011321042388",28.57,35.40,0,333.03,377.82,100.6,95.2,0.464,140259.0,140259.0,3639,0,0,0,L,1122011218,0,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095053,135093.00
06/23/2015 17:30,1,3.670,ACTIVE,216.1,324.42,60.00,1435095003,"040051121000095","174011321042388",23.39,32,0.373,316.72,359.50,85.4,80.2,0.393,26576,26597,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095054,135094.00
06/23/2015 17:30,2,3.412,ACTIVE,215.54,345.96,59.959,1435095003,"201051344001230","174011321042388",28.94,36.00,0,330.03,377.82,100.0,94.6,0.477,151413.0,151413.0,3643,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095055,135095.00
06/23/2015 17:30,2,3.418,ACTIVE,216.67,349.26,59.949,1435095003,"201051344000576","174011321042388",28.61,33.80,0,333.33,378.12,99.0,93.7,0.460,147859.4,147859.4,3642,0,0,0,L,1122011218,0,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095056,135096.00
06/23/2015 17:30,2,3.488,ACTIVE,216.67,348.06,59.981,1435095003,"201051344000579","174011321042388",28.71,37.80,0,333.93,378.72,101.4,96.0,0.473,154034.5,154034.5,3628,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095057,135097.00
06/23/2015 17:45,2,2.951,ACTIVE,214.87,345.06,59.991,1435095903,"201051344000955","174011321042388",28.65,35.40,0,329.13,369.70,85.7,80.8,0.407,153373.3,153373.3,3636,0,0,0,L,1122011218,0,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095904,135098.00
06/23/2015 17:45,1,3.231,ACTIVE,215.9,345.45,60.03,1435095903,"040051121000195","174011321042388",25.38,33,0.360,317.78,357.54,81.6,77.4,0.379,28291.7,28312.2,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095905,135099.00
06/23/2015 17:45,2,3.660,ACTIVE,215.32,350.17,59.986,1435095903,"274151322000095","174011321042388",28.78,43.60,0,333.03,371.51,106.7,101.1,0.407,451633.9,451633.9,4553,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095906,135100.00
06/23/2015 17:45,2,2.986,ACTIVE,215.32,345.66,59.970,1435095903,"201051344000868","174011321042388",28.75,32.20,0,330.93,371.51,87.0,82.0,0.402,139628.7,139628.7,3638,0,0,0,L,1122011218,0,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095907,135101.00
06/23/2015 17:45,2,3.006,ACTIVE,216.22,347.16,60.007,1435095903,"201051344000853","174011321042388",28.49,33.30,0,333.63,374.21,86.8,81.9,0.393,145900.5,145900.5,3635,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095908,135102.00
06/23/2015 17:45,2,3.018,ACTIVE,215.54,346.26,59.981,1435095903,"201051344000582","174011321042388",28.35,34.80,0,330.33,373.61,86.7,81.8,0.411,146379.1,146379.1,3630,0,0,0,L,1122011218,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095909,135103.00
06/23/2015 17:45,1,3.220,ACTIVE,215.7,322.58,60.03,1435095903,"040051121000097","174011321042388",26.00,33,0.368,318.01,358.62,83.3,79.3,0.391,26277.200000012,26298.100000012,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095910,135104.00
06/23/2015 17:45,2,3.006,ACTIVE,215.54,346.26,59.975,1435095903,"201051344000469","174011321042388",28.65,31.30,0,332.43,373.61,87.2,82.2,0.429,141123.2,141123.2,3633,0,0,0,L,1122011218,0,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095911,135105.00
06/23/2015 17:45,2,3.010,ACTIVE,215.54,346.86,60.002,1435095903,"201051344000988","174011321042388",28.63,34.30,0,332.13,374.81,87.2,82.3,0.411,140838.1,140838.1,3630,0,0,0,L,1122011218,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095912,135106.00
06/23/2015 17:45,2,3.020,ACTIVE,215.54,345.66,59.944,1435095903,"201051344001158","174011321042388",28.43,34.80,0,332.73,373.91,86.9,82.0,0.420,147015.3,147015.3,3628,0,0,0,L,1122011218,0,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095913,135107.00
06/23/2015 17:45,2,3.084,ACTIVE,215.09,345.06,60.018,1435095903,"201051344001025","174011321042388",28.73,35.40,0,331.83,372.41,89.8,84.7,0.407,150224.4,150224.4,3629,0,0,0,L,1122011218,0,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095914,135108.00
06/23/2015 17:45,1,2.352,ACTIVE,215.2,352.19,60.03,1435095903,"033051125000118","174011321042388",39.22,33,0.407,316.84,361.63,91.8,87.2,0.424,29157.5,29180.8,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095915,135109.00
06/23/2015 17:45,2,2.945,ACTIVE,215.54,345.66,60.002,1435095903,"201051344000569","174011321042388",28.78,33.80,0,332.73,373.01,85.9,81.0,0.398,153867.8,153867.8,3638,0,0,0,L,1122011218,0,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095916,135110.00
06/23/2015 17:45,2,2.287,ACTIVE,215.54,415.39,59.991,1435095903,"274151322000094","174011321042388",38.13,43.20,0,395.25,441.24,88.5,83.5,0.331,339020.5,339020.5,5002,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095917,135111.00
06/23/2015 17:45,1,3.242,ALERT,215.3,338.80,60.03,1435095903,"040051121000068","174011321042388",23.60,33,0.334,318.64,355.83,76.1,71.7,0.356,25827.199999976,25846.199999976,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1435095919,135112.00
06/23/2015 17:45,2,3.027,ACTIVE,215.77,345.66,59.970,1435095903,"201051344000458","174011321042388",28.43,35.20,0,332.43,373.01,87.3,82.3,0.420,149622.9,149622.9,3634,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095919,135113.00
06/23/2015 17:45,2,3.377,ACTIVE,215.09,352.27,59.996,1435095903,"274151322000087","174011321042388",27.35,66.30,0,333.03,368.20,93.5,88.3,0.358,409440.2,409440.2,4522,0,0,0,L,1151911521,0,123.59,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095920,135114.00
06/23/2015 17:45,2,3.381,ACTIVE,215.54,354.67,59.965,1435095903,"274151322000052","174011321042388",28.25,44.50,0,333.33,369.40,96.8,91.5,0.367,437659.3,437659.3,4930,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095921,135115.00
06/23/2015 17:45,2,3.047,ACTIVE,214.87,345.36,60.002,1435095903,"201051344001145","174011321042388",28.96,34.50,0,333.03,373.61,89.4,84.4,0.411,154794.2,154794.2,3643,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095922,135116.00
06/23/2015 17:45,2,2.984,ACTIVE,215.09,345.06,60.007,1435095903,"201051344000685","174011321042388",28.80,35.60,0,329.73,371.81,87.1,82.1,0.429,153960.2,153960.2,3644,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095923,135117.00
06/23/2015 17:45,2,3.287,ACTIVE,214.87,343.25,59.965,1435095903,"274151322000088","174011321042388",28.13,41.00,0,333.03,368.50,93.6,88.4,0.349,419138.4,419138.4,4537,0,0,0,L,1151911521,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095924,135118.00
06/23/2015 17:45,2,2.963,ACTIVE,215.32,345.66,60.012,1435095903,"201051344000438","174011321042388",28.77,35.80,0,331.23,371.51,86.3,81.4,0.407,154059.1,154059.1,3631,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095925,135119.00
06/23/2015 17:45,2,2.951,ACTIVE,214.87,343.25,59.986,1435095903,"201051344001135","174011321042388",29.04,34.50,0,329.73,369.70,86.8,81.9,0.407,145378.3,145378.3,3625,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095926,135120.00
06/23/2015 17:45,2,2.945,ACTIVE,214.87,345.36,59.991,1435095903,"201051344000417","174011321042388",28.77,36.30,0,330.93,371.21,85.8,80.9,0.407,149882.9,149882.9,3627,0,0,0,L,1122011218,0,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095927,135121.00
06/23/2015 17:45,2,3.023,ACTIVE,214.64,344.76,59.996,1435095903,"201051344000594","174011321042388",28.77,37.00,0,328.82,371.81,88.1,83.1,0.420,149903.0,149903.0,3629,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095928,135122.00
06/23/2015 17:45,2,3.482,ACTIVE,214.87,349.26,59.970,1435095903,"274151322000083","174011321042388",28.21,45.30,0,332.43,370.00,99.5,94.1,0.393,433886.0,433886.0,4939,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095929,135123.00
06/23/2015 17:45,2,3.160,ACTIVE,215.32,346.26,60.007,1435095903,"201051344000585","174011321042388",29.04,34.00,0,332.43,374.81,92.9,87.8,0.429,148842.4,148842.4,3630,0,0,0,L,1122011218,0,122.68,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095930,135124.00
06/23/2015 17:45,2,3.330,ACTIVE,215.09,349.56,59.981,1435095903,"274151322000054","174011321042388",28.39,41.80,0,332.43,369.10,95.7,90.5,0.367,429124.3,429124.3,4527,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095930,135125.00
06/23/2015 17:45,2,2.984,ACTIVE,215.32,344.15,60.007,1435095903,"201051344001203","174011321042388",28.82,34.80,0,331.23,372.11,87.1,82.2,0.411,150090.3,150090.3,3634,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095931,135126.00
06/23/2015 17:45,2,2.967,ACTIVE,214.64,345.66,59.965,1435095903,"201051344000646","174011321042388",29.02,35.00,0,328.82,370.60,87.3,82.3,0.415,147545.0,147545.0,3627,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095932,135127.00
06/23/2015 17:45,2,2.258,ACTIVE,216.45,419.00,60.018,1435095903,"274151322000068","174011321042388",38.70,43.80,0,391.94,441.24,88.9,83.9,0.336,338047.2,338047.2,4610,0,0,0,L,1151911521,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095933,135128.00
06/23/2015 17:45,2,3.551,ACTIVE,216.00,347.76,60.002,1435095903,"274151322000076","174011321042388",28.92,43.60,0,334.24,370.90,104.1,98.5,0.411,457350.9,457350.9,4934,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095934,135129.00
06/23/2015 17:45,1,2.027,ACTIVE,216.2,327.24,60.03,1435095903,"033051125000132","174011321042388",34.42,32,0.299,319.43,354.81,69.4,64.4,0.326,21955.300000012,21972.5,230,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095935,135130.00
06/23/2015 17:45,1,2.332,ACTIVE,216.3,352.65,60.03,1435095903,"033051125000150","174011321042388",39.35,32,0.407,316.50,361.58,91.3,87.7,0.423,29164.900000036,29188.199999988,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095937,135131.00
06/23/2015 17:45,2,3.006,ACTIVE,214.64,344.15,59.959,1435095903,"201051344000890","174011321042388",28.77,36.80,0,329.13,370.90,87.6,82.6,0.411,151685.4,151685.4,3631,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095937,135132.00
06/23/2015 17:45,2,2.977,ACTIVE,215.54,345.96,60.007,1435095903,"201051344000900","174011321042388",28.88,32.40,0,330.63,373.31,87.1,82.1,0.407,151901.2,151901.2,3637,0,0,0,L,1122011218,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095939,135133.00
06/23/2015 17:45,2,2.998,ACTIVE,215.32,346.86,59.991,1435095903,"201051344000633","174011321042388",28.67,34.80,0,331.83,374.21,87.1,82.1,0.415,141640.7,141640.7,3641,0,0,0,L,1122011218,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095940,135134.00
06/23/2015 17:45,1,3.177,ACTIVE,216.0,350.74,60.03,1435095903,"040051121000185","174011321042388",25.50,32,0.353,319.18,357.43,80.6,76.0,0.377,26060.200000023,26080.599999999,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095941,135135.00
06/23/2015 17:45,2,3.004,ACTIVE,215.77,346.56,59.970,1435095903,"201051344000983","174011321042388",28.77,34.00,0,330.93,372.71,87.6,82.6,0.415,148825.6,148825.6,3641,0,0,0,L,1122011218,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095942,135136.00
06/23/2015 17:45,2,3.045,ACTIVE,215.54,346.26,59.981,1435095903,"201051344000917","174011321042388",28.59,35.20,0,330.93,373.01,88.2,83.2,0.420,152170.2,152170.2,3641,0,0,0,L,1122011218,0,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095943,135137.00
06/23/2015 17:45,1,3.208,ACTIVE,215.3,333.15,60.03,1435095903,"040051121000116","174011321042388",25.90,31,0.361,317.58,358.72,82.7,77.6,0.384,25818.900000036,25839.300000012,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095944,135138.00
06/23/2015 17:45,1,2.013,ACTIVE,216.5,342.99,60.03,1435095903,"033051125000135","174011321042388",34.28,31,0.300,319.19,354.13,68.6,64.6,0.325,21891.10000001,21908.40000001,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095945,135139.00
06/23/2015 17:45,2,2.934,ACTIVE,215.54,346.26,59.970,1435095903,"201051344000648","174011321042388",28.86,33.30,0,333.33,373.31,85.7,80.8,0.402,148100.5,148100.5,3634,0,0,0,L,1122011218,0,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095946,135140.00
06/23/2015 17:45,2,2.807,ACTIVE,215.54,346.26,60.007,1435095903,"201051344001093","174011321042388",29.42,33.30,0,332.13,371.81,83.6,78.8,0.380,150280.4,150280.4,3632,0,0,0,L,1122011218,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095947,135141.00
06/23/2015 17:45,2,2.984,ACTIVE,216.00,346.56,59.965,1435095903,"201051344000645","174011321042388",28.63,34.30,0,333.03,373.01,86.5,81.6,0.402,148551.0,148551.0,3639,0,0,0,L,1122011218,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095948,135142.00
06/23/2015 17:45,2,3.340,ACTIVE,215.54,354.37,59.996,1435095903,"274151322000085","174011321042388",28.39,40.80,0,333.93,369.10,96.1,90.8,0.367,431268.5,431268.5,4930,0,0,0,L,1151911521,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095949,135143.00
06/23/2015 17:45,2,2.984,ACTIVE,215.54,346.26,59.991,1435095903,"201051344000651","174011321042388",28.75,34.80,0,333.03,372.71,86.9,81.9,0.402,147955.1,147955.1,3633,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095950,135144.00
06/23/2015 17:45,2,2.992,ACTIVE,215.32,344.45,59.996,1435095903,"201051344000867","174011321042388",28.67,34.50,0,330.33,370.00,86.9,81.9,0.402,140281.1,140281.1,3640,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095951,135145.00
06/23/2015 17:45,1,3.220,ACTIVE,215.6,345.04,60.03,1435095903,"040051121000095","174011321042388",23.64,31,0.328,318.35,354.90,75.7,70.5,0.351,26597,26615.699999988,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095952,135146.00
06/23/2015 17:45,2,2.961,ACTIVE,214.64,344.15,59.965,1435095903,"201051344001230","174011321042388",28.88,34.80,0,328.82,369.40,86.6,81.7,0.411,151434.9,151434.9,3644,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095953,135147.00
06/23/2015 17:45,2,2.938,ACTIVE,216.00,346.86,60.002,1435095903,"201051344000576","174011321042388",28.61,33.30,0,333.03,373.91,85.2,80.3,0.398,147881.1,147881.1,3643,0,0,0,L,1122011218,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095954,135148.00
06/23/2015 17:45,2,3.029,ACTIVE,215.77,347.16,59.981,1435095903,"201051344000579","174011321042388",28.67,36.50,0,333.03,373.91,87.9,82.9,0.415,154056.8,154056.8,3629,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435095955,135149.00
06/23/2015 18:00,2,2.471,ACTIVE,213.51,357.98,59.970,1435096803,"201051344000955","174011321042388",28.69,33.00,0,318.91,392.55,71.8,67.3,0.601,153391.8,153391.8,3637,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096805,135150.00
06/23/2015 18:00,1,2.756,ACTIVE,214.9,334.84,60.03,1435096803,"040051121000195","174011321042388",25.56,32,0.309,308.90,454.41,70.1,65.7,0.336,28312.2,28330.1,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096806,135151.00
06/23/2015 18:00,2,3.182,ACTIVE,213.96,347.76,59.991,1435096803,"274151322000095","174011321042388",28.90,41.80,0,332.73,370.30,93.1,87.9,0.358,451657.5,451657.5,4554,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096807,135152.00
06/23/2015 18:00,2,2.525,ACTIVE,213.96,360.99,59.986,1435096803,"201051344000868","174011321042388",28.53,30.50,0,318.30,394.95,73.0,68.5,0.588,139647.5,139647.5,3639,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096808,135153.00
06/23/2015 18:00,2,2.496,ACTIVE,214.87,363.09,59.965,1435096803,"201051344000853","174011321042388",28.78,32.00,0,318.91,396.15,72.7,68.3,0.605,145919.2,145919.2,3636,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096809,135154.00
06/23/2015 18:00,2,2.504,ACTIVE,214.64,359.78,60.012,1435096803,"201051344000582","174011321042388",28.82,32.20,0,317.40,395.25,73.0,68.6,0.628,146397.8,146397.8,3631,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096810,135155.00
06/23/2015 18:00,1,2.772,ACTIVE,215.7,347.08,60.00,1435096803,"040051121000097","174011321042388",26.11,32,0.318,305.51,441.60,72.0,68.1,0.342,26298.100000012,26316.500000012,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096811,135156.00
06/23/2015 18:00,2,2.533,ACTIVE,214.64,362.19,59.975,1435096803,"201051344000469","174011321042388",28.47,29.80,0,316.50,395.85,73.1,68.6,0.614,141142.1,141142.1,3634,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096812,135157.00
06/23/2015 18:00,2,2.572,ACTIVE,214.64,362.79,59.954,1435096803,"201051344000988","174011321042388",28.11,32.40,0,319.51,396.75,73.2,68.7,0.614,140857.0,140857.0,3631,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096813,135158.00
06/23/2015 18:00,2,2.520,ACTIVE,214.41,361.89,59.996,1435096803,"201051344001158","174011321042388",28.61,32.80,0,319.21,395.55,73.0,68.6,0.628,147034.1,147034.1,3629,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096813,135159.00
06/23/2015 18:00,2,2.594,ACTIVE,214.19,360.99,59.965,1435096803,"201051344001025","174011321042388",28.86,33.30,0,319.21,395.25,75.8,71.3,0.619,150243.9,150243.9,3630,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096814,135160.00
06/23/2015 18:00,1,2.033,ACTIVE,215.2,344.54,60.00,1435096803,"033051125000118","174011321042388",39.13,32,0.352,293.19,448.38,79.1,75.1,0.376,29180.8,29201.1,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096816,135161.00
06/23/2015 18:00,2,2.465,ACTIVE,214.19,360.99,59.996,1435096803,"201051344000569","174011321042388",28.73,32.00,0,318.91,394.35,71.7,67.2,0.601,153886.3,153886.3,3639,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096817,135162.00
06/23/2015 18:00,2,1.918,ACTIVE,213.74,423.50,59.981,1435096803,"274151322000094","174011321042388",38.68,39.30,0,392.55,455.67,74.8,70.2,0.513,339039.7,339039.7,5003,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096818,135163.00
06/23/2015 18:00,1,2.770,ACTIVE,215.8,325.61,60.03,1435096803,"040051121000068","174011321042388",23.83,32,0.289,317.10,352.14,65.7,61.7,0.316,25846.199999976,25862.8,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096819,135164.00
06/23/2015 18:00,2,2.533,ACTIVE,214.41,361.59,59.970,1435096803,"201051344000458","174011321042388",28.57,33.30,0,318.30,395.25,73.2,68.8,0.650,149641.8,149641.8,3635,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096820,135165.00
06/23/2015 18:00,2,2.898,ACTIVE,215.09,354.37,59.991,1435096803,"274151322000087","174011321042388",27.73,63.30,0,332.43,367.60,81.4,76.6,0.305,409460.8,409460.8,4523,0,0,0,L,1151911521,0,122.91,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096821,135166.00
06/23/2015 18:00,2,2.889,ACTIVE,213.74,349.26,59.996,1435096803,"274151322000052","174011321042388",28.65,43.40,0,332.73,368.20,83.8,78.9,0.327,437680.5,437680.5,4931,0,0,0,L,1151911521,0,121.78,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096822,135167.00
06/23/2015 18:00,2,2.588,ALERT,213.74,359.78,59.959,1435096803,"201051344001145","174011321042388",28.80,32.40,0,296.96,395.55,75.6,71.0,0.614,154813.6,154813.6,3644,0,0,0,L,1122011218,0,122.91,123.14,0002,31,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096824,135168.00
06/23/2015 18:00,2,2.533,ALERT,213.74,360.69,59.996,1435096803,"201051344000685","174011321042388",28.61,33.30,0,296.36,394.05,73.4,68.9,0.650,153979.1,153979.1,3645,0,0,0,L,1122011218,0,123.59,122.91,0002,29,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096826,135169.00
06/23/2015 18:00,2,2.805,ACTIVE,213.96,351.67,59.959,1435096803,"274151322000088","174011321042388",28.37,39.00,0,332.73,367.60,80.5,75.8,0.309,419159.0,419159.0,4538,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096826,135170.00
06/23/2015 18:00,2,2.494,ACTIVE,214.19,358.58,59.922,1435096803,"201051344000438","174011321042388",28.71,33.50,0,318.91,394.05,72.5,68.1,0.610,154077.8,154077.8,3632,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096827,135171.00
06/23/2015 18:00,2,2.531,ALERT,213.51,358.28,59.970,1435096803,"201051344001135","174011321042388",28.47,32.40,0,296.96,393.75,73.0,68.6,0.597,145397.1,145397.1,3626,0,0,0,L,1122011218,0,122.91,123.14,0002,31,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096829,135172.00
06/23/2015 18:00,2,2.510,ALERT,213.96,359.18,59.970,1435096803,"201051344000417","174011321042388",28.45,34.00,0,296.06,393.75,72.3,67.9,0.610,149901.5,149901.5,3628,0,0,0,L,1122011218,0,122.91,123.36,0002,30,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096831,135173.00
06/23/2015 18:00,2,2.547,ACTIVE,213.51,360.08,59.959,1435096803,"201051344000594","174011321042388",28.75,34.80,0,316.50,394.95,74.1,69.6,0.623,149922.1,149922.1,3630,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096832,135174.00
06/23/2015 18:00,2,2.988,ACTIVE,214.19,347.76,59.986,1435096803,"274151322000083","174011321042388",28.67,43.80,0,330.63,369.10,86.7,81.7,0.345,433908.0,433908.0,4940,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096833,135175.00
06/23/2015 18:00,2,2.697,ACTIVE,214.19,349.86,59.959,1435096803,"201051344000585","174011321042388",28.98,32.80,0,329.13,372.71,79.2,74.5,0.371,148862.8,148862.8,3631,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096834,135176.00
06/23/2015 18:00,2,2.855,ACTIVE,213.96,352.57,59.959,1435096803,"274151322000054","174011321042388",28.51,40.40,0,332.13,368.50,82.4,77.6,0.323,429145.4,429145.4,4528,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096835,135177.00
06/23/2015 18:00,2,2.488,ACTIVE,213.96,358.58,59.970,1435096803,"201051344001203","174011321042388",29.04,32.40,0,317.70,394.95,73.2,68.7,0.654,150109.2,150109.2,3635,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096836,135178.00
06/23/2015 18:00,2,2.514,ACTIVE,213.51,358.88,59.996,1435096803,"201051344000646","174011321042388",28.84,32.80,0,308.69,394.05,73.4,69.0,0.628,147563.9,147563.9,3628,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096837,135179.00
06/23/2015 18:00,2,1.932,ACTIVE,214.41,422.60,59.959,1435096803,"274151322000068","174011321042388",39.06,41.00,0,393.75,461.98,76.8,72.2,0.526,338066.5,338066.5,4611,0,0,0,L,1151911521,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096838,135180.00
06/23/2015 18:00,2,3.066,ACTIVE,215.09,349.26,59.959,1435096803,"274151322000076","174011321042388",29.08,42.00,0,333.93,369.70,90.4,85.3,0.349,457373.9,457373.9,4935,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096839,135181.00
06/23/2015 18:00,1,1.720,ACTIVE,215.4,344.00,60.03,1435096803,"033051125000132","174011321042388",34.30,31,0.295,300.77,448.15,58.7,53.1,0.376,21972.5,21987.100000024,232,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096840,135182.00
06/23/2015 18:00,1,2.020,ALERT,215.3,335.18,60.00,1435096803,"033051125000150","174011321042388",39.15,31,0.351,315.44,357.04,78.7,75.0,0.371,29188.199999988,29208.600000024,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435096841,135183.00
06/23/2015 18:00,2,2.545,ALERT,213.51,358.28,59.975,1435096803,"201051344000890","174011321042388",28.61,34.50,0,297.26,396.45,73.7,69.2,0.605,151704.4,151704.4,3632,0,0,0,L,1122011218,0,122.91,122.68,0002,32,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096843,135184.00
06/23/2015 18:00,2,2.496,ACTIVE,214.19,359.48,59.970,1435096803,"201051344000900","174011321042388",28.80,31.00,0,318.00,395.25,72.9,68.4,0.628,151920.1,151920.1,3638,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096844,135185.00
06/23/2015 18:00,2,2.512,ACTIVE,213.96,360.69,59.965,1435096803,"201051344000633","174011321042388",28.75,32.40,0,318.00,395.55,73.1,68.6,0.645,141659.7,141659.7,3642,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096845,135186.00
06/23/2015 18:00,1,2.719,ACTIVE,215.6,345.29,60.00,1435096803,"040051121000185","174011321042388",25.41,31,0.303,318.81,353.69,68.7,64.6,0.327,26080.599999999,26098.099999999,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096846,135187.00
06/23/2015 18:00,2,2.521,ACTIVE,214.41,360.99,59.959,1435096803,"201051344000983","174011321042388",28.80,32.40,0,319.81,395.85,73.6,69.1,0.623,148844.7,148844.7,3642,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096847,135188.00
06/23/2015 18:00,2,2.527,ACTIVE,213.96,363.39,59.954,1435096803,"201051344000917","174011321042388",29.00,33.00,0,319.81,394.65,74.3,69.8,0.636,152189.5,152189.5,3642,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096848,135189.00
06/23/2015 18:00,1,2.760,ACTIVE,215.1,331.75,60.03,1435096803,"040051121000116","174011321042388",26.06,30,0.314,309.84,437.46,71.6,66.7,0.338,25839.300000012,25857.400000036,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096849,135190.00
06/23/2015 18:00,1,1.802,ACTIVE,215.7,398.98,60.03,1435096803,"033051125000135","174011321042388",29.93,30,0.321,301.82,451.72,53.6,55.0,0.202,21908.40000001,21922.70000001,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096851,135191.00
06/23/2015 18:00,2,2.471,ACTIVE,214.19,361.29,59.965,1435096803,"201051344000648","174011321042388",28.78,31.50,0,318.61,394.95,72.1,67.6,0.605,148119.1,148119.1,3635,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096852,135192.00
06/23/2015 18:00,2,2.387,ACTIVE,213.74,361.59,59.965,1435096803,"201051344001093","174011321042388",28.90,31.00,0,318.91,392.85,69.9,65.5,0.575,150298.6,150298.6,3633,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096853,135193.00
06/23/2015 18:00,2,2.518,ACTIVE,214.64,360.08,59.991,1435096803,"201051344000645","174011321042388",28.45,32.20,0,318.30,394.95,72.6,68.1,0.601,148569.8,148569.8,3640,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096853,135194.00
06/23/2015 18:00,2,2.855,ACTIVE,214.19,351.97,59.996,1435096803,"274151322000085","174011321042388",28.59,40.00,0,333.33,367.90,82.7,77.9,0.314,431289.7,431289.7,4931,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096854,135195.00
06/23/2015 18:00,2,2.488,ALERT,214.19,359.78,59.996,1435096803,"201051344000651","174011321042388",28.92,32.20,0,296.66,395.25,72.9,68.5,0.592,147973.9,147973.9,3634,0,0,0,L,1122011218,0,123.36,123.14,0002,29,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096856,135196.00
06/23/2015 18:00,2,2.498,ACTIVE,213.96,360.69,59.954,1435096803,"201051344000867","174011321042388",28.75,32.80,0,317.70,393.75,72.7,68.2,0.583,140300.0,140300.0,3641,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096857,135197.00
06/23/2015 18:00,1,2.775,ACTIVE,214.8,333.30,60.00,1435096803,"040051121000095","174011321042388",23.71,31,0.284,318.11,352.21,65.4,60.4,0.308,26615.699999988,26632.100000024,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096858,135198.00
