ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 18:00,2,2.467,ACTIVE,213.51,357.98,59.991,1435096803,"201051344001230","174011321042388",29.06,32.60,0,319.51,392.55,72.6,68.2,0.614,151453.7,151453.7,3645,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096859,135199.00
06/23/2015 18:00,2,2.428,ACTIVE,214.41,360.38,60.007,1435096803,"201051344000576","174011321042388",28.92,31.30,0,320.41,394.95,71.1,66.7,0.557,147899.6,147899.6,3644,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096860,135200.00
06/23/2015 18:00,2,2.559,ACTIVE,214.19,360.69,59.981,1435096803,"201051344000579","174011321042388",28.57,34.50,0,320.41,396.75,74.0,69.5,0.623,154076.0,154076.0,3630,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435096861,135201.00
06/23/2015 18:15,2,1.998,ACTIVE,213.96,355.88,60.023,1435097703,"201051344000955","174011321042388",28.57,31.80,0,334.54,391.94,57.9,53.9,0.504,153406.9,153406.9,3638,0,0,0,L,1122011218,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097704,135202.00
06/23/2015 18:15,1,2.439,ACTIVE,216.5,428.71,60.03,1435097703,"040051121000195","174011321042388",22.02,31,0.273,302.15,450.47,53.4,45.3,0.090,28330.1,28343.8,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097705,135203.00
06/23/2015 18:15,2,2.668,ACTIVE,214.41,350.47,60.007,1435097703,"274151322000095","174011321042388",29.02,40.00,0,334.54,369.40,78.3,73.7,0.296,451677.7,451677.7,4555,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097706,135204.00
06/23/2015 18:15,2,2.051,ACTIVE,214.19,359.48,60.007,1435097703,"201051344000868","174011321042388",28.33,29.50,0,334.84,392.55,58.9,54.9,0.468,139662.9,139662.9,3640,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097707,135205.00
06/23/2015 18:15,2,2.027,ACTIVE,214.87,355.88,60.039,1435097703,"201051344000853","174011321042388",28.51,31.00,0,335.14,394.05,58.6,54.6,0.468,145934.6,145934.6,3637,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097708,135206.00
06/23/2015 18:15,2,2.031,ACTIVE,214.87,358.28,60.012,1435097703,"201051344000582","174011321042388",28.73,30.80,0,335.44,394.65,59.1,55.1,0.499,146413.3,146413.3,3632,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097709,135207.00
06/23/2015 18:15,1,2.441,ACTIVE,216.3,352.89,60.03,1435097703,"040051121000097","174011321042388",21.81,32,0.321,302.41,451.75,53.0,41.1,0.376,26316.500000012,26331.300000012,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097710,135208.00
06/23/2015 18:15,2,2.023,ACTIVE,214.64,360.08,60.012,1435097703,"201051344000469","174011321042388",28.78,29.00,0,333.93,393.75,59.0,55.1,0.508,141157.5,141157.5,3635,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097711,135209.00
06/23/2015 18:15,2,2.049,ACTIVE,214.64,360.38,60.007,1435097703,"201051344000988","174011321042388",28.45,31.50,0,334.54,394.05,59.1,55.1,0.473,140872.4,140872.4,3632,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097712,135210.00
06/23/2015 18:15,2,2.021,ACTIVE,214.64,357.38,60.002,1435097703,"201051344001158","174011321042388",28.75,32.00,0,334.84,394.05,58.9,55.0,0.491,147049.5,147049.5,3630,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097713,135211.00
06/23/2015 18:15,2,2.098,ACTIVE,214.41,357.08,60.007,1435097703,"201051344001025","174011321042388",28.90,31.30,0,335.44,394.65,61.5,57.4,0.491,150260.0,150260.0,3631,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097714,135212.00
06/23/2015 18:15,1,1.692,ACTIVE,216.1,339.91,60.07,1435097703,"033051125000118","174011321042388",39.15,31,0.292,317.66,352.69,65.9,62.1,0.316,29201.1,29218,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097715,135213.00
06/23/2015 18:15,2,1.992,ACTIVE,214.19,357.08,60.007,1435097703,"201051344000569","174011321042388",28.59,31.00,0,335.44,392.55,57.7,53.8,0.486,153901.4,153901.4,3640,0,0,0,L,1122011218,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097716,135214.00
06/23/2015 18:15,2,1.633,ACTIVE,215.09,418.70,60.002,1435097703,"274151322000094","174011321042388",38.65,36.50,0,384.43,452.96,63.5,59.4,0.442,339055.9,339055.9,5004,0,0,0,L,1151911521,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097717,135215.00
06/23/2015 18:15,1,2.324,ACTIVE,216.4,342.71,60.03,1435097703,"040051121000068","174011321042388",23.63,32,0.319,302.59,451.44,54.6,45.2,0.380,25862.8,25876.100000012,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097719,135216.00
06/23/2015 18:15,2,2.061,ACTIVE,214.41,357.38,60.012,1435097703,"201051344000458","174011321042388",28.31,32.20,0,335.14,393.75,59.1,55.1,0.517,149657.2,149657.2,3636,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097720,135217.00
06/23/2015 18:15,2,2.441,ACTIVE,214.19,366.70,60.002,1435097703,"274151322000087","174011321042388",27.61,57.70,0,330.33,385.63,68.3,64.0,0.455,409478.4,409478.4,4524,0,0,0,L,1151911521,0,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097721,135218.00
06/23/2015 18:15,2,2.438,ACTIVE,214.19,360.08,59.991,1435097703,"274151322000052","174011321042388",28.33,39.30,0,330.03,385.93,69.9,65.6,0.433,437698.6,437698.6,4932,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097721,135219.00
06/23/2015 18:15,2,2.109,ACTIVE,214.19,358.88,60.002,1435097703,"201051344001145","174011321042388",28.69,30.50,0,335.14,393.75,61.3,57.2,0.504,154829.6,154829.6,3646,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097722,135220.00
06/23/2015 18:15,2,2.053,ACTIVE,214.19,359.78,60.002,1435097703,"201051344000685","174011321042388",28.47,32.00,0,332.43,393.75,59.2,55.2,0.526,153994.5,153994.5,3647,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097723,135221.00
06/23/2015 18:15,2,2.326,ACTIVE,215.32,354.67,60.002,1435097703,"274151322000088","174011321042388",28.31,35.80,0,331.53,385.63,66.7,62.4,0.438,419176.2,419176.2,4539,0,0,0,L,1151911521,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097724,135222.00
06/23/2015 18:15,2,2.006,ACTIVE,214.41,356.78,60.007,1435097703,"201051344000438","174011321042388",28.84,32.20,0,333.33,394.65,58.6,54.7,0.499,154093.0,154093.0,3633,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097725,135223.00
06/23/2015 18:15,2,2.033,ACTIVE,213.96,357.08,60.002,1435097703,"201051344001135","174011321042388",28.63,31.00,0,333.03,391.64,59.0,55.0,0.482,145412.4,145412.4,3628,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097726,135224.00
06/23/2015 18:15,2,2.018,ACTIVE,214.41,357.98,60.012,1435097703,"201051344000417","174011321042388",28.61,32.40,0,334.84,392.25,58.5,54.5,0.495,149916.7,149916.7,3630,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097727,135225.00
06/23/2015 18:15,2,2.066,ACTIVE,213.74,357.38,60.028,1435097703,"201051344000594","174011321042388",28.59,33.00,0,332.73,395.25,59.8,55.8,0.495,149937.7,149937.7,3631,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097728,135226.00
06/23/2015 18:15,2,2.525,ACTIVE,214.87,367.00,60.002,1435097703,"274151322000083","174011321042388",28.43,40.00,0,329.73,385.63,72.8,68.3,0.521,433926.7,433926.7,4941,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097729,135227.00
06/23/2015 18:15,2,2.180,ACTIVE,214.64,360.38,60.002,1435097703,"201051344000585","174011321042388",29.24,31.00,0,318.00,394.35,64.6,60.4,0.513,148879.5,148879.5,3632,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097730,135228.00
06/23/2015 18:15,2,2.393,ACTIVE,215.32,352.57,59.996,1435097703,"274151322000054","174011321042388",28.31,37.00,0,330.03,386.53,68.6,64.3,0.429,429163.0,429163.0,4529,0,0,0,L,1151911521,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097730,135229.00
06/23/2015 18:15,2,2.020,ACTIVE,214.41,358.88,60.002,1435097703,"201051344001203","174011321042388",28.80,31.00,0,334.84,392.55,59.0,55.0,0.513,150124.6,150124.6,3636,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097731,135230.00
06/23/2015 18:15,2,2.045,ACTIVE,213.96,357.98,60.007,1435097703,"201051344000646","174011321042388",28.67,31.80,0,325.52,393.45,59.4,55.4,0.486,147579.4,147579.4,3629,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097732,135231.00
06/23/2015 18:15,2,1.631,ACTIVE,215.77,423.20,60.002,1435097703,"274151322000068","174011321042388",38.15,38.20,0,386.83,455.06,63.3,59.2,0.433,338082.7,338082.7,4612,0,0,0,L,1151911521,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097733,135232.00
06/23/2015 18:15,2,2.580,ACTIVE,215.77,363.09,59.996,1435097703,"274151322000076","174011321042388",28.84,39.50,0,330.93,385.63,75.3,70.8,0.521,457393.3,457393.3,4936,0,0,0,L,1151911521,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097734,135233.00
06/23/2015 18:15,1,1.476,ACTIVE,216.3,331.52,60.07,1435097703,"033051125000132","174011321042388",31.52,31,0.285,303.68,444.47,46.3,45.1,0.328,21987.100000024,21998.900000036,234,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097735,135234.00
06/23/2015 18:15,1,1.680,ACTIVE,216.6,334.27,60.07,1435097703,"033051125000150","174011321042388",39.14,31,0.292,309.13,352.65,65.4,62.1,0.315,29208.600000024,29225.400000036,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097736,135235.00
06/23/2015 18:15,2,2.061,ACTIVE,213.96,355.58,60.007,1435097703,"201051344000890","174011321042388",28.59,32.80,0,334.54,392.25,59.7,55.7,0.451,151719.9,151719.9,3634,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097737,135236.00
06/23/2015 18:15,2,2.000,ACTIVE,214.41,357.08,60.018,1435097703,"201051344000900","174011321042388",28.88,30.30,0,334.24,391.94,58.5,54.5,0.446,151935.4,151935.4,3639,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097738,135237.00
06/23/2015 18:15,2,2.033,ACTIVE,214.64,360.69,60.007,1435097703,"201051344000633","174011321042388",28.67,31.30,0,333.63,392.85,59.1,55.1,0.504,141675.0,141675.0,3643,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097739,135238.00
06/23/2015 18:15,1,2.003,ACTIVE,216.3,404.63,60.03,1435097703,"040051121000185","174011321042388",26.98,31,0.337,303.55,449.41,53.7,45.0,0.168,26098.099999999,26112.099999999,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097740,135239.00
06/23/2015 18:15,2,2.035,ACTIVE,214.41,358.28,60.002,1435097703,"201051344000983","174011321042388",28.86,31.80,0,335.14,392.55,59.5,55.5,0.508,148860.1,148860.1,3643,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097741,135240.00
06/23/2015 18:15,2,2.088,ACTIVE,214.41,357.38,59.996,1435097703,"201051344000917","174011321042388",28.45,31.50,0,334.24,394.05,60.2,56.2,0.486,152205.1,152205.1,3643,0,0,0,L,1122011218,0,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097742,135241.00
06/23/2015 18:15,1,2.429,ACTIVE,215.6,354.18,60.03,1435097703,"040051121000116","174011321042388",23.93,30,0.355,301.26,449.81,57.8,62.9,0.246,25857.400000036,25871.5,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097744,135242.00
06/23/2015 18:15,1,1.399,ACTIVE,216.0,406.00,60.07,1435097703,"033051125000135","174011321042388",34.80,30,0.301,306.60,448.63,48.4,39.6,0.292,21922.70000001,21934.70000001,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097745,135243.00
06/23/2015 18:15,2,2.035,ACTIVE,214.19,357.98,59.975,1435097703,"201051344000648","174011321042388",28.15,30.50,0,334.54,393.15,58.0,54.1,0.499,148134.2,148134.2,3636,0,0,0,L,1122011218,0,122.23,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097746,135244.00
06/23/2015 18:15,2,1.881,ACTIVE,214.19,355.88,60.023,1435097703,"201051344001093","174011321042388",29.26,30.00,0,334.54,390.44,55.7,51.8,0.433,150313.1,150313.1,3634,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097747,135245.00
06/23/2015 18:15,2,2.023,ACTIVE,214.41,358.28,59.970,1435097703,"201051344000645","174011321042388",28.45,31.30,0,335.44,392.55,58.4,54.4,0.464,148585.0,148585.0,3641,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097748,135246.00
06/23/2015 18:15,2,2.406,ACTIVE,214.64,369.40,59.996,1435097703,"274151322000085","174011321042388",28.29,36.50,0,331.83,385.63,68.9,64.6,0.460,431307.4,431307.4,4932,0,0,0,L,1151911521,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097749,135247.00
06/23/2015 18:15,2,2.053,ACTIVE,214.19,358.28,60.012,1435097703,"201051344000651","174011321042388",28.23,30.80,0,335.44,393.15,58.7,54.7,0.464,147989.1,147989.1,3636,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097749,135248.00
06/23/2015 18:15,2,2.053,ACTIVE,214.19,358.88,59.996,1435097703,"201051344000867","174011321042388",28.19,31.50,0,335.44,391.34,58.6,54.7,0.499,140315.2,140315.2,3642,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097750,135249.00
06/23/2015 18:15,1,2.321,ACTIVE,215.6,334.50,60.03,1435097703,"040051121000095","174011321042388",23.68,30,0.293,299.43,446.72,54.7,61.5,0.285,26632.100000024,26644.600000024,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097752,135250.00
06/23/2015 18:15,2,2.006,ACTIVE,213.74,356.78,60.007,1435097703,"201051344001230","174011321042388",28.78,31.30,0,333.63,389.84,58.5,54.6,0.482,151468.9,151468.9,3646,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097753,135251.00
06/23/2015 18:15,2,2.000,ACTIVE,214.64,357.68,60.002,1435097703,"201051344000576","174011321042388",28.13,30.30,0,336.04,392.25,57.0,53.1,0.477,147914.5,147914.5,3645,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097753,135252.00
06/23/2015 18:15,2,2.057,ACTIVE,214.41,356.18,60.007,1435097703,"201051344000579","174011321042388",28.77,33.00,0,334.24,393.45,60.0,56.0,0.468,154091.5,154091.5,3631,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435097754,135253.00
06/23/2015 18:30,2,1.535,ACTIVE,212.38,349.56,59.965,1435098603,"201051344000955","174011321042388",28.55,30.50,0,334.84,382.63,44.5,41.0,0.358,153418.7,153418.7,3639,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098604,135254.00
06/23/2015 18:30,1,1.821,ACTIVE,214.8,418.50,60.00,1435098603,"040051121000195","174011321042388",25.41,31,0.280,306.89,448.43,46.0,38.9,0.142,28343.8,28355.5,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098605,135255.00
06/23/2015 18:30,2,2.178,ACTIVE,213.06,351.37,59.959,1435098603,"274151322000095","174011321042388",28.84,36.00,0,331.23,385.93,63.6,59.5,0.438,451694.3,451694.3,4556,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098606,135256.00
06/23/2015 18:30,2,1.562,ACTIVE,212.83,350.47,59.954,1435098603,"201051344000868","174011321042388",28.51,28.80,0,335.14,383.83,45.1,41.6,0.362,139674.9,139674.9,3641,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098607,135257.00
06/23/2015 18:30,2,1.578,ACTIVE,213.51,351.37,59.954,1435098603,"201051344000853","174011321042388",28.13,30.50,0,336.64,385.63,45.0,41.6,0.362,145946.5,145946.5,3638,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098608,135258.00
06/23/2015 18:30,2,1.580,ACTIVE,213.51,352.27,59.954,1435098603,"201051344000582","174011321042388",28.53,29.80,0,336.04,385.33,45.7,42.2,0.376,146425.3,146425.3,3633,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098609,135259.00
06/23/2015 18:30,1,1.859,ACTIVE,215.5,378.88,60.00,1435098603,"040051121000097","174011321042388",25.98,31,0.314,306.35,448.97,48.0,48.2,0.257,26331.300000012,26343.300000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098610,135260.00
06/23/2015 18:30,2,1.568,ACTIVE,213.06,351.37,59.970,1435098603,"201051344000469","174011321042388",28.53,28.50,0,334.84,385.03,45.3,41.8,0.380,141169.5,141169.5,3636,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098611,135261.00
06/23/2015 18:30,2,1.588,ACTIVE,212.83,352.57,59.975,1435098603,"201051344000988","174011321042388",28.21,30.80,0,334.84,386.23,45.4,41.9,0.384,140884.5,140884.5,3633,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098612,135262.00
06/23/2015 18:30,2,1.576,ACTIVE,213.06,351.67,59.970,1435098603,"201051344001158","174011321042388",28.51,31.00,0,335.74,385.33,45.5,42.0,0.371,147061.6,147061.6,3631,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098613,135263.00
06/23/2015 18:30,2,1.627,ACTIVE,213.06,351.37,59.970,1435098603,"201051344001025","174011321042388",28.88,30.30,0,335.74,385.63,47.6,44.1,0.393,150272.6,150272.6,3632,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098614,135264.00
06/23/2015 18:30,1,1.361,ACTIVE,214.4,370.46,60.03,1435098603,"033051125000118","174011321042388",39.13,31,0.273,303.19,451.41,52.9,44.0,0.320,29218,29230.6,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098616,135265.00
06/23/2015 18:30,2,1.533,ACTIVE,213.06,350.77,59.965,1435098603,"201051344000569","174011321042388",28.57,30.50,0,336.34,383.53,44.4,40.9,0.358,153913.2,153913.2,3641,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098617,135266.00
06/23/2015 18:30,2,1.152,ACTIVE,213.74,439.74,59.954,1435098603,"274151322000094","174011321042388",40.69,35.00,0,386.83,449.05,48.3,44.7,0.340,339068.9,339068.9,5005,0,0,0,L,1151911521,0,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098618,135267.00
06/23/2015 18:30,1,1.865,ACTIVE,214.9,375.62,60.03,1435098603,"040051121000068","174011321042388",23.61,32,0.282,306.51,448.56,43.8,43.6,0.200,25876.100000012,25887.199999976,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098619,135268.00
06/23/2015 18:30,2,1.596,ACTIVE,213.06,351.07,59.975,1435098603,"201051344000458","174011321042388",28.21,31.50,0,336.04,384.43,45.6,42.1,0.398,149669.3,149669.3,3637,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098620,135269.00
06/23/2015 18:30,2,1.965,ACTIVE,213.06,355.28,59.959,1435098603,"274151322000087","174011321042388",27.77,53.80,0,336.34,381.42,55.2,51.4,0.376,409492.7,409492.7,4525,0,0,0,L,1151911521,0,122.68,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098621,135270.00
06/23/2015 18:30,2,1.949,ACTIVE,213.51,351.07,59.975,1435098603,"274151322000052","174011321042388",28.59,36.80,0,336.64,382.03,56.4,52.5,0.393,437713.3,437713.3,4933,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098622,135271.00
06/23/2015 18:30,2,1.641,ACTIVE,213.06,352.27,59.970,1435098603,"201051344001145","174011321042388",28.71,29.50,0,335.44,385.63,47.7,44.1,0.398,154842.2,154842.2,3647,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098622,135272.00
06/23/2015 18:30,2,1.584,ACTIVE,212.83,351.07,59.959,1435098603,"201051344000685","174011321042388",28.41,30.80,0,334.84,385.03,45.6,42.1,0.402,154006.6,154006.6,3648,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098623,135273.00
06/23/2015 18:30,2,1.854,ACTIVE,212.83,348.66,59.965,1435098603,"274151322000088","174011321042388",28.33,34.00,0,337.24,382.63,53.2,49.4,0.349,419190.1,419190.1,4540,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098624,135274.00
06/23/2015 18:30,2,1.555,ACTIVE,213.06,350.47,59.933,1435098603,"201051344000438","174011321042388",28.59,31.00,0,335.14,384.13,45.0,41.5,0.371,154105.0,154105.0,3634,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098625,135275.00
06/23/2015 18:30,2,1.582,ACTIVE,212.61,350.17,59.996,1435098603,"201051344001135","174011321042388",28.55,30.00,0,336.04,383.83,45.8,42.2,0.371,145424.5,145424.5,3629,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098626,135276.00
06/23/2015 18:30,2,1.582,ACTIVE,213.06,351.67,59.970,1435098603,"201051344000417","174011321042388",28.31,31.50,0,335.44,383.53,45.4,41.9,0.362,149928.6,149928.6,3631,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098627,135277.00
06/23/2015 18:30,2,1.598,ACTIVE,212.38,351.07,59.975,1435098603,"201051344000594","174011321042388",28.51,31.80,0,333.63,385.63,46.2,42.6,0.371,149949.9,149949.9,3632,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098628,135278.00
06/23/2015 18:30,2,2.051,ACTIVE,213.74,350.17,59.970,1435098603,"274151322000083","174011321042388",28.51,37.30,0,336.64,384.13,59.1,55.2,0.424,433942.1,433942.1,4942,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098629,135279.00
06/23/2015 18:30,2,1.723,ACTIVE,213.29,352.57,59.970,1435098603,"201051344000585","174011321042388",29.08,30.00,0,335.74,387.14,50.8,47.1,0.407,148892.9,148892.9,3633,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098630,135280.00
06/23/2015 18:30,2,1.891,ACTIVE,213.29,349.56,59.975,1435098603,"274151322000054","174011321042388",28.69,35.20,0,336.94,382.33,55.0,51.1,0.380,429177.3,429177.3,4530,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098630,135281.00
06/23/2015 18:30,2,1.549,ACTIVE,212.83,350.17,59.975,1435098603,"201051344001203","174011321042388",28.84,30.00,0,336.04,384.13,45.3,41.8,0.380,150136.6,150136.6,3637,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098631,135282.00
06/23/2015 18:30,2,1.586,ACTIVE,212.38,350.47,59.970,1435098603,"201051344000646","174011321042388",28.59,30.80,0,334.24,385.63,46.0,42.4,0.380,147591.5,147591.5,3630,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098632,135283.00
06/23/2015 18:30,2,1.330,ACTIVE,214.41,408.48,59.944,1435098603,"274151322000068","174011321042388",38.11,36.50,0,385.93,449.65,51.7,48.0,0.336,338095.9,338095.9,4613,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098633,135284.00
06/23/2015 18:30,2,2.055,ACTIVE,214.19,352.87,59.970,1435098603,"274151322000076","174011321042388",29.20,36.30,0,337.54,384.73,60.8,56.7,0.420,457409.2,457409.2,4937,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098634,135285.00
06/23/2015 18:30,1,1.183,ACTIVE,214.7,377.50,60.03,1435098603,"033051125000132","174011321042388",31.20,30,0.207,314.84,425.37,36.7,35.1,0.089,21998.900000036,22007.5,236,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098635,135286.00
06/23/2015 18:30,1,1.353,ACTIVE,214.7,327.08,60.00,1435098603,"033051125000150","174011321042388",39.02,30,0.321,304.73,453.21,52.5,47.7,0.374,29225.400000036,29238.100000024,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098637,135287.00
06/23/2015 18:30,2,1.588,ACTIVE,212.61,350.17,59.970,1435098603,"201051344000890","174011321042388",28.73,31.50,0,335.44,385.03,46.2,42.7,0.371,151732.2,151732.2,3635,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098638,135288.00
06/23/2015 18:30,2,1.551,ACTIVE,213.06,350.77,59.975,1435098603,"201051344000900","174011321042388",28.45,29.50,0,335.14,384.43,44.7,41.2,0.384,151947.2,151947.2,3640,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098639,135289.00
06/23/2015 18:30,2,1.562,ACTIVE,213.06,351.97,59.996,1435098603,"201051344000633","174011321042388",28.69,30.30,0,335.44,385.33,45.5,42.0,0.376,141687.1,141687.1,3644,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098640,135290.00
06/23/2015 18:30,1,1.754,ACTIVE,215.1,391.95,60.03,1435098603,"040051121000185","174011321042388",25.21,30,0.253,308.12,448.02,44.0,34.7,0.136,26112.099999999,26123.099999999,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098641,135291.00
06/23/2015 18:30,2,1.584,ACTIVE,213.06,351.37,59.954,1435098603,"201051344000983","174011321042388",28.53,31.00,0,335.74,385.03,45.8,42.3,0.384,148872.3,148872.3,3644,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098642,135292.00
06/23/2015 18:30,2,1.625,ACTIVE,213.06,351.97,59.970,1435098603,"201051344000917","174011321042388",28.25,30.50,0,335.14,385.03,46.6,43.1,0.384,152217.5,152217.5,3644,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098643,135293.00
06/23/2015 18:30,1,1.881,ACTIVE,214.6,377.62,60.00,1435098603,"040051121000116","174011321042388",25.71,29,0.291,300.63,447.40,48.1,49.5,0.232,25871.5,25883.700000048,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098644,135294.00
06/23/2015 18:30,1,1.058,ACTIVE,215.5,379.98,60.03,1435098603,"033051125000135","174011321042388",35.44,30,0.225,321.29,440.91,37.3,37.5,0.146,21934.70000001,21944.50000001,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098646,135295.00
06/23/2015 18:30,2,1.568,ACTIVE,213.51,351.37,59.981,1435098603,"201051344000648","174011321042388",28.27,29.50,0,336.34,384.73,44.9,41.4,0.367,148146.1,148146.1,3637,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098647,135296.00
06/23/2015 18:30,2,1.447,ACTIVE,213.29,350.77,59.975,1435098603,"201051344001093","174011321042388",28.90,29.00,0,336.04,382.03,42.5,39.0,0.331,150324.4,150324.4,3635,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098648,135297.00
06/23/2015 18:30,2,1.574,ACTIVE,213.74,352.27,59.981,1435098603,"201051344000645","174011321042388",28.09,30.30,0,335.44,384.73,44.8,41.3,0.371,148596.9,148596.9,3642,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098649,135298.00
06/23/2015 18:30,2,1.920,ACTIVE,213.96,358.58,59.959,1435098603,"274151322000085","174011321042388",28.41,34.80,0,337.54,381.73,55.2,51.4,0.376,431321.8,431321.8,4933,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098650,135299.00
06/23/2015 18:30,2,1.561,ACTIVE,213.29,350.77,59.981,1435098603,"201051344000651","174011321042388",28.57,29.80,0,336.04,384.13,45.1,41.7,0.371,148001.1,148001.1,3637,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098650,135300.00
06/23/2015 18:30,2,1.562,ACTIVE,213.06,349.86,59.970,1435098603,"201051344000867","174011321042388",28.65,30.50,0,334.24,383.23,45.4,41.9,0.358,140327.2,140327.2,3643,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098651,135301.00
06/23/2015 18:30,1,1.884,ACTIVE,214.8,412.74,60.00,1435098603,"040051121000095","174011321042388",23.55,30,0.249,304.29,445.33,44.1,33.3,0.114,26644.600000024,26655.5,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098653,135302.00
06/23/2015 18:30,2,1.537,ACTIVE,212.61,350.17,59.981,1435098603,"201051344001230","174011321042388",28.82,30.30,0,334.54,382.63,45.0,41.5,0.367,151480.9,151480.9,3647,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098653,135303.00
06/23/2015 18:30,2,1.521,ACTIVE,213.51,352.27,60.002,1435098603,"201051344000576","174011321042388",28.45,29.50,0,336.04,384.73,43.8,40.4,0.354,147926.1,147926.1,3646,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098654,135304.00
06/23/2015 18:30,2,1.602,ACTIVE,213.06,351.67,59.975,1435098603,"201051344000579","174011321042388",28.63,32.20,0,336.34,384.73,46.5,42.9,0.376,154103.8,154103.8,3632,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435098655,135305.00
06/23/2015 18:45,2,1.133,ACTIVE,212.38,345.36,59.975,1435099503,"201051344000955","174011321042388",28.11,29.80,0,333.33,369.40,32.3,29.2,0.252,153427.4,153427.4,3640,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099504,135306.00
06/23/2015 18:45,1,1.401,ACTIVE,214.7,327.75,60.03,1435099503,"040051121000195","174011321042388",25.00,30,0.210,317.53,440.19,34.8,26.8,0.256,28355.5,28364.5,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099505,135307.00
06/23/2015 18:45,2,1.684,ACTIVE,213.29,355.88,59.965,1435099503,"274151322000095","174011321042388",28.84,34.30,0,335.14,376.62,49.2,45.6,0.336,451707.4,451707.4,4557,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099506,135308.00
06/23/2015 18:45,2,1.156,ACTIVE,212.61,346.56,59.975,1435099503,"201051344000868","174011321042388",28.19,28.30,0,333.63,371.21,33.1,30.0,0.252,139683.8,139683.8,3642,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099507,135309.00
06/23/2015 18:45,2,1.133,ACTIVE,213.51,347.16,59.970,1435099503,"201051344000853","174011321042388",28.47,29.80,0,334.84,374.21,32.7,29.6,0.270,145955.3,145955.3,3639,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099508,135310.00
06/23/2015 18:45,2,1.168,ACTIVE,213.29,347.46,59.970,1435099503,"201051344000582","174011321042388",28.09,29.00,0,334.54,373.91,33.2,30.2,0.274,146434.3,146434.3,3634,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099509,135311.00
06/23/2015 18:45,1,1.427,ACTIVE,215.0,332.21,60.03,1435099503,"040051121000097","174011321042388",25.82,31,0.226,320.75,440.24,36.6,36.7,0.287,26343.300000012,26352.800000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099510,135312.00
06/23/2015 18:45,2,1.133,ACTIVE,213.06,346.56,59.981,1435099503,"201051344000469","174011321042388",28.59,28.30,0,333.93,372.71,32.8,29.8,0.278,141178.4,141178.4,3637,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099511,135313.00
06/23/2015 18:45,2,1.145,ACTIVE,212.83,347.46,59.986,1435099503,"201051344000988","174011321042388",28.27,30.00,0,334.24,374.21,32.8,29.7,0.270,140893.3,140893.3,3634,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099512,135314.00
06/23/2015 18:45,2,1.160,ACTIVE,212.83,346.86,59.970,1435099503,"201051344001158","174011321042388",28.11,30.30,0,334.84,373.01,33.0,30.0,0.265,147070.5,147070.5,3632,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099513,135315.00
06/23/2015 18:45,2,1.201,ACTIVE,212.83,345.66,59.981,1435099503,"201051344001025","174011321042388",28.69,29.30,0,335.14,373.31,34.9,31.8,0.270,150282.0,150282.0,3633,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099514,135316.00
06/23/2015 18:45,1,1.054,ACTIVE,214.6,378.47,60.00,1435099503,"033051125000118","174011321042388",38.65,30,0.263,306.39,448.18,40.5,36.7,0.250,29230.6,29241.3,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099515,135317.00
06/23/2015 18:45,2,1.111,ACTIVE,212.83,345.66,59.981,1435099503,"201051344000569","174011321042388",28.49,30.00,0,335.14,370.90,32.1,29.1,0.261,153921.9,153921.9,3642,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099516,135318.00
06/23/2015 18:45,2,0.977,ACTIVE,213.29,421.10,59.970,1435099503,"274151322000094","174011321042388",39.00,34.00,0,337.54,448.45,38.3,35.0,0.265,339079.2,339079.2,5006,0,0,0,L,1151911521,0,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099517,135319.00
06/23/2015 18:45,1,1.433,ACTIVE,214.6,368.98,60.03,1435099503,"040051121000068","174011321042388",23.44,31,0.191,317.90,443.38,33.4,33.5,0.106,25887.199999976,25895.699999976,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099518,135320.00
06/23/2015 18:45,2,1.156,ACTIVE,212.83,345.96,59.970,1435099503,"201051344000458","174011321042388",28.35,30.80,0,334.54,371.81,33.2,30.1,0.270,149678.3,149678.3,3638,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099519,135321.00
06/23/2015 18:45,2,1.521,ACTIVE,214.41,352.87,59.975,1435099503,"274151322000087","174011321042388",27.67,50.60,0,336.34,373.01,42.6,39.2,0.278,409504.0,409504.0,4526,0,0,0,L,1151911521,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099520,135322.00
06/23/2015 18:45,2,1.502,ACTIVE,213.96,346.86,59.975,1435099503,"274151322000052","174011321042388",28.49,35.20,0,335.74,374.21,43.3,39.9,0.287,437724.8,437724.8,4934,0,0,0,L,1151911521,0,122.23,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099522,135323.00
06/23/2015 18:45,2,1.221,ACTIVE,213.06,347.16,60.007,1435099503,"201051344001145","174011321042388",28.39,28.80,0,333.33,374.21,35.1,31.9,0.278,154851.6,154851.6,3648,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099523,135324.00
06/23/2015 18:45,2,1.150,ACTIVE,212.83,346.26,59.970,1435099503,"201051344000685","174011321042388",28.29,29.80,0,333.03,370.90,33.0,29.9,0.287,154015.6,154015.6,3649,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099524,135325.00
06/23/2015 18:45,2,1.418,ACTIVE,213.06,353.47,59.970,1435099503,"274151322000088","174011321042388",28.07,32.80,0,336.04,373.31,40.4,37.0,0.256,419200.8,419200.8,4541,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099524,135326.00
06/23/2015 18:45,2,1.145,ACTIVE,212.83,346.56,59.986,1435099503,"201051344000438","174011321042388",28.19,30.00,0,334.84,371.51,32.8,29.7,0.261,154113.8,154113.8,3635,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099525,135327.00
06/23/2015 18:45,2,1.160,ACTIVE,212.61,345.36,59.975,1435099503,"201051344001135","174011321042388",28.51,29.00,0,334.54,370.00,33.5,30.4,0.261,145433.5,145433.5,3630,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099526,135328.00
06/23/2015 18:45,2,1.160,ACTIVE,213.06,346.86,59.959,1435099503,"201051344000417","174011321042388",28.39,30.50,0,334.24,371.21,33.4,30.3,0.278,149937.6,149937.6,3632,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099527,135329.00
06/23/2015 18:45,2,1.168,ACTIVE,212.61,345.96,59.981,1435099503,"201051344000594","174011321042388",28.49,30.80,0,331.83,371.21,33.7,30.6,0.265,149959.0,149959.0,3633,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099528,135330.00
06/23/2015 18:45,2,1.580,ACTIVE,213.51,353.77,59.965,1435099503,"274151322000083","174011321042388",28.63,35.40,0,336.34,375.71,45.8,42.2,0.314,433954.2,433954.2,4943,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099529,135331.00
06/23/2015 18:45,2,1.293,ACTIVE,213.29,348.36,59.975,1435099503,"201051344000585","174011321042388",28.86,29.30,0,333.93,376.01,37.9,34.6,0.296,148903.1,148903.1,3634,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099530,135332.00
06/23/2015 18:45,2,1.469,ACTIVE,213.74,345.96,60.012,1435099503,"274151322000054","174011321042388",28.19,33.80,0,335.74,372.71,41.9,38.5,0.283,429188.5,429188.5,4531,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099531,135333.00
06/23/2015 18:45,2,1.184,ACTIVE,213.06,344.45,59.975,1435099503,"201051344001203","174011321042388",22.19,29.30,0,334.24,373.01,26.6,23.8,0.172,150145.5,150145.5,3638,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099532,135334.00
06/23/2015 18:45,2,1.166,ACTIVE,212.61,346.26,59.970,1435099503,"201051344000646","174011321042388",28.41,29.80,0,331.83,370.60,33.6,30.5,0.265,147600.6,147600.6,3631,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099533,135335.00
06/23/2015 18:45,2,1.035,ACTIVE,213.96,409.68,59.959,1435099503,"274151322000068","174011321042388",37.63,35.40,0,339.04,439.74,39.8,36.5,0.256,338106.3,338106.3,4614,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099533,135336.00
06/23/2015 18:45,2,1.572,ACTIVE,214.87,355.28,59.975,1435099503,"274151322000076","174011321042388",29.22,34.50,0,336.94,376.31,46.5,42.9,0.318,457421.6,457421.6,4938,0,0,0,L,1151911521,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099534,135337.00
06/23/2015 18:45,1,0.938,ACTIVE,215.3,347.10,60.03,1435099503,"033051125000132","174011321042388",27.84,30,0.185,315.28,440.88,25.9,29.2,0.134,22007.5,22014.100000024,238,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099536,135338.00
06/23/2015 18:45,1,1.049,ACTIVE,215.0,387.24,60.03,1435099503,"033051125000150","174011321042388",38.54,30,0.261,306.92,450.31,40.2,31.6,0.161,29238.100000024,29248.800000012,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099537,135339.00
06/23/2015 18:45,2,1.189,ACTIVE,212.83,345.66,59.975,1435099503,"201051344000890","174011321042388",28.11,30.80,0,333.33,371.51,33.9,30.8,0.261,151741.3,151741.3,3636,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099538,135340.00
06/23/2015 18:45,2,1.109,ACTIVE,212.83,347.16,59.991,1435099503,"201051344000900","174011321042388",28.63,28.80,0,333.03,371.51,32.2,29.2,0.261,151956.0,151956.0,3641,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099539,135341.00
06/23/2015 18:45,2,1.146,ACTIVE,213.06,347.46,59.986,1435099503,"201051344000633","174011321042388",28.41,29.50,0,333.33,373.31,33.0,29.9,0.270,141696.0,141696.0,3645,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099540,135342.00
06/23/2015 18:45,1,1.328,ACTIVE,215.1,393.82,60.00,1435099503,"040051121000185","174011321042388",24.20,29,0.173,319.17,441.82,32.0,24.6,0.193,26123.099999999,26131.400000011,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099541,135343.00
