ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 18:45,2,1.164,ACTIVE,213.06,346.86,59.981,1435099503,"201051344000983","174011321042388",28.43,30.00,0,334.84,372.41,33.6,30.5,0.265,148881.3,148881.3,3645,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099542,135344.00
06/23/2015 18:45,2,1.176,ACTIVE,213.29,347.16,59.975,1435099503,"201051344000917","174011321042388",28.43,30.00,0,334.54,373.01,33.9,30.8,0.274,152226.6,152226.6,3645,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099543,135345.00
06/23/2015 18:45,1,1.447,ACTIVE,214.8,392.52,60.03,1435099503,"040051121000116","174011321042388",25.66,29,0.207,311.79,441.82,36.9,36.6,0.071,25883.700000048,25893,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099544,135346.00
06/23/2015 18:45,1,0.751,ACTIVE,215.1,376.53,60.03,1435099503,"033051125000135","174011321042388",35.12,29,0.172,320.50,444.12,26.2,22.2,0.070,21944.50000001,21951.30000001,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099546,135347.00
06/23/2015 18:45,2,1.152,ACTIVE,213.29,346.56,59.981,1435099503,"201051344000648","174011321042388",27.95,28.80,0,335.44,373.01,32.6,29.6,0.265,148154.9,148154.9,3638,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099547,135348.00
06/23/2015 18:45,2,1.055,ACTIVE,212.83,345.96,59.986,1435099503,"201051344001093","174011321042388",28.61,28.80,0,335.44,370.60,30.6,27.6,0.239,150332.7,150332.7,3636,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099548,135349.00
06/23/2015 18:45,2,1.135,ACTIVE,213.29,346.86,59.986,1435099503,"201051344000645","174011321042388",28.23,29.50,0,336.04,372.71,32.5,29.5,0.252,148605.7,148605.7,3643,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099548,135350.00
06/23/2015 18:45,2,1.457,ACTIVE,214.41,347.76,59.986,1435099503,"274151322000085","174011321042388",28.39,33.50,0,336.94,373.31,41.9,38.5,0.274,431333.0,431333.0,4934,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099549,135351.00
06/23/2015 18:45,2,1.209,ACTIVE,213.29,346.86,60.018,1435099503,"201051344000651","174011321042388",20.85,28.80,0,334.84,372.11,26.1,23.3,0.234,148010.0,148010.0,3638,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099550,135352.00
06/23/2015 18:45,2,1.145,ACTIVE,213.06,345.96,59.986,1435099503,"201051344000867","174011321042388",28.45,29.50,0,333.93,371.51,33.0,29.9,0.256,140336.1,140336.1,3644,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099551,135353.00
06/23/2015 18:45,1,1.475,ACTIVE,214.4,355.32,60.00,1435099503,"040051121000095","174011321042388",23.16,29,0.206,315.16,437.46,34.0,24.7,0.165,26655.5,26663.800000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099552,135354.00
06/23/2015 18:45,2,1.131,ACTIVE,212.61,345.66,59.949,1435099503,"201051344001230","174011321042388",28.47,29.30,0,332.73,369.10,32.7,29.6,0.261,151489.7,151489.7,3648,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099553,135355.00
06/23/2015 18:45,2,1.090,ACTIVE,213.29,347.76,59.986,1435099503,"201051344000576","174011321042388",28.69,28.50,0,335.44,373.01,31.7,28.7,0.234,147934.7,147934.7,3647,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099554,135356.00
06/23/2015 18:45,2,1.158,ACTIVE,213.06,346.56,59.986,1435099503,"201051344000579","174011321042388",28.84,31.30,0,334.84,375.41,33.9,30.8,0.265,154113.0,154113.0,3633,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435099555,135357.00
06/23/2015 19:00,2,0.793,ACTIVE,212.16,340.55,59.975,1435100403,"201051344000955","174011321042388",28.33,29.00,0,328.52,360.08,22.7,20.0,0.164,153433.4,153433.4,3641,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100404,135358.00
06/23/2015 19:00,1,1.013,ACTIVE,214.4,329.50,60.03,1435100403,"040051121000195","174011321042388",24.22,29,0.186,317.95,443.45,24.4,29.7,0.265,28364.5,28371,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100406,135359.00
06/23/2015 19:00,2,1.219,ACTIVE,213.51,345.36,59.965,1435100403,"274151322000095","174011321042388",28.67,32.80,0,333.93,367.00,35.4,32.3,0.234,451717.1,451717.1,4558,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100406,135360.00
06/23/2015 19:00,2,0.826,ACTIVE,212.16,341.15,60.007,1435100403,"201051344000868","174011321042388",27.69,28.00,0,330.03,360.69,23.2,20.5,0.177,139690.0,139690.0,3643,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100407,135361.00
06/23/2015 19:00,2,0.797,ACTIVE,213.06,342.35,60.002,1435100403,"201051344000853","174011321042388",28.07,29.50,0,331.53,363.69,22.7,20.0,0.181,145961.5,145961.5,3640,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100408,135362.00
06/23/2015 19:00,2,0.824,ACTIVE,213.06,342.35,60.002,1435100403,"201051344000582","174011321042388",27.85,28.30,0,329.73,363.09,23.3,20.6,0.181,146440.6,146440.6,3635,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100409,135363.00
06/23/2015 19:00,1,1.018,ACTIVE,214.6,391.84,60.03,1435100403,"040051121000097","174011321042388",25.74,30,0.177,318.93,443.72,26.0,23.0,0.040,26352.800000012,26359.600000012,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100410,135364.00
06/23/2015 19:00,2,0.807,ACTIVE,212.38,341.45,60.007,1435100403,"201051344000469","174011321042388",27.99,28.00,0,330.33,362.79,22.9,20.2,0.186,141184.6,141184.6,3638,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100411,135365.00
06/23/2015 19:00,2,0.797,ACTIVE,212.38,342.35,59.975,1435100403,"201051344000988","174011321042388",28.01,29.50,0,330.03,363.09,22.6,19.9,0.177,140899.5,140899.5,3635,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100412,135366.00
06/23/2015 19:00,2,0.809,ACTIVE,212.38,340.25,59.986,1435100403,"201051344001158","174011321042388",28.15,29.80,0,330.63,362.19,23.1,20.3,0.181,147076.7,147076.7,3633,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100413,135367.00
06/23/2015 19:00,2,0.834,ACTIVE,212.38,341.15,60.012,1435100403,"201051344001025","174011321042388",28.75,28.50,0,329.13,363.99,24.3,21.5,0.186,150288.6,150288.6,3634,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100414,135368.00
06/23/2015 19:00,1,0.766,ACTIVE,214.4,349.35,60.03,1435100403,"033051125000118","174011321042388",38.08,30,0.241,318.60,443.11,29.0,16.8,0.280,29241.3,29248.9,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100415,135369.00
06/23/2015 19:00,2,0.783,ACTIVE,212.38,341.45,60.007,1435100403,"201051344000569","174011321042388",28.43,29.50,0,330.63,362.19,22.6,19.9,0.168,153927.9,153927.9,3643,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100416,135370.00
06/23/2015 19:00,2,0.719,ACTIVE,213.96,406.67,60.012,1435100403,"274151322000094","174011321042388",38.15,33.30,0,335.74,437.93,27.8,24.9,0.186,339086.6,339086.6,5007,0,0,0,L,1151911521,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100417,135371.00
06/23/2015 19:00,1,1.038,ACTIVE,214.7,381.88,60.03,1435100403,"040051121000068","174011321042388",23.03,30,0.170,317.26,443.08,23.8,15.7,0.038,25895.699999976,25901.8,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100418,135372.00
06/23/2015 19:00,2,0.826,ACTIVE,212.38,339.95,59.981,1435100403,"201051344000458","174011321042388",27.73,30.30,0,330.33,362.49,23.2,20.5,0.190,149684.5,149684.5,3639,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100419,135373.00
06/23/2015 19:00,2,1.102,ACTIVE,213.74,345.66,59.991,1435100403,"274151322000087","174011321042388",27.69,47.80,0,332.73,363.69,30.9,27.9,0.203,409512.4,409512.4,4527,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100420,135374.00
06/23/2015 19:00,2,1.086,ACTIVE,213.29,349.26,59.991,1435100403,"274151322000052","174011321042388",28.31,33.80,0,333.63,363.99,31.1,28.1,0.208,437733.2,437733.2,4935,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100421,135375.00
06/23/2015 19:00,2,0.850,ACTIVE,212.83,342.35,59.975,1435100403,"201051344001145","174011321042388",28.23,28.00,0,330.63,363.69,24.3,21.5,0.186,154858.3,154858.3,3649,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100422,135376.00
06/23/2015 19:00,2,0.809,ACTIVE,212.61,342.05,59.991,1435100403,"201051344000685","174011321042388",27.79,29.00,0,328.82,362.19,22.8,20.1,0.190,154021.8,154021.8,3650,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100423,135377.00
06/23/2015 19:00,2,1.014,ACTIVE,213.06,345.06,59.938,1435100403,"274151322000088","174011321042388",27.77,31.80,0,333.33,363.39,28.5,25.6,0.190,419208.6,419208.6,4542,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100424,135378.00
06/23/2015 19:00,2,0.803,ACTIVE,212.61,341.45,59.965,1435100403,"201051344000438","174011321042388",28.19,29.00,0,330.93,361.59,22.9,20.2,0.181,154120.0,154120.0,3636,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100425,135379.00
06/23/2015 19:00,2,0.840,ACTIVE,212.16,339.65,59.991,1435100403,"201051344001135","174011321042388",27.93,28.30,0,329.73,361.29,23.8,21.0,0.172,145439.9,145439.9,3631,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100426,135380.00
06/23/2015 19:00,2,0.811,ACTIVE,212.61,341.45,59.970,1435100403,"201051344000417","174011321042388",28.57,29.50,0,329.43,362.49,23.5,20.8,0.172,149943.9,149943.9,3633,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100427,135381.00
06/23/2015 19:00,2,0.834,ACTIVE,212.16,341.75,59.996,1435100403,"201051344000594","174011321042388",27.93,30.00,0,329.13,362.79,23.6,20.9,0.186,149965.4,149965.4,3634,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100427,135382.00
06/23/2015 19:00,2,1.156,ACTIVE,213.74,346.56,59.986,1435100403,"274151322000083","174011321042388",28.41,34.00,0,330.93,365.49,33.3,30.2,0.230,433963.2,433963.2,4944,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100429,135383.00
06/23/2015 19:00,2,0.934,ACTIVE,212.61,342.95,59.970,1435100403,"201051344000585","174011321042388",28.43,28.50,0,330.03,364.59,26.9,24.0,0.203,148910.3,148910.3,3635,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100429,135384.00
06/23/2015 19:00,2,1.045,ACTIVE,213.29,343.55,59.975,1435100403,"274151322000054","174011321042388",28.23,32.40,0,331.23,363.39,29.9,26.9,0.208,429196.7,429196.7,4532,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100430,135385.00
06/23/2015 19:00,2,0.807,ACTIVE,212.38,340.25,59.981,1435100403,"201051344001203","174011321042388",28.11,28.50,0,330.03,361.89,23.0,20.3,0.177,150151.6,150151.6,3639,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100431,135386.00
06/23/2015 19:00,2,0.814,ACTIVE,212.16,341.15,60.007,1435100403,"201051344000646","174011321042388",28.47,29.00,0,328.82,361.89,23.5,20.8,0.177,147606.9,147606.9,3632,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100432,135387.00
06/23/2015 19:00,2,0.727,ACTIVE,213.96,413.89,59.986,1435100403,"274151322000068","174011321042388",38.39,34.50,0,336.04,439.74,28.2,25.3,0.181,338113.9,338113.9,4615,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100433,135388.00
06/23/2015 19:00,2,1.135,ACTIVE,213.96,342.35,59.996,1435100403,"274151322000076","174011321042388",28.80,33.00,0,335.14,366.10,33.1,30.0,0.212,457430.7,457430.7,4939,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100434,135389.00
06/23/2015 19:00,1,0.607,ACTIVE,214.6,385.30,60.03,1435100403,"033051125000132","174011321042388",33.89,29,0.149,315.26,439.96,20.4,16.9,0.137,22014.100000024,22018.700000048,240,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100436,135390.00
06/23/2015 19:00,1,0.755,ACTIVE,214.9,336.18,60.03,1435100403,"033051125000150","174011321042388",38.29,29,0.203,319.57,444.78,28.7,15.7,0.319,29248.800000012,29256.5,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100437,135391.00
06/23/2015 19:00,2,0.840,ACTIVE,212.38,340.85,59.965,1435100403,"201051344000890","174011321042388",27.99,30.00,0,328.82,361.89,23.8,21.1,0.181,151747.7,151747.7,3637,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100438,135392.00
06/23/2015 19:00,2,0.775,ACTIVE,212.61,341.45,59.970,1435100403,"201051344000900","174011321042388",28.27,28.50,0,329.13,361.29,22.2,19.6,0.177,151962.0,151962.0,3642,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100439,135393.00
06/23/2015 19:00,2,0.818,ACTIVE,212.83,342.35,60.007,1435100403,"201051344000633","174011321042388",27.73,28.80,0,330.63,363.39,23.0,20.3,0.186,141702.2,141702.2,3646,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100440,135394.00
06/23/2015 19:00,1,0.899,ACTIVE,214.7,350.89,60.03,1435100403,"040051121000185","174011321042388",25.00,29,0.211,318.23,442.14,22.3,30.8,0.105,26131.400000011,26136.700000023,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100441,135395.00
06/23/2015 19:00,2,0.812,ACTIVE,212.61,340.55,59.981,1435100403,"201051344000983","174011321042388",28.65,29.80,0,330.33,363.39,23.6,20.8,0.172,148887.7,148887.7,3646,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100442,135396.00
06/23/2015 19:00,2,0.836,ACTIVE,212.61,342.35,59.965,1435100403,"201051344000917","174011321042388",27.97,29.30,0,329.73,362.79,23.7,21.0,0.177,152233.0,152233.0,3646,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100443,135397.00
06/23/2015 19:00,1,1.046,ACTIVE,214.5,391.76,60.00,1435100403,"040051121000116","174011321042388",25.59,29,0.192,312.23,442.01,26.6,20.2,0.034,25893,25899.700000048,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100444,135398.00
06/23/2015 19:00,1,0.477,ACTIVE,214.8,382.39,60.03,1435100403,"033051125000135","174011321042388",35.59,29,0.158,321.27,441.43,16.9,16.6,0.018,21951.30000001,21955.70000001,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100445,135399.00
06/23/2015 19:00,2,0.811,ACTIVE,212.61,341.75,60.002,1435100403,"201051344000648","174011321042388",28.03,28.30,0,330.93,363.99,23.0,20.3,0.177,148161.1,148161.1,3639,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100446,135400.00
06/23/2015 19:00,2,0.758,ACTIVE,212.38,341.15,59.996,1435100403,"201051344001093","174011321042388",28.33,28.00,0,330.33,360.69,21.8,19.1,0.159,150338.4,150338.4,3637,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100447,135401.00
06/23/2015 19:00,2,0.797,ACTIVE,212.83,341.75,59.965,1435100403,"201051344000645","174011321042388",27.99,29.00,0,331.23,362.79,22.6,19.9,0.177,148611.7,148611.7,3644,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100448,135402.00
06/23/2015 19:00,2,0.621,ACTIVE,213.51,342.05,59.996,1435100403,"274151322000085","174011321042388",30.81,32.20,0,334.84,363.39,19.4,16.8,0.115,431339.7,431339.7,4935,0,0,0,L,1151911521,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100449,135403.00
06/23/2015 19:00,2,0.803,ACTIVE,212.61,341.15,59.975,1435100403,"201051344000651","174011321042388",27.91,28.00,0,329.73,362.19,22.7,20.0,0.172,148016.1,148016.1,3639,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100450,135404.00
06/23/2015 19:00,2,0.812,ACTIVE,212.38,339.95,59.970,1435100403,"201051344000867","174011321042388",28.07,29.00,0,330.63,362.19,23.1,20.4,0.159,140342.3,140342.3,3645,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100451,135405.00
06/23/2015 19:00,1,1.081,ACTIVE,214.2,392.51,60.03,1435100403,"040051121000095","174011321042388",22.82,29,0.137,314.95,440.27,24.5,18.5,0.018,26663.800000012,26669.699999988,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100452,135406.00
06/23/2015 19:00,2,0.803,ACTIVE,212.16,340.55,59.981,1435100403,"201051344001230","174011321042388",28.03,28.80,0,328.82,360.99,22.9,20.1,0.172,151495.8,151495.8,3649,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100453,135407.00
06/23/2015 19:00,2,0.789,ACTIVE,212.83,342.05,60.023,1435100403,"201051344000576","174011321042388",27.71,28.30,0,331.23,363.39,22.2,19.5,0.168,147940.6,147940.6,3648,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100454,135408.00
06/23/2015 19:00,2,0.834,ACTIVE,212.16,341.45,59.986,1435100403,"201051344000579","174011321042388",28.23,30.80,0,330.03,362.49,23.9,21.1,0.181,154119.4,154119.4,3634,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435100455,135409.00
06/23/2015 19:15,2,0.646,ACTIVE,211.70,337.24,59.986,1435101303,"201051344000955","174011321042388",27.89,28.30,0,328.52,351.67,18.3,15.8,0.128,153437.8,153437.8,3642,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101304,135410.00
06/23/2015 19:15,1,0.687,ACTIVE,214.0,429.48,60.03,1435101303,"040051121000195","174011321042388",23.98,29,0.122,318.31,441.49,16.4,9.2,0.000,28371,28375,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101305,135411.00
06/23/2015 19:15,2,0.842,ACTIVE,213.51,344.76,59.996,1435101303,"274151322000095","174011321042388",28.37,31.80,0,330.93,357.68,24.2,21.4,0.159,451723.7,451723.7,4559,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101306,135412.00
06/23/2015 19:15,2,0.650,ACTIVE,211.70,336.64,59.981,1435101303,"201051344000868","174011321042388",27.53,27.50,0,327.62,352.57,18.1,15.6,0.133,139694.4,139694.4,3644,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101307,135413.00
06/23/2015 19:15,2,0.637,ACTIVE,212.61,338.44,60.012,1435101303,"201051344000853","174011321042388",27.39,29.30,0,330.93,354.07,17.7,15.1,0.128,145965.7,145965.7,3641,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101308,135414.00
06/23/2015 19:15,2,0.641,ACTIVE,212.61,338.74,60.007,1435101303,"201051344000582","174011321042388",27.43,27.80,0,330.63,353.17,17.8,15.3,0.137,146444.9,146444.9,3636,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101309,135415.00
06/23/2015 19:15,1,0.707,ACTIVE,213.8,409.78,60.07,1435101303,"040051121000097","174011321042388",25.32,30,0.131,319.79,441.70,17.8,10.5,0.003,26359.600000012,26364.100000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101310,135416.00
06/23/2015 19:15,2,0.635,ACTIVE,211.93,337.54,60.018,1435101303,"201051344000469","174011321042388",27.75,27.80,0,328.52,353.77,17.9,15.3,0.137,141188.9,141188.9,3639,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101311,135417.00
06/23/2015 19:15,2,0.617,ACTIVE,211.93,337.54,60.012,1435101303,"201051344000988","174011321042388",27.65,29.30,0,329.43,354.37,17.3,14.8,0.128,140903.7,140903.7,3636,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101312,135418.00
06/23/2015 19:15,2,0.625,ACTIVE,211.93,337.24,59.981,1435101303,"201051344001158","174011321042388",27.79,29.50,0,328.52,352.87,17.6,15.1,0.128,147081.0,147081.0,3634,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101313,135419.00
06/23/2015 19:15,2,0.646,ACTIVE,211.93,336.64,60.012,1435101303,"201051344001025","174011321042388",28.01,27.80,0,329.73,353.47,18.4,15.8,0.133,150293.1,150293.1,3635,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101314,135420.00
06/23/2015 19:15,1,0.524,ACTIVE,214.3,327.27,60.03,1435101303,"033051125000118","174011321042388",38.37,29,0.188,317.54,440.98,20.0,16.1,0.267,29248.9,29254.1,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101315,135421.00
06/23/2015 19:15,2,0.633,ACTIVE,211.93,337.24,59.986,1435101303,"201051344000569","174011321042388",27.73,29.50,0,328.82,352.87,17.9,15.3,0.128,153932.2,153932.2,3644,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101316,135422.00
06/23/2015 19:15,2,0.502,ACTIVE,213.29,396.75,59.954,1435101303,"274151322000094","174011321042388",37.15,32.40,0,332.13,421.10,18.9,16.3,0.128,339091.6,339091.6,5008,0,0,0,L,1151911521,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101317,135423.00
06/23/2015 19:15,1,0.723,ACTIVE,213.9,408.57,60.03,1435101303,"040051121000068","174011321042388",22.54,30,0.142,317.15,440.77,16.2,15.0,0.002,25901.8,25905.699999976,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101318,135424.00
06/23/2015 19:15,2,0.625,ACTIVE,212.16,337.24,60.002,1435101303,"201051344000458","174011321042388",28.25,29.80,0,330.03,353.17,17.9,15.4,0.133,149688.9,149688.9,3640,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101319,135425.00
06/23/2015 19:15,2,0.773,ACTIVE,213.29,345.06,60.034,1435101303,"274151322000087","174011321042388",27.25,45.00,0,330.93,355.58,21.4,18.7,0.133,409517.9,409517.9,4528,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101320,135426.00
06/23/2015 19:15,2,0.758,ACTIVE,213.06,340.85,59.986,1435101303,"274151322000052","174011321042388",28.15,32.60,0,331.53,356.18,21.6,18.9,0.141,437739.0,437739.0,4936,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101321,135427.00
06/23/2015 19:15,2,0.654,ACTIVE,212.38,338.74,59.959,1435101303,"201051344001145","174011321042388",27.67,27.30,0,330.93,354.67,18.4,15.8,0.124,154862.7,154862.7,3650,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101322,135428.00
06/23/2015 19:15,2,0.617,ACTIVE,212.38,339.04,60.023,1435101303,"201051344000685","174011321042388",27.45,28.30,0,330.33,353.77,17.2,14.7,0.146,154026.0,154026.0,3651,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101323,135429.00
06/23/2015 19:15,2,0.699,ACTIVE,212.83,342.35,60.028,1435101303,"274151322000088","174011321042388",27.35,30.80,0,330.93,354.67,19.4,16.8,0.128,419213.8,419213.8,4543,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101324,135430.00
06/23/2015 19:15,2,0.629,ACTIVE,212.16,337.84,60.012,1435101303,"201051344000438","174011321042388",28.15,28.30,0,330.03,353.17,18.0,15.4,0.124,154124.3,154124.3,3637,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101325,135431.00
06/23/2015 19:15,2,0.666,ACTIVE,211.70,336.04,60.018,1435101303,"201051344001135","174011321042388",27.43,27.50,0,328.52,351.97,18.5,15.9,0.119,145444.4,145444.4,3632,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101326,135432.00
06/23/2015 19:15,2,0.658,ACTIVE,212.16,338.14,59.949,1435101303,"201051344000417","174011321042388",27.55,28.80,0,330.33,353.17,18.4,15.9,0.124,149948.4,149948.4,3634,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101327,135433.00
06/23/2015 19:15,2,0.652,ACTIVE,211.70,337.54,60.018,1435101303,"201051344000594","174011321042388",27.85,29.30,0,327.02,353.47,18.4,15.9,0.133,149969.9,149969.9,3635,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101327,135434.00
06/23/2015 19:15,2,0.814,ACTIVE,213.29,341.15,59.975,1435101303,"274151322000083","174011321042388",27.87,32.80,0,330.93,356.48,23.0,20.3,0.159,433969.5,433969.5,4945,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101328,135435.00
06/23/2015 19:15,2,0.713,ACTIVE,212.38,339.04,60.007,1435101303,"201051344000585","174011321042388",27.81,28.00,0,330.03,354.97,20.1,17.5,0.141,148915.4,148915.4,3636,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101329,135436.00
06/23/2015 19:15,2,0.734,ACTIVE,212.83,340.55,59.991,1435101303,"274151322000054","174011321042388",27.63,31.50,0,331.23,355.28,20.6,17.9,0.137,429202.2,429202.2,4533,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101330,135437.00
06/23/2015 19:15,2,0.643,ACTIVE,212.38,337.84,59.991,1435101303,"201051344001203","174011321042388",27.85,28.00,0,330.03,353.77,18.1,15.6,0.146,150156.0,150156.0,3640,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101331,135438.00
06/23/2015 19:15,2,0.639,ACTIVE,211.93,337.24,59.991,1435101303,"201051344000646","174011321042388",27.87,28.50,0,328.22,353.17,18.1,15.5,0.137,147611.3,147611.3,3633,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101332,135439.00
06/23/2015 19:15,2,0.516,ACTIVE,214.19,400.06,60.002,1435101303,"274151322000068","174011321042388",37.57,33.50,0,331.53,423.20,19.7,17.1,0.119,338119.1,338119.1,4616,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101333,135440.00
06/23/2015 19:15,2,0.779,ACTIVE,213.96,340.85,59.991,1435101303,"274151322000076","174011321042388",28.67,32.00,0,332.13,356.48,22.6,19.9,0.146,457436.8,457436.8,4940,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101334,135441.00
06/23/2015 19:15,1,0.428,ACTIVE,214.1,349.77,60.03,1435101303,"033051125000132","174011321042388",32.83,28,0.146,318.22,439.88,14.0,14.7,0.061,22018.700000048,22021.900000036,242,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101335,135442.00
06/23/2015 19:15,1,0.525,ACTIVE,213.3,384.55,60.03,1435101303,"033051125000150","174011321042388",37.81,29,0.157,319.07,442.54,19.7,12.2,0.164,29256.5,29261.5,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101337,135443.00
06/23/2015 19:15,2,0.658,ACTIVE,212.16,336.64,59.981,1435101303,"201051344000890","174011321042388",27.87,29.00,0,330.03,352.87,18.6,16.0,0.124,151752.2,151752.2,3638,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101338,135444.00
06/23/2015 19:15,2,0.615,ACTIVE,211.93,338.14,59.996,1435101303,"201051344000900","174011321042388",27.63,28.30,0,329.73,352.57,17.2,14.7,0.115,151966.1,151966.1,3643,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101339,135445.00
06/23/2015 19:15,2,0.641,ACTIVE,212.38,338.74,60.012,1435101303,"201051344000633","174011321042388",27.61,28.30,0,330.03,354.07,17.9,15.4,0.137,141706.5,141706.5,3647,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101340,135446.00
06/23/2015 19:15,1,0.628,ACTIVE,214.1,389.03,60.07,1435101303,"040051121000185","174011321042388",23.76,28,0.136,319.66,440.24,14.8,10.2,0.090,26136.700000023,26140.200000023,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101341,135447.00
06/23/2015 19:15,2,0.646,ACTIVE,211.93,337.24,59.986,1435101303,"201051344000983","174011321042388",28.19,29.50,0,330.03,352.57,18.5,15.9,0.128,148892.1,148892.1,3647,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101342,135448.00
06/23/2015 19:15,2,0.635,ACTIVE,212.16,339.04,60.002,1435101303,"201051344000917","174011321042388",28.17,28.80,0,329.43,352.27,18.1,15.6,0.133,152237.5,152237.5,3647,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101343,135449.00
06/23/2015 19:15,1,0.748,ACTIVE,213.7,409.42,60.03,1435101303,"040051121000116","174011321042388",24.86,28,0.136,311.54,439.92,18.5,13.7,0.002,25899.700000048,25904.100000024,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101344,135450.00
06/23/2015 19:15,1,0.333,ACTIVE,214.4,414.00,60.03,1435101303,"033051125000135","174011321042388",34.94,28,0.062,321.08,440.72,11.5,0.1,0.000,21955.70000001,21958.10000001,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101346,135451.00
06/23/2015 19:15,2,0.643,ACTIVE,212.38,339.34,60.018,1435101303,"201051344000648","174011321042388",27.71,27.80,0,330.03,353.17,18.1,15.5,0.119,148165.4,148165.4,3640,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101347,135452.00
06/23/2015 19:15,2,0.621,ACTIVE,212.16,337.54,59.949,1435101303,"201051344001093","174011321042388",28.47,27.80,0,330.03,351.97,18.0,15.4,0.119,150342.6,150342.6,3638,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101348,135453.00
06/23/2015 19:15,2,0.631,ACTIVE,212.61,337.84,59.986,1435101303,"201051344000645","174011321042388",27.37,28.50,0,330.03,353.17,17.5,15.0,0.137,148616.0,148616.0,3645,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101348,135454.00
06/23/2015 19:15,2,0.588,ACTIVE,213.96,339.65,60.034,1435101303,"274151322000085","174011321042388",29.08,31.30,0,332.43,349.56,17.4,14.8,0.106,431343.6,431343.6,4936,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101349,135455.00
06/23/2015 19:15,2,0.619,ACTIVE,212.16,338.14,59.981,1435101303,"201051344000651","174011321042388",27.89,27.30,0,328.22,352.57,17.5,15.0,0.124,148020.3,148020.3,3640,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101350,135456.00
06/23/2015 19:15,2,0.641,ACTIVE,212.38,337.54,59.949,1435101303,"201051344000867","174011321042388",27.87,28.50,0,329.43,351.97,18.1,15.5,0.137,140346.7,140346.7,3646,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101351,135457.00
06/23/2015 19:15,1,0.780,ACTIVE,213.7,403.26,60.03,1435101303,"040051121000095","174011321042388",22.19,29,0.144,315.70,438.21,17.2,14.5,0.001,26669.699999988,26673.600000024,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101353,135458.00
06/23/2015 19:15,2,0.625,ACTIVE,211.93,336.64,59.954,1435101303,"201051344001230","174011321042388",28.21,28.00,0,329.13,351.67,17.9,15.3,0.133,151500.1,151500.1,3650,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101353,135459.00
06/23/2015 19:15,2,0.627,ACTIVE,212.38,338.74,60.007,1435101303,"201051344000576","174011321042388",27.47,27.80,0,330.33,353.47,17.5,14.9,0.119,147944.8,147944.8,3649,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101354,135460.00
06/23/2015 19:15,2,0.666,ACTIVE,211.93,336.94,60.002,1435101303,"201051344000579","174011321042388",27.63,30.30,0,330.03,352.27,18.7,16.1,0.133,154123.9,154123.9,3635,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435101355,135461.00
06/23/2015 19:30,2,0.609,ACTIVE,211.70,336.64,60.002,1435102205,"201051344000955","174011321042388",27.89,27.50,0,327.92,346.86,17.3,14.8,0.124,153441.6,153441.6,3643,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102206,135462.00
06/23/2015 19:30,1,0.483,ACTIVE,213.8,362.14,60.00,1435102205,"040051121000195","174011321042388",23.03,28,0.138,318.60,440.43,11.0,10.6,0.013,28375,28377.5,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102207,135463.00
06/23/2015 19:30,2,0.592,ACTIVE,212.61,340.55,59.938,1435102205,"274151322000095","174011321042388",27.61,30.80,0,330.93,350.17,16.6,14.1,0.110,451728.1,451728.1,4560,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102208,135464.00
06/23/2015 19:30,2,0.598,ACTIVE,211.70,336.34,59.981,1435102205,"201051344000868","174011321042388",27.85,26.80,0,327.32,348.96,16.9,14.4,0.128,139698.1,139698.1,3645,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102209,135465.00
06/23/2015 19:30,2,0.582,ACTIVE,212.38,336.64,59.996,1435102205,"201051344000853","174011321042388",28.15,29.30,0,328.22,348.06,16.6,14.1,0.119,145969.4,145969.4,3642,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102210,135466.00
06/23/2015 19:30,2,0.602,ACTIVE,212.38,337.84,60.002,1435102205,"201051344000582","174011321042388",27.10,27.00,0,328.52,348.06,16.5,14.0,0.119,146448.6,146448.6,3637,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102211,135467.00
06/23/2015 19:30,1,0.494,ACTIVE,214.1,399.78,60.03,1435102205,"040051121000097","174011321042388",25.07,29,0.113,318.45,440.96,12.3,12.4,0.000,26364.100000012,26366.800000012,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102212,135468.00
06/23/2015 19:30,2,0.598,ACTIVE,212.16,338.14,59.996,1435102205,"201051344000469","174011321042388",27.63,27.80,0,327.02,347.46,16.8,14.3,0.128,141192.5,141192.5,3640,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102213,135469.00
06/23/2015 19:30,2,0.578,ACTIVE,211.70,337.84,59.965,1435102205,"201051344000988","174011321042388",27.45,29.00,0,327.62,349.56,16.1,13.6,0.110,140907.2,140907.2,3637,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102214,135470.00
06/23/2015 19:30,2,0.586,ACTIVE,211.93,337.24,59.970,1435102205,"201051344001158","174011321042388",27.53,29.30,0,328.52,347.46,16.4,13.9,0.115,147084.6,147084.6,3635,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102215,135471.00
06/23/2015 19:30,2,0.598,ACTIVE,211.93,336.64,59.965,1435102205,"201051344001025","174011321042388",27.99,27.00,0,329.13,348.36,17.0,14.5,0.119,150296.9,150296.9,3636,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102216,135472.00
06/23/2015 19:30,1,0.374,ACTIVE,214.1,388.20,60.00,1435102205,"033051125000118","174011321042388",37.87,28,0.154,314.85,440.86,14.1,15.1,0.005,29254.1,29257.4,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102217,135473.00
06/23/2015 19:30,2,0.602,ACTIVE,212.16,336.64,59.970,1435102205,"201051344000569","174011321042388",27.53,29.30,0,328.52,347.16,16.8,14.3,0.115,153935.9,153935.9,3645,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102218,135474.00
06/23/2015 19:30,2,0.352,ACTIVE,213.51,388.94,59.981,1435102205,"274151322000094","174011321042388",36.50,32.00,0,333.93,417.19,13.1,10.7,0.084,339094.9,339094.9,5009,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102219,135475.00
06/23/2015 19:30,1,0.520,ACTIVE,214.1,355.13,60.03,1435102205,"040051121000068","174011321042388",21.95,29,0.131,317.44,439.72,11.3,13.9,0.020,25905.699999976,25908.100000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102220,135476.00
06/23/2015 19:30,2,0.596,ACTIVE,212.16,336.34,59.981,1435102205,"201051344000458","174011321042388",27.73,29.50,0,328.22,346.56,16.8,14.2,0.115,149692.6,149692.6,3641,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102221,135477.00
06/23/2015 19:30,2,0.553,ACTIVE,213.29,338.14,59.975,1435102205,"274151322000087","174011321042388",27.04,42.50,0,328.82,349.26,15.1,12.7,0.097,409521.7,409521.7,4529,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102222,135478.00
06/23/2015 19:30,2,0.562,ACTIVE,213.06,337.84,59.991,1435102205,"274151322000052","174011321042388",27.21,31.80,0,328.82,348.96,15.5,13.1,0.097,437742.9,437742.9,4937,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102223,135479.00
06/23/2015 19:30,2,0.602,ACTIVE,212.38,337.24,59.996,1435102205,"201051344001145","174011321042388",27.81,26.80,0,328.82,348.66,17.0,14.5,0.110,154866.5,154866.5,3651,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102224,135480.00
06/23/2015 19:30,2,0.572,ACTIVE,212.38,337.84,59.965,1435102205,"201051344000685","174011321042388",27.67,27.50,0,328.22,348.96,16.1,13.6,0.119,154029.5,154029.5,3652,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102225,135481.00
06/23/2015 19:30,2,0.508,ACTIVE,212.61,340.55,59.970,1435102205,"274151322000088","174011321042388",27.10,30.00,0,330.33,348.06,13.9,11.5,0.084,419217.3,419217.3,4544,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102226,135482.00
06/23/2015 19:30,2,0.594,ACTIVE,212.38,337.24,59.981,1435102205,"201051344000438","174011321042388",28.03,27.50,0,327.92,347.76,16.9,14.4,0.124,154128.0,154128.0,3638,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102226,135483.00
06/23/2015 19:30,2,0.617,ACTIVE,211.70,335.44,59.981,1435102205,"201051344001135","174011321042388",27.81,26.80,0,327.92,346.56,17.4,14.9,0.119,145448.3,145448.3,3633,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102227,135484.00
06/23/2015 19:30,2,0.607,ACTIVE,212.38,337.54,59.996,1435102205,"201051344000417","174011321042388",28.11,28.00,0,326.72,348.06,17.3,14.8,0.115,149952.2,149952.2,3635,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102228,135485.00
06/23/2015 19:30,2,0.607,ACTIVE,211.93,336.94,59.959,1435102205,"201051344000594","174011321042388",27.89,28.50,0,326.72,347.46,17.2,14.7,0.119,149973.7,149973.7,3636,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102229,135486.00
06/23/2015 19:30,2,0.570,ACTIVE,213.29,337.84,59.991,1435102205,"274151322000083","174011321042388",27.71,31.80,0,330.63,349.56,16.0,13.5,0.093,433973.6,433973.6,4946,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102230,135487.00
06/23/2015 19:30,2,0.637,ACTIVE,212.61,338.74,60.002,1435102205,"201051344000585","174011321042388",27.97,27.50,0,328.82,348.36,18.1,15.5,0.133,148919.5,148919.5,3637,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102231,135488.00
