ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 19:30,2,0.527,ACTIVE,213.51,338.44,59.970,1435102205,"274151322000054","174011321042388",27.47,30.80,0,330.33,348.36,14.7,12.2,0.093,429205.9,429205.9,4534,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102232,135489.00
06/23/2015 19:30,2,0.602,ACTIVE,212.61,336.34,59.981,1435102205,"201051344001203","174011321042388",27.81,27.30,0,327.92,348.96,16.9,14.4,0.124,150159.7,150159.7,3641,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102233,135490.00
06/23/2015 19:30,2,0.580,ACTIVE,211.93,337.24,60.002,1435102205,"201051344000646","174011321042388",28.61,27.80,0,327.92,347.46,16.9,14.3,0.119,147615.0,147615.0,3634,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102234,135491.00
06/23/2015 19:30,2,0.369,ACTIVE,213.74,392.55,59.986,1435102205,"274151322000068","174011321042388",36.90,32.80,0,334.24,418.09,13.9,11.5,0.075,338122.6,338122.6,4617,0,0,0,L,1151911521,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102235,135492.00
06/23/2015 19:30,2,0.564,ACTIVE,213.74,339.95,59.996,1435102205,"274151322000076","174011321042388",27.81,31.00,0,332.73,349.56,15.9,13.4,0.097,457440.9,457440.9,4941,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102236,135493.00
06/23/2015 19:30,1,0.305,ACTIVE_NO_POWER,214.2,406.96,60.03,1435102205,"033051125000132","174011321042388",33.41,27,0.000,319.17,439.29,10.1,0.0,0.000,22021.900000036,22023.800000012,244,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102237,135494.00
06/23/2015 19:30,1,0.375,ACTIVE,214.2,413.31,60.03,1435102205,"033051125000150","174011321042388",37.24,28,0.132,319.62,441.51,13.9,13.2,0.000,29261.5,29264.699999988,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102238,135495.00
06/23/2015 19:30,2,0.623,ACTIVE,211.93,336.64,59.965,1435102205,"201051344000890","174011321042388",27.55,28.30,0,327.92,347.76,17.4,14.9,0.110,151756.0,151756.0,3639,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102239,135496.00
06/23/2015 19:30,2,0.580,ACTIVE,212.16,337.54,60.002,1435102205,"201051344000900","174011321042388",27.45,28.30,0,327.92,347.76,16.1,13.6,0.115,151969.7,151969.7,3644,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102240,135497.00
06/23/2015 19:30,2,0.594,ACTIVE,212.38,339.04,59.975,1435102205,"201051344000633","174011321042388",27.67,27.50,0,327.92,349.26,16.7,14.2,0.115,141710.2,141710.2,3648,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102241,135498.00
06/23/2015 19:30,1,0.476,ACTIVE,214.0,386.97,60.03,1435102205,"040051121000185","174011321042388",22.88,28,0.077,318.85,439.26,10.8,13.5,0.000,26140.200000023,26142.200000023,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102242,135499.00
06/23/2015 19:30,2,0.609,ACTIVE,211.93,336.34,59.981,1435102205,"201051344000983","174011321042388",27.99,29.50,0,327.62,348.06,17.3,14.8,0.124,148896.0,148896.0,3648,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102243,135500.00
06/23/2015 19:30,2,0.594,ACTIVE,212.16,337.54,60.012,1435102205,"201051344000917","174011321042388",27.85,28.00,0,327.02,347.76,16.8,14.3,0.128,152241.2,152241.2,3648,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102244,135501.00
06/23/2015 19:30,1,0.540,ACTIVE,213.9,337.43,60.03,1435102205,"040051121000116","174011321042388",24.41,27,0.051,311.13,439.08,13.1,11.2,0.238,25904.100000024,25906.700000048,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102246,135502.00
06/23/2015 19:30,1,0.293,ACTIVE,214.4,343.03,60.03,1435102205,"033051125000135","174011321042388",32.79,27,0.133,320.40,440.20,9.5,10.8,0.052,21958.10000001,21959.90000001,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102247,135503.00
06/23/2015 19:30,2,0.600,ACTIVE,212.38,338.44,60.002,1435102205,"201051344000648","174011321042388",27.73,27.30,0,328.82,349.56,16.9,14.4,0.119,148169.1,148169.1,3641,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102248,135504.00
06/23/2015 19:30,2,0.596,ACTIVE,212.38,337.54,59.975,1435102205,"201051344001093","174011321042388",27.93,27.30,0,328.22,347.76,16.9,14.4,0.110,150346.3,150346.3,3639,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102249,135505.00
06/23/2015 19:30,2,0.582,ACTIVE,212.61,337.54,60.018,1435102205,"201051344000645","174011321042388",27.81,28.00,0,328.82,348.96,16.4,13.9,0.115,148619.6,148619.6,3646,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102250,135506.00
06/23/2015 19:30,2,0.533,ACTIVE,213.74,339.95,59.975,1435102205,"274151322000085","174011321042388",27.19,30.50,0,332.73,347.16,14.7,12.3,0.088,431347.0,431347.0,4937,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102250,135507.00
06/23/2015 19:30,2,0.586,ACTIVE,212.38,337.54,60.002,1435102205,"201051344000651","174011321042388",27.51,26.50,0,328.82,347.76,16.4,13.9,0.115,148023.9,148023.9,3641,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102251,135508.00
06/23/2015 19:30,2,0.602,ACTIVE,212.38,336.04,59.970,1435102205,"201051344000867","174011321042388",27.83,27.80,0,328.22,348.06,17.0,14.5,0.124,140350.4,140350.4,3647,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102252,135509.00
06/23/2015 19:30,1,0.580,ACTIVE,214.1,390.63,60.03,1435102205,"040051121000095","174011321042388",21.61,28,0.101,313.57,437.10,12.4,2.7,0.000,26673.600000024,26675.800000012,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102253,135510.00
06/23/2015 19:30,2,0.602,ACTIVE,212.16,336.34,59.981,1435102205,"201051344001230","174011321042388",27.45,27.50,0,327.32,346.26,16.8,14.3,0.110,151503.8,151503.8,3651,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102254,135511.00
06/23/2015 19:30,2,0.580,ACTIVE,212.61,338.74,59.991,1435102205,"201051344000576","174011321042388",27.87,27.50,0,329.13,347.76,16.4,13.9,0.106,147948.4,147948.4,3650,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102255,135512.00
06/23/2015 19:30,2,0.615,ACTIVE,211.93,336.34,59.996,1435102205,"201051344000579","174011321042388",28.13,30.00,0,328.22,348.96,17.6,15.0,0.115,154127.8,154127.8,3636,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435102256,135513.00
06/23/2015 19:45,2,0.570,ACTIVE,211.93,336.34,60.012,1435103104,"201051344000955","174011321042388",27.99,27.00,0,326.72,346.26,16.2,13.7,0.102,153445.1,153445.1,3644,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103105,135514.00
06/23/2015 19:45,1,0.396,ACTIVE_NO_POWER,213.9,409.75,60.00,1435103104,"040051121000195","174011321042388",23.53,27,0.000,317.43,439.78,9.2,0.0,0.000,28377.5,28379.1,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103106,135515.00
06/23/2015 19:45,2,0.488,ACTIVE,213.06,338.44,59.965,1435103104,"274151322000095","174011321042388",27.45,30.00,0,331.83,348.66,13.6,11.2,0.084,451731.1,451731.1,4561,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103107,135516.00
06/23/2015 19:45,2,0.561,ACTIVE,212.16,336.64,59.938,1435103104,"201051344000868","174011321042388",27.65,26.50,0,326.72,346.26,15.8,13.3,0.110,139701.6,139701.6,3646,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103108,135517.00
06/23/2015 19:45,2,0.555,ACTIVE,212.83,337.54,59.991,1435103104,"201051344000853","174011321042388",27.45,29.30,0,327.92,348.06,15.4,13.0,0.106,145972.7,145972.7,3643,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103109,135518.00
06/23/2015 19:45,2,0.545,ACTIVE,212.83,337.84,59.986,1435103104,"201051344000582","174011321042388",27.83,26.50,0,328.22,346.26,15.4,13.0,0.106,146451.9,146451.9,3638,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103110,135519.00
06/23/2015 19:45,1,0.434,ACTIVE_NO_POWER,214.3,431.64,60.03,1435103104,"040051121000097","174011321042388",24.31,28,0.000,319.50,440.33,10.5,0.0,0.016,26366.800000012,26368.700000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103111,135520.00
06/23/2015 19:45,2,0.549,ACTIVE,212.16,336.94,59.938,1435103104,"201051344000469","174011321042388",27.93,27.50,0,326.42,346.56,15.6,13.1,0.115,141196.0,141196.0,3641,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103112,135521.00
06/23/2015 19:45,2,0.531,ACTIVE,211.93,337.84,59.965,1435103104,"201051344000988","174011321042388",27.75,29.00,0,326.72,347.46,15.0,12.5,0.115,140910.5,140910.5,3638,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103113,135522.00
06/23/2015 19:45,2,0.543,ACTIVE,212.16,336.64,59.959,1435103104,"201051344001158","174011321042388",27.55,29.00,0,327.02,346.86,15.2,12.7,0.115,147087.9,147087.9,3636,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103114,135523.00
06/23/2015 19:45,2,0.551,ACTIVE,212.16,336.04,59.959,1435103104,"201051344001025","174011321042388",28.01,26.80,0,328.52,346.26,15.7,13.2,0.110,150300.3,150300.3,3637,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103115,135524.00
06/23/2015 19:45,1,0.326,ACTIVE,214.3,413.29,60.03,1435103104,"033051125000118","174011321042388",37.28,27,0.000,318.70,440.29,12.1,13.5,0.000,29257.4,29259.7,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103116,135525.00
06/23/2015 19:45,2,0.557,ACTIVE,212.16,336.34,59.959,1435103104,"201051344000569","174011321042388",27.71,29.00,0,328.52,346.86,15.7,13.2,0.106,153939.3,153939.3,3646,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103117,135526.00
06/23/2015 19:45,2,0.299,ACTIVE,213.06,391.34,59.975,1435103104,"274151322000094","174011321042388",36.66,31.00,0,334.54,410.28,11.1,8.8,0.066,339097.3,339097.3,5010,0,0,0,L,1151911521,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103118,135527.00
06/23/2015 19:45,1,0.462,ACTIVE,214.3,387.86,60.03,1435103104,"040051121000068","174011321042388",21.76,27,0.000,317.06,439.11,10.0,7.4,0.000,25908.100000012,25909.8,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103119,135528.00
06/23/2015 19:45,2,0.561,ACTIVE,212.16,336.04,59.965,1435103104,"201051344000458","174011321042388",27.31,29.50,0,327.62,345.66,15.6,13.1,0.115,149696.0,149696.0,3642,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103120,135529.00
06/23/2015 19:45,2,0.473,ACTIVE,213.29,339.34,59.996,1435103104,"274151322000087","174011321042388",26.90,40.40,0,331.83,347.76,12.9,10.5,0.080,409524.5,409524.5,4530,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103121,135530.00
06/23/2015 19:45,2,0.480,ACTIVE,212.83,338.74,59.954,1435103104,"274151322000052","174011321042388",27.51,30.80,0,331.23,346.26,13.4,11.0,0.062,437745.9,437745.9,4938,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103122,135531.00
06/23/2015 19:45,2,0.547,ACTIVE,212.38,337.54,59.959,1435103104,"201051344001145","174011321042388",28.23,26.30,0,329.43,347.46,15.7,13.2,0.102,154869.9,154869.9,3652,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103123,135532.00
06/23/2015 19:45,2,0.525,ACTIVE,212.38,336.64,59.986,1435103104,"201051344000685","174011321042388",27.91,27.00,0,327.32,347.16,14.9,12.4,0.102,154032.7,154032.7,3653,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103124,135533.00
06/23/2015 19:45,2,0.449,ACTIVE,212.83,339.34,59.991,1435103104,"274151322000088","174011321042388",26.78,29.50,0,331.83,346.26,12.2,9.8,0.066,419219.9,419219.9,4545,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103125,135534.00
06/23/2015 19:45,2,0.557,ACTIVE,212.38,336.04,59.965,1435103104,"201051344000438","174011321042388",27.93,27.00,0,328.52,346.86,15.7,13.3,0.106,154131.5,154131.5,3639,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103126,135535.00
06/23/2015 19:45,2,0.568,ACTIVE,211.93,335.74,59.965,1435103104,"201051344001135","174011321042388",28.13,26.50,0,328.82,345.66,16.2,13.7,0.106,145451.8,145451.8,3634,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103127,135536.00
06/23/2015 19:45,2,0.576,ACTIVE,212.38,336.94,60.018,1435103104,"201051344000417","174011321042388",27.77,27.50,0,328.82,347.16,16.3,13.8,0.106,149955.8,149955.8,3636,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103128,135537.00
06/23/2015 19:45,2,0.557,ACTIVE,211.93,335.74,59.986,1435103104,"201051344000594","174011321042388",28.25,28.30,0,326.72,347.16,16.0,13.5,0.106,149977.2,149977.2,3637,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103128,135538.00
06/23/2015 19:45,2,0.475,ACTIVE,213.06,337.84,59.970,1435103104,"274151322000083","174011321042388",26.98,30.80,0,331.23,346.56,12.9,10.5,0.084,433976.5,433976.5,4947,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103129,135539.00
06/23/2015 19:45,2,0.590,ACTIVE,212.38,337.24,59.944,1435103104,"201051344000585","174011321042388",28.13,27.30,0,328.52,347.46,16.8,14.3,0.102,148923.2,148923.2,3638,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103130,135540.00
06/23/2015 19:45,2,0.467,ACTIVE,212.83,336.94,59.949,1435103104,"274151322000054","174011321042388",27.17,29.80,0,330.63,346.26,12.9,10.5,0.084,429208.6,429208.6,4535,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103131,135541.00
06/23/2015 19:45,2,0.561,ACTIVE,212.16,335.44,59.975,1435103104,"201051344001203","174011321042388",27.67,26.80,0,328.82,347.16,15.8,13.3,0.115,150163.2,150163.2,3642,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103132,135542.00
06/23/2015 19:45,2,0.561,ACTIVE,211.70,336.04,59.981,1435103104,"201051344000646","174011321042388",27.65,27.50,0,327.32,345.96,15.7,13.2,0.110,147618.5,147618.5,3635,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103133,135543.00
06/23/2015 19:45,2,0.320,ACTIVE,214.41,394.95,59.991,1435103104,"274151322000068","174011321042388",37.11,32.20,0,334.54,415.69,11.8,9.4,0.066,338125.1,338125.1,4618,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103134,135544.00
06/23/2015 19:45,2,0.492,ACTIVE,213.29,337.54,59.996,1435103104,"274151322000076","174011321042388",27.77,30.30,0,333.33,347.46,13.8,11.4,0.080,457443.9,457443.9,4942,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103135,135545.00
06/23/2015 19:45,1,0.277,ACTIVE,214.2,392.10,60.03,1435103104,"033051125000132","174011321042388",32.59,27,0.000,320.02,439.19,8.9,1.4,0.000,22023.800000012,22025.300000012,246,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103136,135546.00
06/23/2015 19:45,1,0.326,ACTIVE,214.3,329.59,60.00,1435103104,"033051125000150","174011321042388",37.19,27,0.140,320.73,441.19,12.0,0.1,0.228,29264.699999988,29267,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103138,135547.00
06/23/2015 19:45,2,0.570,ACTIVE,211.93,335.74,59.991,1435103104,"201051344000890","174011321042388",27.77,27.50,0,328.22,346.56,16.1,13.6,0.106,151759.6,151759.6,3640,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103139,135548.00
06/23/2015 19:45,2,0.525,ACTIVE,211.93,336.64,59.959,1435103104,"201051344000900","174011321042388",27.99,28.00,0,327.92,346.26,14.9,12.5,0.106,151972.9,151972.9,3645,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103140,135549.00
06/23/2015 19:45,2,0.549,ACTIVE,212.38,338.14,59.959,1435103104,"201051344000633","174011321042388",27.59,27.30,0,328.82,347.46,15.4,12.9,0.106,141713.6,141713.6,3649,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103141,135550.00
06/23/2015 19:45,1,0.428,ACTIVE,214.2,339.76,60.00,1435103104,"040051121000185","174011321042388",22.27,27,0.139,319.32,439.05,9.4,10.6,0.051,26142.200000023,26143.700000023,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103142,135551.00
06/23/2015 19:45,2,0.568,ACTIVE,211.93,335.44,59.991,1435103104,"201051344000983","174011321042388",28.05,29.30,0,327.92,345.96,16.1,13.7,0.102,148899.5,148899.5,3649,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103143,135552.00
06/23/2015 19:45,2,0.539,ACTIVE,212.38,336.94,59.986,1435103104,"201051344000917","174011321042388",28.33,27.50,0,327.32,346.86,15.5,13.0,0.106,152244.6,152244.6,3649,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103144,135553.00
06/23/2015 19:45,1,0.474,ACTIVE_NO_POWER,213.9,411.98,60.03,1435103104,"040051121000116","174011321042388",23.99,27,0.000,313.19,437.77,11.3,0.0,0.000,25906.700000048,25908.600000024,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103145,135554.00
06/23/2015 19:45,1,0.268,ACTIVE,213.9,339.90,60.03,1435103104,"033051125000135","174011321042388",32.19,27,0.148,320.71,439.94,8.6,14.4,0.057,21959.90000001,21961.30000001,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103146,135555.00
06/23/2015 19:45,2,0.562,ACTIVE,212.16,336.94,59.965,1435103104,"201051344000648","174011321042388",27.65,27.00,0,328.82,346.86,15.8,13.3,0.106,148172.6,148172.6,3642,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103147,135556.00
06/23/2015 19:45,2,0.549,ACTIVE,211.93,337.24,59.954,1435103104,"201051344001093","174011321042388",28.15,26.80,0,329.43,346.56,15.7,13.2,0.093,150349.8,150349.8,3640,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103148,135557.00
06/23/2015 19:45,2,0.555,ACTIVE,212.38,336.94,59.986,1435103104,"201051344000645","174011321042388",27.04,27.80,0,328.82,347.16,15.2,12.7,0.110,148622.9,148622.9,3647,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103149,135558.00
06/23/2015 19:45,2,0.471,ACTIVE,213.74,337.24,59.986,1435103104,"274151322000085","174011321042388",27.15,29.50,0,333.03,345.96,12.9,10.5,0.075,431349.8,431349.8,4938,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103150,135559.00
06/23/2015 19:45,2,0.537,ACTIVE,212.16,336.94,59.991,1435103104,"201051344000651","174011321042388",27.75,26.30,0,329.13,346.86,15.1,12.7,0.102,148027.2,148027.2,3642,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103151,135560.00
06/23/2015 19:45,2,0.559,ACTIVE,212.16,336.04,59.991,1435103104,"201051344000867","174011321042388",27.65,27.80,0,327.62,346.26,15.7,13.2,0.106,140353.9,140353.9,3648,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103152,135561.00
06/23/2015 19:45,1,0.513,ACTIVE,213.7,342.09,60.00,1435103104,"040051121000095","174011321042388",21.76,27,0.138,314.58,436.57,11.1,10.8,0.028,26675.800000012,26677.399999976,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103153,135562.00
06/23/2015 19:45,2,0.551,ACTIVE,211.93,335.74,59.959,1435103104,"201051344001230","174011321042388",27.71,26.80,0,326.72,345.96,15.5,13.0,0.106,151507.3,151507.3,3652,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103154,135563.00
06/23/2015 19:45,2,0.537,ACTIVE,212.61,339.65,59.922,1435103104,"201051344000576","174011321042388",28.05,27.30,0,329.13,346.86,15.3,12.8,0.110,147951.7,147951.7,3651,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103155,135564.00
06/23/2015 19:45,2,0.572,ACTIVE,212.16,336.34,59.991,1435103104,"201051344000579","174011321042388",28.21,29.80,0,327.02,346.86,16.4,13.9,0.106,154131.4,154131.4,3637,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435103156,135565.00
06/23/2015 20:00,2,0.537,ACTIVE,211.25,334.84,60.002,1435104004,"201051344000955","174011321042388",27.45,27.00,0,317.10,345.96,14.9,12.5,0.102,153448.4,153448.4,3645,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104005,135566.00
06/23/2015 20:00,1,0.369,ACTIVE_NO_POWER,213.3,388.80,60.07,1435104004,"040051121000195","174011321042388",22.53,26,0.000,312.98,440.27,8.2,0.0,0.000,28379.1,28380.6,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104006,135567.00
06/23/2015 20:00,2,0.432,ACTIVE,212.61,335.74,60.002,1435104004,"274151322000095","174011321042388",27.67,29.30,0,319.51,344.15,12.1,9.8,0.057,451733.7,451733.7,4562,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104007,135568.00
06/23/2015 20:00,2,0.525,ACTIVE,211.70,335.14,60.002,1435104004,"201051344000868","174011321042388",27.02,26.30,0,317.40,345.36,14.4,12.0,0.088,139704.7,139704.7,3647,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104008,135569.00
06/23/2015 20:00,2,0.508,ACTIVE,212.16,336.04,60.007,1435104004,"201051344000853","174011321042388",27.69,28.80,0,318.61,346.86,14.3,11.9,0.102,145975.8,145975.8,3644,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104009,135570.00
06/23/2015 20:00,2,0.506,ACTIVE,212.16,335.74,60.018,1435104004,"201051344000582","174011321042388",27.33,26.00,0,317.70,346.26,14.1,11.6,0.093,146455.0,146455.0,3639,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104010,135571.00
06/23/2015 20:00,1,0.391,ACTIVE_NO_POWER,214.4,411.28,60.07,1435104004,"040051121000097","174011321042388",24.41,28,0.000,311.00,442.12,9.5,0.0,0.000,26368.700000012,26370.500000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104011,135572.00
06/23/2015 20:00,2,0.514,ACTIVE,211.93,335.44,60.055,1435104004,"201051344000469","174011321042388",27.61,27.30,0,316.80,345.96,14.4,12.0,0.097,141199.1,141199.1,3642,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104012,135573.00
06/23/2015 20:00,2,0.492,ACTIVE,211.93,336.64,60.034,1435104004,"201051344000988","174011321042388",27.33,28.50,0,317.10,347.16,13.6,11.2,0.102,140913.4,140913.4,3639,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104013,135574.00
06/23/2015 20:00,2,0.504,ACTIVE,211.93,336.34,60.002,1435104004,"201051344001158","174011321042388",27.37,28.30,0,316.50,345.36,14.0,11.6,0.106,147090.9,147090.9,3637,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104014,135575.00
06/23/2015 20:00,2,0.508,ACTIVE,211.93,334.24,60.007,1435104004,"201051344001025","174011321042388",27.77,26.50,0,316.20,345.36,14.3,11.9,0.093,150303.4,150303.4,3638,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104015,135576.00
06/23/2015 20:00,1,0.292,ACTIVE,214.2,363.32,60.07,1435104004,"033051125000118","174011321042388",37.25,27,0.141,313.32,440.13,10.8,15.3,0.015,29259.7,29261.7,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104016,135577.00
06/23/2015 20:00,2,0.516,ACTIVE,211.93,336.04,60.028,1435104004,"201051344000569","174011321042388",27.59,29.00,0,317.40,345.36,14.4,12.0,0.106,153942.4,153942.4,3647,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104017,135578.00
06/23/2015 20:00,2,0.258,ACTIVE,213.29,397.05,60.023,1435104004,"274151322000094","174011321042388",37.27,30.50,0,333.63,407.87,9.8,7.5,0.053,339099.3,339099.3,5011,0,0,0,L,1151911521,0,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104018,135579.00
06/23/2015 20:00,1,0.413,ACTIVE,214.2,346.83,60.03,1435104004,"040051121000068","174011321042388",21.78,27,0.130,312.77,438.79,8.9,10.1,0.019,25909.8,25911.3,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104019,135580.00
06/23/2015 20:00,2,0.518,ACTIVE,211.93,335.14,60.028,1435104004,"201051344000458","174011321042388",27.33,28.80,0,317.70,345.96,14.3,11.9,0.093,149699.1,149699.1,3643,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104020,135581.00
06/23/2015 20:00,2,0.428,ACTIVE,213.29,337.84,60.023,1435104004,"274151322000087","174011321042388",26.64,38.60,0,320.11,344.76,11.5,9.2,0.053,409526.9,409526.9,4531,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104021,135582.00
06/23/2015 20:00,2,0.445,ACTIVE,212.61,337.54,60.023,1435104004,"274151322000052","174011321042388",26.80,30.30,0,319.51,344.76,12.1,9.8,0.053,437748.5,437748.5,4939,0,0,0,L,1151911521,0,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104022,135583.00
06/23/2015 20:00,2,0.506,ACTIVE,212.38,336.94,60.034,1435104004,"201051344001145","174011321042388",27.19,26.00,0,318.30,346.86,14.0,11.6,0.088,154873.0,154873.0,3653,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104023,135584.00
06/23/2015 20:00,2,0.479,ACTIVE,212.38,335.74,60.028,1435104004,"201051344000685","174011321042388",27.95,26.50,0,318.00,345.96,13.5,11.1,0.102,154035.7,154035.7,3654,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104024,135585.00
06/23/2015 20:00,2,0.410,ACTIVE,212.83,338.14,60.018,1435104004,"274151322000088","174011321042388",26.26,28.80,0,319.51,344.45,10.9,8.6,0.062,419222.1,419222.1,4546,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104025,135586.00
06/23/2015 20:00,2,0.512,ACTIVE,212.16,335.74,60.028,1435104004,"201051344000438","174011321042388",27.69,27.00,0,317.70,346.86,14.4,12.0,0.088,154134.6,154134.6,3640,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104026,135587.00
06/23/2015 20:00,2,0.539,ACTIVE,211.70,334.54,60.012,1435104004,"201051344001135","174011321042388",27.12,26.50,0,317.40,344.15,14.8,12.4,0.084,145455.1,145455.1,3635,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104027,135588.00
06/23/2015 20:00,2,0.525,ACTIVE,212.16,335.44,60.002,1435104004,"201051344000417","174011321042388",27.99,27.00,0,318.00,345.96,14.9,12.5,0.093,149959.1,149959.1,3637,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104028,135589.00
06/23/2015 20:00,2,0.502,ACTIVE,211.70,335.14,59.996,1435104004,"201051344000594","174011321042388",28.51,28.00,0,317.70,345.66,14.5,12.0,0.097,149980.4,149980.4,3638,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104029,135590.00
06/23/2015 20:00,2,0.430,ACTIVE,213.06,336.64,59.996,1435104004,"274151322000083","174011321042388",26.62,30.00,0,319.51,344.15,11.6,9.2,0.071,433979.0,433979.0,4948,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104030,135591.00
06/23/2015 20:00,2,0.551,ACTIVE,212.38,336.94,60.002,1435104004,"201051344000585","174011321042388",27.73,26.80,0,317.70,346.56,15.5,13.0,0.106,148926.6,148926.6,3639,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104030,135592.00
06/23/2015 20:00,2,0.420,ACTIVE,213.06,336.34,60.018,1435104004,"274151322000054","174011321042388",27.12,29.50,0,318.61,344.45,11.6,9.2,0.071,429211.1,429211.1,4536,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104031,135593.00
06/23/2015 20:00,2,0.498,ACTIVE,211.93,333.93,60.007,1435104004,"201051344001203","174011321042388",28.35,26.50,0,318.00,346.26,14.3,11.9,0.084,150166.3,150166.3,3643,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104032,135594.00
06/23/2015 20:00,2,0.502,ACTIVE,211.70,335.44,60.028,1435104004,"201051344000646","174011321042388",28.39,27.00,0,316.50,346.26,14.4,12.0,0.093,147621.6,147621.6,3636,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104033,135595.00
06/23/2015 20:00,2,0.289,ACTIVE,213.96,386.23,60.028,1435104004,"274151322000068","174011321042388",36.06,31.80,0,333.63,412.98,10.8,8.5,0.062,338127.4,338127.4,4619,0,0,0,L,1151911521,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104034,135596.00
06/23/2015 20:00,2,0.445,ACTIVE,213.51,337.24,60.028,1435104004,"274151322000076","174011321042388",27.67,29.80,0,320.41,345.06,12.5,10.2,0.071,457446.6,457446.6,4943,0,0,0,L,1151911521,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104035,135597.00
06/23/2015 20:00,1,0.248,ACTIVE_NO_POWER,214.4,408.06,60.07,1435104004,"033051125000132","174011321042388",32.74,26,0.000,312.73,438.99,8.0,0.0,0.000,22025.300000012,22026.600000024,248,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104036,135598.00
06/23/2015 20:00,1,0.294,ACTIVE,213.5,383.72,60.07,1435104004,"033051125000150","174011321042388",37.38,27,0.141,312.10,440.79,10.9,12.2,0.001,29267,29269.100000024,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104037,135599.00
06/23/2015 20:00,2,0.520,ACTIVE,212.16,335.74,60.007,1435104004,"201051344000890","174011321042388",27.81,27.30,0,317.10,345.36,14.6,12.2,0.093,151762.8,151762.8,3641,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104039,135600.00
06/23/2015 20:00,2,0.486,ACTIVE,211.70,335.44,60.023,1435104004,"201051344000900","174011321042388",27.51,28.00,0,318.00,345.66,13.6,11.2,0.084,151975.9,151975.9,3646,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104040,135601.00
06/23/2015 20:00,2,0.490,ACTIVE,212.38,336.04,60.018,1435104004,"201051344000633","174011321042388",28.45,27.00,0,317.70,347.46,14.1,11.7,0.093,141716.7,141716.7,3650,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104041,135602.00
06/23/2015 20:00,1,0.385,ACTIVE,213.9,374.04,60.07,1435104004,"040051121000185","174011321042388",22.26,27,0.103,312.26,438.60,8.5,8.9,0.000,26143.700000023,26144.900000011,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104042,135603.00
06/23/2015 20:00,2,0.531,ACTIVE,211.93,334.54,60.012,1435104004,"201051344000983","174011321042388",27.69,28.50,0,318.00,345.66,14.9,12.5,0.097,148902.8,148902.8,3650,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104043,135604.00
06/23/2015 20:00,2,0.506,ACTIVE,211.93,335.74,60.018,1435104004,"201051344000917","174011321042388",27.43,27.00,0,317.70,344.76,14.0,11.6,0.080,152247.7,152247.7,3650,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104044,135605.00
06/23/2015 20:00,1,0.422,ACTIVE,213.4,352.37,60.07,1435104004,"040051121000116","174011321042388",24.38,26,0.140,307.42,439.53,10.2,13.8,0.010,25908.600000024,25910.100000024,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104045,135606.00
06/23/2015 20:00,1,0.241,ACTIVE_NO_POWER,214.3,415.34,60.07,1435104004,"033051125000135","174011321042388",32.45,27,0.000,313.33,439.82,7.7,0.0,0.000,21961.30000001,21962.60000001,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104046,135607.00
06/23/2015 20:00,2,0.520,ACTIVE,212.16,335.74,60.012,1435104004,"201051344000648","174011321042388",27.61,26.80,0,318.30,345.96,14.6,12.1,0.093,148175.7,148175.7,3643,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104047,135608.00
06/23/2015 20:00,2,0.496,ACTIVE,211.93,335.14,60.028,1435104004,"201051344001093","174011321042388",28.19,26.30,0,317.70,345.06,14.2,11.8,0.084,150352.9,150352.9,3641,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104048,135609.00
06/23/2015 20:00,2,0.502,ACTIVE,212.16,336.04,60.034,1435104004,"201051344000645","174011321042388",27.53,27.50,0,318.00,345.66,14.0,11.6,0.084,148625.9,148625.9,3648,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104049,135610.00
06/23/2015 20:00,2,0.424,ACTIVE,212.83,336.64,60.018,1435104004,"274151322000085","174011321042388",26.76,28.80,0,320.71,344.76,11.5,9.2,0.062,431352.3,431352.3,4939,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104050,135611.00
06/23/2015 20:00,2,0.494,ACTIVE,211.93,336.34,60.028,1435104004,"201051344000651","174011321042388",27.69,26.30,0,317.70,345.66,13.9,11.5,0.088,148030.3,148030.3,3643,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104051,135612.00
06/23/2015 20:00,2,0.520,ACTIVE,212.16,335.14,60.023,1435104004,"201051344000867","174011321042388",27.35,27.50,0,318.61,344.45,14.4,12.0,0.088,140357.0,140357.0,3649,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104051,135613.00
06/23/2015 20:00,1,0.478,ACTIVE_NO_POWER,213.9,422.70,60.03,1435104004,"040051121000095","174011321042388",21.37,27,0.000,309.00,436.64,10.1,0.0,0.000,26677.399999976,26678.699999988,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104053,135614.00
06/23/2015 20:00,2,0.531,ACTIVE,211.70,334.54,60.012,1435104004,"201051344001230","174011321042388",24.07,26.30,0,318.61,344.45,13.0,10.6,0.084,151510.2,151510.2,3653,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104054,135615.00
06/23/2015 20:00,2,0.498,ACTIVE,212.16,336.64,60.034,1435104004,"201051344000576","174011321042388",27.95,26.80,0,318.61,347.16,14.1,11.7,0.093,147954.8,147954.8,3652,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104055,135616.00
06/23/2015 20:00,2,0.531,ACTIVE,211.93,335.14,60.002,1435104004,"201051344000579","174011321042388",28.11,29.00,0,318.00,345.66,15.1,12.7,0.093,154134.7,154134.7,3638,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104056,135617.00
06/23/2015 20:15,2,0.391,ACTIVE,211.25,331.53,59.928,1435104903,"201051344000955","174011321042388",26.52,27.00,0,325.52,342.35,10.5,8.2,0.053,153451.2,153451.2,3646,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104904,135618.00
06/23/2015 20:15,1,0.255,ACTIVE_NO_POWER,213.1,370.97,60.00,1435104903,"040051121000195","174011321042388",20.83,26,0.000,321.37,440.77,5.2,0.0,0.000,28380.6,28381.6,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104905,135619.00
06/23/2015 20:15,2,0.312,ACTIVE,212.61,333.33,59.944,1435104903,"274151322000095","174011321042388",27.02,28.50,0,330.63,342.65,8.6,6.3,0.044,451735.8,451735.8,4563,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104906,135620.00
06/23/2015 20:15,2,0.365,ACTIVE,211.48,332.13,59.933,1435104903,"201051344000868","174011321042388",27.15,26.30,0,327.32,343.85,10.1,7.8,0.053,139707.4,139707.4,3648,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104908,135621.00
06/23/2015 20:15,2,0.357,ACTIVE,212.16,333.33,59.965,1435104903,"201051344000853","174011321042388",27.02,28.30,0,328.52,345.06,9.8,7.5,0.053,145978.4,145978.4,3645,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104909,135622.00
06/23/2015 20:15,2,0.352,ACTIVE,211.93,333.03,59.986,1435104903,"201051344000582","174011321042388",27.49,25.50,0,327.32,343.25,9.8,7.6,0.053,146457.5,146457.5,3640,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104910,135623.00
06/23/2015 20:15,1,0.164,ACTIVE_NO_POWER,213.5,373.43,60.00,1435104903,"040051121000097","174011321042388",27.30,27,0.000,318.43,442.11,4.4,0.0,0.000,26370.500000012,26371.200000012,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104911,135624.00
06/23/2015 20:15,2,0.367,ACTIVE,211.48,332.73,59.991,1435104903,"201051344000469","174011321042388",27.17,26.80,0,327.02,342.95,10.1,7.8,0.062,141201.7,141201.7,3643,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104912,135625.00
06/23/2015 20:15,2,0.344,ACTIVE,211.25,333.63,59.954,1435104903,"201051344000988","174011321042388",26.42,28.30,0,326.72,345.96,9.2,7.0,0.049,140915.9,140915.9,3640,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104913,135626.00
06/23/2015 20:15,2,0.354,ACTIVE,211.48,332.43,59.933,1435104903,"201051344001158","174011321042388",26.96,27.80,0,327.02,344.76,9.7,7.4,0.057,147093.4,147093.4,3638,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104914,135627.00
06/23/2015 20:15,2,0.361,ACTIVE,211.48,331.53,59.954,1435104903,"201051344001025","174011321042388",27.19,25.80,0,328.22,344.45,10.0,7.7,0.053,150306.1,150306.1,3639,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104915,135628.00
06/23/2015 20:15,1,0.203,ACTIVE_NO_POWER,213.7,430.82,60.03,1435104903,"033051125000118","174011321042388",36.71,26,0.000,312.73,443.84,7.4,0.0,0.000,29261.7,29263.5,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104916,135629.00
06/23/2015 20:15,2,0.359,ACTIVE,211.48,332.43,59.928,1435104903,"201051344000569","174011321042388",27.49,28.50,0,327.62,343.55,10.0,7.7,0.057,153945.1,153945.1,3648,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104917,135630.00
06/23/2015 20:15,2,0.182,ACTIVE,213.06,388.94,59.970,1435104903,"274151322000094","174011321042388",36.60,29.80,0,331.83,405.77,6.7,4.6,0.031,339100.9,339100.9,5012,0,0,0,L,1151911521,0,121.78,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104918,135631.00
06/23/2015 20:15,2,0.367,ACTIVE,211.48,331.53,59.944,1435104903,"201051344000458","174011321042388",27.06,28.30,0,327.32,343.55,10.1,7.8,0.057,149701.7,149701.7,3644,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104920,135632.00
06/23/2015 20:15,2,0.314,ACTIVE,212.83,334.84,59.949,1435104903,"274151322000087","174011321042388",26.08,37.00,0,330.63,343.85,8.3,6.1,0.053,409529.0,409529.0,4532,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104921,135633.00
