ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 20:15,2,0.330,ACTIVE,212.61,333.03,59.981,1435104903,"274151322000052","174011321042388",26.44,29.80,0,329.13,343.85,8.8,6.6,0.044,437750.6,437750.6,4940,0,0,0,L,1151911521,0,121.33,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104922,135634.00
06/23/2015 20:15,2,0.359,ACTIVE,211.93,332.43,59.954,1435104903,"201051344001145","174011321042388",27.53,25.50,0,327.92,343.55,10.1,7.8,0.053,154875.5,154875.5,3654,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104923,135635.00
06/23/2015 20:15,2,0.346,ACTIVE,211.93,333.03,59.938,1435104903,"201051344000685","174011321042388",26.26,26.00,0,327.02,343.55,9.2,7.0,0.053,154038.1,154038.1,3655,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104924,135636.00
06/23/2015 20:15,2,0.287,ACTIVE,211.93,333.93,59.933,1435104903,"274151322000088","174011321042388",26.16,28.50,0,329.73,342.95,7.6,5.4,0.044,419224.0,419224.0,4547,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104925,135637.00
06/23/2015 20:15,2,0.361,ACTIVE,211.93,332.43,59.975,1435104903,"201051344000438","174011321042388",27.53,26.50,0,328.22,343.55,10.1,7.9,0.053,154137.1,154137.1,3641,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104926,135638.00
06/23/2015 20:15,2,0.389,ACTIVE,211.25,331.53,59.981,1435104903,"201051344001135","174011321042388",26.96,26.30,0,327.02,342.35,10.6,8.3,0.057,145457.8,145457.8,3636,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104927,135639.00
06/23/2015 20:15,2,0.385,ACTIVE,211.93,332.43,59.959,1435104903,"201051344000417","174011321042388",27.43,26.80,0,328.22,344.76,10.7,8.4,0.053,149961.8,149961.8,3638,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104928,135640.00
06/23/2015 20:15,2,0.371,ACTIVE,211.25,331.83,59.965,1435104903,"201051344000594","174011321042388",27.15,27.80,0,326.42,342.95,10.2,8.0,0.057,149983.0,149983.0,3639,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104928,135641.00
06/23/2015 20:15,2,0.311,ACTIVE,212.61,335.44,59.938,1435104903,"274151322000083","174011321042388",26.32,29.30,0,330.03,343.85,8.3,6.1,0.044,433981.0,433981.0,4949,0,0,0,L,1151911521,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104929,135642.00
06/23/2015 20:15,2,0.400,ACTIVE,211.93,333.93,59.981,1435104903,"201051344000585","174011321042388",27.53,26.80,0,327.32,344.15,11.2,8.9,0.057,148929.4,148929.4,3640,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104930,135643.00
06/23/2015 20:15,2,0.299,ACTIVE,212.61,334.54,59.938,1435104903,"274151322000054","174011321042388",26.94,29.00,0,329.73,342.95,8.2,5.9,0.040,429213.1,429213.1,4537,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104931,135644.00
06/23/2015 20:15,2,0.369,ACTIVE,211.70,331.83,59.933,1435104903,"201051344001203","174011321042388",26.96,26.00,0,327.32,344.15,10.1,7.8,0.053,150168.8,150168.8,3644,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104932,135645.00
06/23/2015 20:15,2,0.379,ACTIVE,211.03,332.13,59.938,1435104903,"201051344000646","174011321042388",26.46,27.00,0,327.02,343.85,10.2,7.9,0.053,147624.3,147624.3,3637,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104933,135646.00
06/23/2015 20:15,2,0.207,ACTIVE,213.51,378.42,59.949,1435104903,"274151322000068","174011321042388",35.42,31.30,0,332.13,409.68,7.5,5.3,0.031,338129.1,338129.1,4620,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104934,135647.00
06/23/2015 20:15,2,0.322,ACTIVE,213.06,334.84,59.970,1435104903,"274151322000076","174011321042388",27.12,29.30,0,331.53,343.55,8.9,6.6,0.044,457448.7,457448.7,4944,0,0,0,L,1151911521,0,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104935,135648.00
06/23/2015 20:15,1,0.182,ACTIVE_NO_POWER,213.5,364.61,60.00,1435104903,"033051125000132","174011321042388",31.66,26,0.000,320.03,439.17,5.7,0.0,0.000,22026.600000024,22027.700000048,250,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104936,135649.00
06/23/2015 20:15,1,0.195,ACTIVE_NO_POWER,214.1,387.90,60.00,1435104903,"033051125000150","174011321042388",37.36,26,0.000,315.73,444.63,7.2,0.0,0.132,29269.100000024,29270.699999988,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104938,135650.00
06/23/2015 20:15,2,0.383,ACTIVE,211.48,331.53,59.917,1435104903,"201051344000890","174011321042388",27.02,26.80,0,328.22,342.95,10.5,8.2,0.057,151765.4,151765.4,3642,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104939,135651.00
06/23/2015 20:15,2,0.328,ACTIVE,211.48,332.43,59.965,1435104903,"201051344000900","174011321042388",26.86,27.50,0,327.32,343.85,8.9,6.7,0.053,151978.3,151978.3,3647,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104939,135652.00
06/23/2015 20:15,2,0.361,ACTIVE,211.93,333.93,59.970,1435104903,"201051344000633","174011321042388",26.78,26.80,0,327.62,345.36,9.8,7.6,0.053,141719.2,141719.2,3651,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104940,135653.00
06/23/2015 20:15,1,0.271,ACTIVE,213.7,328.56,60.00,1435104903,"040051121000185","174011321042388",21.90,27,0.138,319.35,438.76,5.9,10.4,0.070,26144.900000011,26145.900000011,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104942,135654.00
06/23/2015 20:15,2,0.371,ACTIVE,211.70,332.13,59.954,1435104903,"201051344000983","174011321042388",27.49,28.00,0,327.62,342.95,10.4,8.1,0.049,148905.5,148905.5,3651,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104942,135655.00
06/23/2015 20:15,2,0.359,ACTIVE,211.93,333.33,59.933,1435104903,"201051344000917","174011321042388",27.19,26.50,0,327.32,343.55,9.9,7.6,0.057,152250.2,152250.2,3651,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104943,135656.00
06/23/2015 20:15,1,0.174,ACTIVE,214.0,343.40,60.00,1435104903,"033051125000135","174011321042388",30.80,27,0.138,318.96,439.95,5.3,11.6,0.005,21962.60000001,21963.50000001,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104946,135657.00
06/23/2015 20:15,2,0.361,ACTIVE,211.93,333.03,59.981,1435104903,"201051344000648","174011321042388",27.10,26.50,0,328.52,344.45,9.9,7.7,0.053,148178.4,148178.4,3644,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104947,135658.00
06/23/2015 20:15,2,0.365,ACTIVE,211.70,333.03,59.975,1435104903,"201051344001093","174011321042388",27.41,26.00,0,327.62,342.95,10.2,7.9,0.049,150355.5,150355.5,3642,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104948,135659.00
06/23/2015 20:15,2,0.346,ACTIVE,212.16,333.03,59.975,1435104903,"201051344000645","174011321042388",26.98,27.30,0,328.22,344.76,9.5,7.2,0.057,148628.4,148628.4,3649,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104949,135660.00
06/23/2015 20:15,2,0.307,ACTIVE,213.29,333.63,59.928,1435104903,"274151322000085","174011321042388",26.44,28.30,0,330.63,342.95,8.2,6.0,0.035,431354.2,431354.2,4940,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104950,135661.00
06/23/2015 20:15,2,0.352,ACTIVE,211.93,332.73,59.970,1435104903,"201051344000651","174011321042388",26.52,25.80,0,328.22,344.15,9.5,7.2,0.049,148032.7,148032.7,3644,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104951,135662.00
06/23/2015 20:15,2,0.361,ACTIVE,211.93,331.53,59.954,1435104903,"201051344000867","174011321042388",27.27,27.50,0,327.92,343.85,10.0,7.7,0.057,140359.6,140359.6,3650,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104952,135663.00
06/23/2015 20:15,1,0.357,ACTIVE_NO_POWER,213.5,402.25,60.00,1435104903,"040051121000095","174011321042388",20.26,27,0.000,315.47,437.09,7.0,0.0,0.087,26678.699999988,26679.600000024,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104953,135664.00
06/23/2015 20:15,2,0.361,ACTIVE,211.70,332.13,59.933,1435104903,"201051344001230","174011321042388",26.82,25.80,0,327.02,342.05,9.8,7.6,0.053,151512.5,151512.5,3654,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104954,135665.00
06/23/2015 20:15,2,0.344,ACTIVE,212.16,333.93,59.975,1435104903,"201051344000576","174011321042388",27.33,26.80,0,327.62,344.15,9.6,7.3,0.049,147957.3,147957.3,3653,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104955,135666.00
06/23/2015 20:15,2,0.395,ACTIVE,211.70,332.73,59.938,1435104903,"201051344000579","174011321042388",26.92,28.30,0,327.92,343.85,10.8,8.5,0.053,154137.4,154137.4,3639,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104956,135667.00
06/23/2015 20:15,1,0.089,ALERT,213.4,375.29,60.00,1435104903,"040051121000116","174011321042388",28.20,25,0.000,374.80,384.07,2.5,0.0,0.000,25910.100000024,25910.900000036,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435104964,135668.00
06/23/2015 20:15,1,0.260,ACTIVE_NO_POWER,213.9,412.45,60.03,1435104903,"040051121000068","174011321042388",22.06,26,0.000,318.82,439.53,5.5,0.0,0.000,25911.3,25912.400000024,126,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435104965,135669.00
06/23/2015 20:30,2,0.375,ACTIVE,211.03,333.63,59.991,1435105803,"201051344000955","174011321042388",27.59,26.30,0,325.22,338.44,10.5,8.2,0.053,153453.1,153453.1,3647,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105804,135670.00
06/23/2015 20:30,2,0.307,ACTIVE,212.61,336.94,59.959,1435105803,"274151322000095","174011321042388",27.23,28.00,0,330.03,340.85,8.5,6.2,0.044,451737.2,451737.2,4564,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105807,135671.00
06/23/2015 20:30,2,0.355,ACTIVE,211.48,334.24,59.991,1435105803,"201051344000868","174011321042388",27.47,25.50,0,325.52,339.34,9.9,7.6,0.049,139709.1,139709.1,3649,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105808,135672.00
06/23/2015 20:30,2,0.352,ACTIVE,212.16,335.44,59.991,1435105803,"201051344000853","174011321042388",27.02,27.00,0,327.32,340.25,9.7,7.4,0.053,145980.0,145980.0,3646,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105809,135673.00
06/23/2015 20:30,2,0.361,ACTIVE,211.93,334.54,59.991,1435105803,"201051344000582","174011321042388",26.48,25.30,0,327.02,339.34,9.7,7.5,0.053,146459.2,146459.2,3641,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105810,135674.00
06/23/2015 20:30,1,0.045,ACTIVE_NO_POWER,213.3,407.06,60.03,1435105803,"040051121000097","174011321042388",28.52,25,0.000,319.28,440.29,1.2,0.0,0.000,26371.200000012,26371.300000012,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105811,135675.00
06/23/2015 20:30,2,0.357,ACTIVE,211.48,334.24,59.991,1435105803,"201051344000469","174011321042388",27.41,25.50,0,324.32,339.34,9.9,7.7,0.053,141203.5,141203.5,3644,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105812,135676.00
06/23/2015 20:30,2,0.336,ACTIVE,211.48,334.84,59.986,1435105803,"201051344000988","174011321042388",27.08,27.00,0,324.62,340.25,9.2,7.0,0.062,140917.4,140917.4,3641,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105813,135677.00
06/23/2015 20:30,2,0.354,ACTIVE,211.48,334.24,59.991,1435105803,"201051344001158","174011321042388",26.78,26.80,0,325.22,339.34,9.6,7.4,0.057,147095.1,147095.1,3639,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105814,135678.00
06/23/2015 20:30,2,0.355,ACTIVE,211.48,333.63,59.986,1435105803,"201051344001025","174011321042388",27.43,25.50,0,326.72,339.04,9.9,7.6,0.053,150307.8,150307.8,3640,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105815,135679.00
06/23/2015 20:30,1,0.199,ACTIVE,213.5,355.51,60.03,1435105803,"033051125000118","174011321042388",37.72,26,0.145,317.51,442.93,7.4,14.2,0.003,29263.5,29264.4,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105816,135680.00
06/23/2015 20:30,2,0.357,ACTIVE,211.48,333.93,60.023,1435105803,"201051344000569","174011321042388",27.49,27.30,0,325.52,339.04,10.0,7.7,0.053,153946.8,153946.8,3649,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105817,135681.00
06/23/2015 20:30,2,0.184,ACTIVE,213.06,386.83,59.986,1435105803,"274151322000094","174011321042388",36.28,29.50,0,331.83,393.75,6.8,4.6,0.035,339101.9,339101.9,5013,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105818,135682.00
06/23/2015 20:30,1,0.297,ACTIVE,213.5,329.83,60.03,1435105803,"040051121000068","174011321042388",20.57,25,0.136,319.00,440.14,6.0,13.2,0.073,25912.400000024,25912.699999976,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105819,135683.00
06/23/2015 20:30,2,0.363,ACTIVE,211.48,333.63,59.996,1435105803,"201051344000458","174011321042388",27.43,27.30,0,325.82,338.74,10.1,7.8,0.053,149703.5,149703.5,3645,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105820,135684.00
06/23/2015 20:30,2,0.314,ACTIVE,212.83,337.24,59.986,1435105803,"274151322000087","174011321042388",25.84,35.60,0,329.43,342.05,8.2,6.0,0.040,409530.3,409530.3,4533,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105821,135685.00
06/23/2015 20:30,2,0.326,ACTIVE,212.83,336.34,60.018,1435105803,"274151322000052","174011321042388",26.68,29.30,0,329.13,341.15,8.8,6.6,0.044,437752.1,437752.1,4941,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105822,135686.00
06/23/2015 20:30,2,0.354,ACTIVE,211.93,334.84,59.981,1435105803,"201051344001145","174011321042388",27.59,25.30,0,327.02,339.95,9.9,7.7,0.057,154877.3,154877.3,3655,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105823,135687.00
06/23/2015 20:30,2,0.330,ACTIVE,211.93,334.84,59.986,1435105803,"201051344000685","174011321042388",27.35,25.80,0,326.12,339.04,9.2,6.9,0.062,154039.6,154039.6,3656,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105824,135688.00
06/23/2015 20:30,2,0.291,ACTIVE,212.61,336.64,59.981,1435105803,"274151322000088","174011321042388",25.80,28.00,0,328.82,341.15,7.6,5.4,0.044,419225.2,419225.2,4548,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105825,135689.00
06/23/2015 20:30,2,0.357,ACTIVE,211.93,335.14,59.991,1435105803,"201051344000438","174011321042388",27.73,26.00,0,326.42,339.95,10.1,7.8,0.057,154138.9,154138.9,3642,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105826,135690.00
06/23/2015 20:30,2,0.379,ACTIVE,211.25,333.03,59.986,1435105803,"201051344001135","174011321042388",27.35,25.80,0,324.92,338.44,10.5,8.2,0.057,145459.7,145459.7,3637,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105826,135691.00
06/23/2015 20:30,2,0.387,ACTIVE,211.93,335.44,59.991,1435105803,"201051344000417","174011321042388",27.37,26.30,0,325.52,339.34,10.7,8.4,0.053,149963.7,149963.7,3639,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105827,135692.00
06/23/2015 20:30,2,0.373,ACTIVE,211.25,333.63,59.986,1435105803,"201051344000594","174011321042388",27.23,27.00,0,324.02,338.74,10.3,8.0,0.062,149984.8,149984.8,3640,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105828,135693.00
06/23/2015 20:30,2,0.305,ACTIVE,212.83,338.74,59.986,1435105803,"274151322000083","174011321042388",26.84,28.80,0,329.13,341.15,8.3,6.1,0.049,433982.3,433982.3,4950,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105829,135694.00
06/23/2015 20:30,2,0.395,ACTIVE,211.93,335.44,59.965,1435105803,"201051344000585","174011321042388",27.61,26.00,0,327.02,339.95,11.0,8.7,0.057,148931.4,148931.4,3641,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105830,135695.00
06/23/2015 20:30,2,0.303,ACTIVE,212.83,335.74,60.002,1435105803,"274151322000054","174011321042388",26.76,28.50,0,328.82,341.15,8.2,6.0,0.044,429214.4,429214.4,4538,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105831,135696.00
06/23/2015 20:30,2,0.367,ACTIVE,211.93,333.63,59.991,1435105803,"201051344001203","174011321042388",27.04,25.50,0,325.52,340.55,10.1,7.8,0.066,150170.6,150170.6,3645,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105832,135697.00
06/23/2015 20:30,2,0.373,ACTIVE,211.48,334.24,59.991,1435105803,"201051344000646","174011321042388",27.31,26.30,0,324.92,339.04,10.3,8.0,0.053,147626.1,147626.1,3638,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105833,135698.00
06/23/2015 20:30,2,0.209,ACTIVE,213.74,380.22,59.991,1435105803,"274151322000068","174011321042388",35.66,30.80,0,333.63,394.95,7.6,5.4,0.035,338130.3,338130.3,4621,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105834,135699.00
06/23/2015 20:30,2,0.318,ACTIVE,213.29,336.64,60.023,1435105803,"274151322000076","174011321042388",27.71,28.80,0,330.03,341.75,9.0,6.7,0.049,457450.2,457450.2,4945,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105835,135700.00
06/23/2015 20:30,1,0.186,ACTIVE_NO_POWER,213.6,400.92,60.03,1435105803,"033051125000132","174011321042388",31.69,25,0.000,319.45,439.14,5.8,0.0,0.000,22027.700000048,22028.200000048,252,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105836,135701.00
06/23/2015 20:30,1,0.204,ACTIVE_NO_POWER,214.1,376.46,60.03,1435105803,"033051125000150","174011321042388",37.12,25,0.104,316.58,443.75,7.5,0.0,0.000,29270.699999988,29271.800000012,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105837,135702.00
06/23/2015 20:30,2,0.381,ACTIVE,211.70,333.93,59.991,1435105803,"201051344000890","174011321042388",27.53,26.30,0,325.52,339.34,10.7,8.4,0.057,151767.3,151767.3,3643,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105838,135703.00
06/23/2015 20:30,2,0.328,ACTIVE,211.70,334.84,59.991,1435105803,"201051344000900","174011321042388",27.21,26.50,0,325.22,339.65,9.1,6.8,0.053,151979.8,151979.8,3648,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105839,135704.00
06/23/2015 20:30,2,0.365,ACTIVE,212.16,336.34,59.991,1435105803,"201051344000633","174011321042388",26.96,26.30,0,326.12,340.85,10.0,7.7,0.053,141721.0,141721.0,3652,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105840,135705.00
06/23/2015 20:30,1,0.270,ACTIVE_NO_POWER,214.0,425.64,60.03,1435105803,"040051121000185","174011321042388",21.79,26,0.000,319.24,438.95,5.8,0.0,0.000,26145.900000011,26146.400000011,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105841,135706.00
06/23/2015 20:30,2,0.379,ACTIVE,211.70,333.93,59.986,1435105803,"201051344000983","174011321042388",27.43,27.00,0,325.22,339.34,10.5,8.2,0.057,148907.3,148907.3,3652,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105842,135707.00
06/23/2015 20:30,2,0.369,ACTIVE,211.93,335.14,60.018,1435105803,"201051344000917","174011321042388",26.28,26.00,0,326.12,339.95,9.9,7.6,0.053,152251.9,152251.9,3652,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105843,135708.00
06/23/2015 20:30,1,0.176,ACTIVE,213.7,325.28,60.03,1435105803,"033051125000135","174011321042388",31.34,26,0.086,321.05,440.08,5.5,10.8,0.180,21963.50000001,21964.10000001,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105846,135709.00
06/23/2015 20:30,2,0.365,ACTIVE,212.16,335.44,59.991,1435105803,"201051344000648","174011321042388",27.41,26.00,0,326.72,340.55,10.2,7.9,0.057,148180.1,148180.1,3645,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105847,135710.00
06/23/2015 20:30,2,0.375,ACTIVE,211.93,334.84,59.991,1435105803,"201051344001093","174011321042388",27.33,25.50,0,326.12,339.34,10.4,8.1,0.053,150357.3,150357.3,3643,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105848,135711.00
06/23/2015 20:30,2,0.355,ACTIVE,212.16,334.54,59.986,1435105803,"201051344000645","174011321042388",26.68,26.50,0,326.72,339.65,9.6,7.4,0.062,148630.1,148630.1,3650,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105849,135712.00
06/23/2015 20:30,2,0.311,ACTIVE,213.06,338.14,59.975,1435105803,"274151322000085","174011321042388",26.64,27.80,0,330.33,341.45,8.4,6.2,0.044,431355.6,431355.6,4941,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105850,135713.00
06/23/2015 20:30,2,0.355,ACTIVE,211.93,334.84,59.996,1435105803,"201051344000651","174011321042388",26.78,25.30,0,326.42,339.65,9.7,7.4,0.049,148034.3,148034.3,3645,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105851,135714.00
06/23/2015 20:30,2,0.367,ACTIVE,211.93,333.93,59.986,1435105803,"201051344000867","174011321042388",27.31,27.00,0,325.82,338.44,10.2,7.9,0.057,140361.4,140361.4,3651,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105852,135715.00
06/23/2015 20:30,1,0.375,ACTIVE,213.9,323.64,60.00,1435105803,"040051121000095","174011321042388",20.48,25,0.139,315.59,437.56,7.6,12.7,0.135,26679.600000024,26680,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105853,135716.00
06/23/2015 20:30,2,0.365,ACTIVE,211.48,333.93,59.986,1435105803,"201051344001230","174011321042388",27.12,25.30,0,325.52,338.14,10.1,7.8,0.053,151514.3,151514.3,3655,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105854,135717.00
06/23/2015 20:30,2,0.350,ACTIVE,212.16,336.04,59.981,1435105803,"201051344000576","174011321042388",27.37,26.00,0,326.72,340.25,9.7,7.5,0.049,147959.0,147959.0,3654,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105855,135718.00
06/23/2015 20:30,2,0.391,ACTIVE,211.70,333.63,59.986,1435105803,"201051344000579","174011321042388",27.63,27.50,0,325.52,339.34,11.0,8.7,0.062,154139.4,154139.4,3640,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105856,135719.00
06/23/2015 20:30,1,0.020,ALERT,213.7,371.11,60.03,1435105803,"040051121000195","174011321042388",27.55,24,0.000,370.25,395.66,0.5,0.0,0.000,28381.6,28381.9,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435105859,135720.00
06/23/2015 20:30,1,0.090,ACTIVE_NO_POWER,213.7,421.29,60.03,1435105803,"040051121000116","174011321042388",28.32,24,0.000,301.52,438.14,2.5,0.0,0.000,25910.900000036,25910.900000036,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435105860,135721.00
06/23/2015 20:45,2,0.279,ACTIVE,211.03,330.63,60.002,1435106703,"201051344000955","174011321042388",27.06,25.80,0,327.62,339.34,7.7,5.5,0.031,153454.9,153454.9,3648,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106704,135722.00
06/23/2015 20:45,2,0.205,ACTIVE,213.06,333.03,59.996,1435106703,"274151322000095","174011321042388",25.92,27.80,0,330.93,341.15,5.4,3.3,0.027,451738.6,451738.6,4565,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106707,135723.00
06/23/2015 20:45,2,0.264,ACTIVE,211.03,330.93,60.007,1435106703,"201051344000868","174011321042388",26.88,25.00,0,327.92,341.15,7.2,5.0,0.027,139710.9,139710.9,3650,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106708,135724.00
06/23/2015 20:45,2,0.252,ACTIVE,211.93,331.83,60.002,1435106703,"201051344000853","174011321042388",27.23,25.80,0,328.82,342.05,7.0,4.8,0.031,145981.7,145981.7,3647,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106709,135725.00
06/23/2015 20:45,2,0.254,ACTIVE,211.93,331.53,60.002,1435106703,"201051344000582","174011321042388",26.90,25.00,0,328.52,340.25,7.0,4.8,0.031,146460.9,146460.9,3642,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106709,135726.00
06/23/2015 20:45,2,0.262,ACTIVE,211.25,331.23,59.996,1435106703,"201051344000469","174011321042388",27.43,24.80,0,327.02,340.85,7.3,5.1,0.031,141205.2,141205.2,3645,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106711,135727.00
06/23/2015 20:45,2,0.236,ACTIVE,211.25,331.53,60.002,1435106703,"201051344000988","174011321042388",26.74,26.00,0,327.32,342.35,6.4,4.3,0.035,140919.0,140919.0,3642,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106712,135728.00
06/23/2015 20:45,2,0.256,ACTIVE,211.25,331.53,59.991,1435106703,"201051344001158","174011321042388",26.10,25.80,0,327.92,341.15,6.8,4.7,0.027,147096.8,147096.8,3640,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106713,135729.00
06/23/2015 20:45,2,0.258,ACTIVE,211.48,330.33,60.007,1435106703,"201051344001025","174011321042388",26.80,25.00,0,328.52,340.85,7.0,4.8,0.027,150309.5,150309.5,3641,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106714,135730.00
06/23/2015 20:45,1,0.122,ACTIVE_NO_POWER,213.8,416.10,60.07,1435106703,"033051125000118","174011321042388",37.01,25,0.000,317.48,443.46,4.4,0.0,0.000,29264.4,29265.4,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106715,135731.00
06/23/2015 20:45,2,0.264,ACTIVE,211.48,331.53,59.986,1435106703,"201051344000569","174011321042388",26.72,26.30,0,327.62,340.25,7.2,5.0,0.027,153948.6,153948.6,3650,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106716,135732.00
06/23/2015 20:45,2,0.123,ACTIVE,212.83,334.84,59.996,1435106703,"274151322000094","174011321042388",30.22,29.00,0,331.23,398.56,3.8,1.7,0.018,339102.9,339102.9,5014,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106717,135733.00
06/23/2015 20:45,2,0.266,ACTIVE,211.25,330.03,59.996,1435106703,"201051344000458","174011321042388",26.42,26.50,0,327.62,339.95,7.2,5.0,0.027,149705.2,149705.2,3646,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106718,135734.00
06/23/2015 20:45,2,0.209,ACTIVE,212.61,333.03,60.002,1435106703,"274151322000087","174011321042388",25.01,34.80,0,330.93,342.35,5.3,3.2,0.013,409531.6,409531.6,4534,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106719,135735.00
06/23/2015 20:45,2,0.221,ACTIVE,212.16,331.83,59.991,1435106703,"274151322000052","174011321042388",25.80,28.80,0,329.73,342.05,5.8,3.7,0.018,437753.5,437753.5,4942,0,0,0,L,1151911521,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106720,135736.00
06/23/2015 20:45,2,0.256,ACTIVE,211.70,332.43,59.996,1435106703,"201051344001145","174011321042388",26.72,24.80,0,329.13,342.35,6.9,4.8,0.022,154879.0,154879.0,3656,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106721,135737.00
06/23/2015 20:45,2,0.230,ACTIVE,211.70,331.83,60.002,1435106703,"201051344000685","174011321042388",26.70,25.50,0,327.32,341.45,6.2,4.1,0.027,154041.1,154041.1,3657,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106722,135738.00
06/23/2015 20:45,2,0.188,ACTIVE,212.16,334.54,60.002,1435106703,"274151322000088","174011321042388",24.57,27.50,0,330.33,341.45,4.7,2.6,0.027,419226.3,419226.3,4549,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106723,135739.00
06/23/2015 20:45,2,0.264,ACTIVE,211.48,331.53,60.002,1435106703,"201051344000438","174011321042388",26.98,25.80,0,328.22,340.85,7.2,5.1,0.031,154140.6,154140.6,3643,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106724,135740.00
06/23/2015 20:45,2,0.277,ACTIVE,210.80,330.03,59.981,1435106703,"201051344001135","174011321042388",26.88,25.30,0,327.62,339.65,7.6,5.4,0.031,145461.5,145461.5,3638,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106725,135741.00
06/23/2015 20:45,2,0.283,ACTIVE,211.48,331.53,59.996,1435106703,"201051344000417","174011321042388",27.23,26.00,0,327.92,341.75,7.9,5.7,0.027,149965.6,149965.6,3640,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106726,135742.00
06/23/2015 20:45,2,0.266,ACTIVE,211.03,331.23,59.996,1435106703,"201051344000594","174011321042388",26.92,26.50,0,326.12,341.15,7.2,5.1,0.031,149986.6,149986.6,3641,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106727,135743.00
06/23/2015 20:45,2,0.199,ACTIVE,211.93,334.54,60.002,1435106703,"274151322000083","174011321042388",25.56,28.30,0,330.63,342.35,5.2,3.0,0.022,433983.6,433983.6,4951,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106728,135744.00
06/23/2015 20:45,2,0.291,ACTIVE,211.48,332.13,59.959,1435106703,"201051344000585","174011321042388",27.00,25.50,0,327.62,340.85,8.0,5.8,0.027,148933.4,148933.4,3642,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106729,135745.00
06/23/2015 20:45,2,0.193,ACTIVE,212.38,333.93,59.996,1435106703,"274151322000054","174011321042388",25.98,28.30,0,330.03,341.45,5.1,3.0,0.022,429215.7,429215.7,4539,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106730,135746.00
06/23/2015 20:45,2,0.264,ACTIVE,211.25,330.33,60.018,1435106703,"201051344001203","174011321042388",26.62,25.30,0,327.32,341.45,7.2,5.0,0.031,150172.4,150172.4,3646,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106730,135747.00
06/23/2015 20:45,2,0.273,ACTIVE,210.80,330.93,59.996,1435106703,"201051344000646","174011321042388",26.38,25.80,0,327.02,340.25,7.3,5.1,0.031,147627.9,147627.9,3639,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106731,135748.00
06/23/2015 20:45,2,0.141,ACTIVE,213.29,334.84,59.991,1435106703,"274151322000068","174011321042388",30.40,30.30,0,331.83,399.46,4.3,2.3,0.013,338131.4,338131.4,4622,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106732,135749.00
06/23/2015 20:45,2,0.211,ACTIVE,212.83,333.33,59.986,1435106703,"274151322000076","174011321042388",26.00,28.30,0,331.83,342.05,5.6,3.5,0.027,457451.7,457451.7,4946,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106733,135750.00
06/23/2015 20:45,2,0.275,ACTIVE,211.03,330.63,60.002,1435106703,"201051344000890","174011321042388",26.98,26.00,0,327.62,341.45,7.5,5.3,0.027,151769.2,151769.2,3644,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106737,135751.00
06/23/2015 20:45,2,0.223,ACTIVE,211.03,330.93,59.965,1435106703,"201051344000900","174011321042388",26.38,25.50,0,327.32,341.15,6.0,3.9,0.027,151981.3,151981.3,3649,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106738,135752.00
06/23/2015 20:45,2,0.256,ACTIVE,211.48,332.43,59.991,1435106703,"201051344000633","174011321042388",26.92,25.80,0,327.32,342.35,7.0,4.8,0.031,141722.7,141722.7,3653,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106739,135753.00
06/23/2015 20:45,2,0.270,ACTIVE,211.03,330.63,59.986,1435106703,"201051344000983","174011321042388",26.88,26.00,0,327.02,340.55,7.4,5.2,0.031,148909.1,148909.1,3653,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106741,135754.00
06/23/2015 20:45,2,0.248,ACTIVE,211.25,331.83,59.986,1435106703,"201051344000917","174011321042388",27.61,25.80,0,327.32,340.85,7.0,4.8,0.022,152253.6,152253.6,3653,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106742,135755.00
06/23/2015 20:45,1,0.104,ACTIVE_NO_POWER,212.9,378.98,60.03,1435106703,"033051125000135","174011321042388",30.83,25,0.000,321.60,440.10,3.1,0.0,0.000,21964.10000001,21964.60000001,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106744,135756.00
06/23/2015 20:45,2,0.262,ACTIVE,211.48,330.93,60.002,1435106703,"201051344000648","174011321042388",26.70,25.30,0,328.22,341.45,7.1,4.9,0.022,148181.9,148181.9,3646,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106745,135757.00
06/23/2015 20:45,2,0.271,ACTIVE,211.25,331.53,59.996,1435106703,"201051344001093","174011321042388",26.66,25.50,0,327.92,340.85,7.4,5.2,0.022,150359.1,150359.1,3644,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106746,135758.00
06/23/2015 20:45,2,0.246,ACTIVE,211.25,330.63,60.023,1435106703,"201051344000645","174011321042388",25.90,25.80,0,327.92,341.15,6.5,4.3,0.031,148631.7,148631.7,3651,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106747,135759.00
06/23/2015 20:45,2,0.195,ACTIVE,212.83,333.93,59.991,1435106703,"274151322000085","174011321042388",25.94,27.50,0,331.53,341.45,5.1,3.0,0.022,431356.8,431356.8,4942,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106748,135760.00
06/23/2015 20:45,2,0.248,ACTIVE,211.25,331.53,59.996,1435106703,"201051344000651","174011321042388",26.20,24.80,0,327.92,341.75,6.6,4.4,0.027,148036.0,148036.0,3646,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106749,135761.00
06/23/2015 20:45,2,0.254,ACTIVE,211.25,330.63,59.991,1435106703,"201051344000867","174011321042388",27.15,26.30,0,327.62,341.45,7.0,4.8,0.022,140363.1,140363.1,3652,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106750,135762.00
06/23/2015 20:45,2,0.260,ACTIVE,211.03,329.73,59.970,1435106703,"201051344001230","174011321042388",26.94,25.30,0,326.72,339.65,7.1,4.9,0.027,151516.0,151516.0,3656,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106752,135763.00
06/23/2015 20:45,2,0.246,ACTIVE,211.70,331.53,59.965,1435106703,"201051344000576","174011321042388",26.82,25.30,0,326.72,341.75,6.7,4.6,0.027,147960.6,147960.6,3655,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106753,135764.00
06/23/2015 20:45,2,0.287,ACTIVE,211.03,330.03,60.002,1435106703,"201051344000579","174011321042388",26.60,26.50,0,327.92,341.15,7.8,5.6,0.035,154141.3,154141.3,3641,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106754,135765.00
06/23/2015 20:45,1,0.022,ALERT,213.1,341.27,60.03,1435106703,"040051121000195","174011321042388",26.01,24,0.000,340.46,361.26,0.5,0.0,0.000,28381.9,28382,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435106757,135766.00
06/23/2015 20:45,1,0.021,ACTIVE_NO_POWER,212.9,389.76,60.03,1435106703,"033051125000150","174011321042388",41.66,24,0.000,319.16,439.09,0.9,0.0,0.000,29271.800000012,29272.800000012,209,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106781,135767.00
06/23/2015 20:45,1,0.063,ALERT,214.3,380.03,60.07,1435106703,"040051121000068","174011321042388",24.63,23,0.000,379.91,399.24,1.5,0.0,0.000,25912.699999976,25913.100000012,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435106805,135768.00
06/23/2015 20:45,1,0.146,ACTIVE_NO_POWER,213.0,377.87,60.03,1435106703,"040051121000095","174011321042388",23.92,24,0.000,316.53,437.57,3.4,0.0,0.000,26680,26680.5,140,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106810,135769.00
06/23/2015 20:45,1,0.047,ACTIVE_NO_POWER,214.1,415.23,60.03,1435106703,"040051121000097","174011321042388",27.31,25,0.000,321.29,439.65,1.2,0.0,0.000,26371.300000012,26371.500000012,135,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435106811,135770.00
06/23/2015 20:45,1,0.055,ALERT,213.0,422.39,60.07,1435106703,"040051121000185","174011321042388",25.27,25,0.000,422.01,424.76,1.3,0.0,0.000,26146.400000011,26146.999999975,4,0,0,0,L,2361,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435106874,135771.00
06/23/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1435106703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107583,135772.00
06/23/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1435106703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107583,135773.00
06/23/2015 21:00,2,0.211,ACTIVE,211.25,331.53,59.981,1435107603,"201051344000955","174011321042388",25.23,25.00,0,324.02,335.44,5.4,3.3,0.009,153456.0,153456.0,3649,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107619,135774.00
06/23/2015 21:00,2,0.111,ACTIVE,212.83,333.63,59.981,1435107603,"274151322000095","174011321042388",24.77,27.30,0,329.43,337.24,2.8,0.8,0.000,451739.0,451739.0,4566,0,0,0,L,1151911521,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107628,135775.00
06/23/2015 21:00,2,0.189,ACTIVE,211.25,331.83,59.970,1435107603,"201051344000868","174011321042388",24.99,23.50,0,324.92,335.74,4.8,2.7,0.004,139711.8,139711.8,3651,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107629,135776.00
06/23/2015 21:00,2,0.186,ACTIVE,211.93,332.73,59.970,1435107603,"201051344000853","174011321042388",23.84,24.30,0,325.82,337.54,4.5,2.4,0.009,145982.6,145982.6,3648,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107630,135777.00
06/23/2015 21:00,2,0.184,ACTIVE,212.16,332.13,59.970,1435107603,"201051344000582","174011321042388",25.45,24.50,0,325.22,336.34,4.7,2.6,0.004,146461.8,146461.8,3643,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107631,135778.00
