ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 21:00,2,0.189,ACTIVE,211.25,331.53,59.975,1435107603,"201051344000469","174011321042388",26.48,23.30,0,324.02,335.74,5.1,3.0,0.004,141206.3,141206.3,3646,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107639,135779.00
06/23/2015 21:00,2,0.158,ACTIVE,211.25,332.43,59.970,1435107603,"201051344000988","174011321042388",25.43,24.50,0,323.72,337.24,4.1,2.0,0.000,140919.8,140919.8,3643,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107640,135780.00
06/23/2015 21:00,2,0.178,ACTIVE,211.25,331.53,59.981,1435107603,"201051344001158","174011321042388",24.91,24.30,0,324.32,336.34,4.5,2.4,0.004,147097.6,147097.6,3641,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107641,135781.00
06/23/2015 21:00,2,0.176,ACTIVE,211.48,331.23,59.965,1435107603,"201051344001025","174011321042388",25.76,24.50,0,325.82,335.74,4.6,2.5,0.009,150310.4,150310.4,3642,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107642,135782.00
06/23/2015 21:00,2,0.178,ACTIVE,211.25,331.23,59.975,1435107603,"201051344000569","174011321042388",26.30,24.80,0,325.52,336.34,4.8,2.7,0.004,153949.5,153949.5,3651,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107650,135783.00
06/23/2015 21:00,2,0.057,ACTIVE_NO_POWER,212.83,334.54,59.959,1435107603,"274151322000094","174011321042388",28.25,27.80,0,329.43,336.94,1.6,0.0,0.000,339103.0,339103.0,5015,0,0,0,L,1151911521,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107651,135784.00
06/23/2015 21:00,2,0.189,ACTIVE,211.25,330.93,59.965,1435107603,"201051344000458","174011321042388",25.15,25.00,0,323.72,335.14,4.8,2.7,0.000,149706.2,149706.2,3647,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107659,135785.00
06/23/2015 21:00,2,0.115,ACTIVE,213.06,334.54,59.991,1435107603,"274151322000087","174011321042388",24.49,33.50,0,328.82,337.84,2.9,0.8,0.000,409532.1,409532.1,4535,0,0,0,L,1151911521,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107660,135786.00
06/23/2015 21:00,2,0.129,ACTIVE,212.38,334.54,59.965,1435107603,"274151322000052","174011321042388",25.13,27.80,0,327.62,337.54,3.3,1.3,0.009,437754.2,437754.2,4943,0,0,0,L,1151911521,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107661,135787.00
06/23/2015 21:00,2,0.178,ACTIVE,211.70,332.43,59.965,1435107603,"201051344001145","174011321042388",24.91,24.00,0,327.32,336.94,4.5,2.5,0.004,154879.9,154879.9,3657,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107662,135788.00
06/23/2015 21:00,2,0.162,ACTIVE,211.93,332.13,59.970,1435107603,"201051344000685","174011321042388",24.61,24.80,0,324.92,336.34,4.0,2.0,0.004,154041.9,154041.9,3658,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107663,135789.00
06/23/2015 21:00,2,0.092,ACTIVE,212.38,334.24,59.938,1435107603,"274151322000088","174011321042388",23.82,26.80,0,328.52,337.84,2.2,0.2,0.000,419226.6,419226.6,4550,0,0,0,L,1151911521,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107663,135790.00
06/23/2015 21:00,2,0.191,ACTIVE,211.70,331.83,59.965,1435107603,"201051344000438","174011321042388",25.23,24.80,0,325.52,336.04,4.9,2.8,0.004,154141.6,154141.6,3644,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107664,135791.00
06/23/2015 21:00,2,0.199,ACTIVE,211.25,330.33,59.991,1435107603,"201051344001135","174011321042388",25.11,24.50,0,325.22,334.84,5.1,3.0,0.004,145462.6,145462.6,3639,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107665,135792.00
06/23/2015 21:00,2,0.219,ACTIVE,211.70,332.13,59.996,1435107603,"201051344000417","174011321042388",25.01,25.00,0,326.12,336.04,5.6,3.4,0.004,149966.8,149966.8,3641,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107666,135793.00
06/23/2015 21:00,2,0.193,ACTIVE,211.03,331.23,59.959,1435107603,"201051344000594","174011321042388",24.93,25.50,0,324.32,335.44,4.9,2.8,0.004,149987.6,149987.6,3642,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107667,135794.00
06/23/2015 21:00,2,0.107,ACTIVE,212.61,334.84,59.981,1435107603,"274151322000083","174011321042388",24.45,27.50,0,329.13,337.84,2.7,0.6,0.009,433984.1,433984.1,4952,0,0,0,L,1151911521,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107668,135795.00
06/23/2015 21:00,2,0.215,ACTIVE,211.48,332.43,59.959,1435107603,"201051344000585","174011321042388",25.09,24.50,0,324.92,336.04,5.5,3.4,0.004,148934.5,148934.5,3643,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107669,135796.00
06/23/2015 21:00,2,0.102,ACTIVE,212.61,333.63,59.959,1435107603,"274151322000054","174011321042388",24.91,27.50,0,328.52,337.84,2.6,0.6,0.000,429216.1,429216.1,4540,0,0,0,L,1151911521,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107670,135797.00
06/23/2015 21:00,2,0.193,ACTIVE,211.48,331.23,59.970,1435107603,"201051344001203","174011321042388",24.55,24.50,0,325.52,337.24,4.8,2.7,0.004,150173.3,150173.3,3647,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107671,135798.00
06/23/2015 21:00,2,0.195,ACTIVE,211.25,330.93,59.954,1435107603,"201051344000646","174011321042388",25.37,24.80,0,324.62,336.34,5.0,2.9,0.004,147628.9,147628.9,3640,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107672,135799.00
06/23/2015 21:00,2,0.072,ACTIVE,213.29,334.24,59.944,1435107603,"274151322000068","174011321042388",28.23,28.80,0,330.03,337.54,2.1,0.1,0.000,338131.7,338131.7,4623,0,0,0,L,1151911521,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107673,135800.00
06/23/2015 21:00,2,0.113,ACTIVE,213.06,334.24,59.949,1435107603,"274151322000076","174011321042388",25.13,27.50,0,330.33,337.84,2.9,0.9,0.004,457452.2,457452.2,4947,0,0,0,L,1151911521,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107674,135801.00
06/23/2015 21:00,2,0.199,ACTIVE,211.25,330.93,59.965,1435107603,"201051344000890","174011321042388",24.47,25.00,0,324.92,336.04,5.0,2.9,0.004,151770.2,151770.2,3645,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107682,135802.00
06/23/2015 21:00,2,0.131,ACTIVE,211.25,331.23,59.954,1435107603,"201051344000900","174011321042388",25.68,23.80,0,324.62,335.74,3.4,1.4,0.000,151981.9,151981.9,3650,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107683,135803.00
06/23/2015 21:00,2,0.191,ACTIVE,211.70,332.43,59.949,1435107603,"201051344000633","174011321042388",24.35,24.50,0,324.92,337.54,4.7,2.6,0.009,141723.6,141723.6,3654,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107684,135804.00
06/23/2015 21:00,2,0.188,ACTIVE,211.25,330.93,59.959,1435107603,"201051344000983","174011321042388",25.47,24.30,0,323.72,335.44,4.8,2.7,0.004,148910.2,148910.2,3654,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107693,135805.00
06/23/2015 21:00,2,0.182,ACTIVE,211.48,332.73,59.965,1435107603,"201051344000917","174011321042388",24.45,25.30,0,324.02,336.34,4.5,2.5,0.000,152254.6,152254.6,3654,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107694,135806.00
06/23/2015 21:00,2,0.191,ACTIVE,211.70,332.13,59.965,1435107603,"201051344000648","174011321042388",24.85,23.80,0,326.12,337.54,4.8,2.7,0.004,148182.8,148182.8,3647,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107702,135807.00
06/23/2015 21:00,2,0.203,ACTIVE,211.70,331.83,59.928,1435107603,"201051344001093","174011321042388",24.27,24.80,0,325.82,335.44,5.0,2.9,0.000,150360.1,150360.1,3645,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107703,135808.00
06/23/2015 21:00,2,0.160,ACTIVE,211.70,331.53,59.986,1435107603,"201051344000645","174011321042388",25.54,24.30,0,325.22,336.04,4.2,2.1,0.000,148632.5,148632.5,3652,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107704,135809.00
06/23/2015 21:00,2,0.100,ACTIVE,212.83,334.54,59.959,1435107603,"274151322000085","174011321042388",25.27,26.80,0,329.43,337.54,2.6,0.6,0.000,431357.3,431357.3,4943,0,0,0,L,1151911521,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107705,135810.00
06/23/2015 21:00,2,0.178,ACTIVE,211.48,332.13,59.965,1435107603,"201051344000651","174011321042388",24.29,24.00,0,325.52,335.74,4.4,2.3,0.000,148036.8,148036.8,3647,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107706,135811.00
06/23/2015 21:00,2,0.184,ACTIVE,211.70,330.93,59.986,1435107603,"201051344000867","174011321042388",24.61,24.80,0,324.92,335.74,4.6,2.5,0.004,140364.0,140364.0,3653,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107707,135812.00
06/23/2015 21:00,2,0.193,ACTIVE,211.48,331.53,59.970,1435107603,"201051344001230","174011321042388",22.76,24.30,0,324.02,334.54,4.5,2.4,0.000,151517.0,151517.0,3657,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107715,135813.00
06/23/2015 21:00,2,0.182,ACTIVE,211.70,332.43,59.944,1435107603,"201051344000576","174011321042388",23.44,23.80,0,325.82,336.34,4.3,2.3,0.000,147961.5,147961.5,3656,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107716,135814.00
06/23/2015 21:00,2,0.213,ACTIVE,211.25,330.63,59.933,1435107603,"201051344000579","174011321042388",24.91,25.30,0,325.52,335.14,5.4,3.3,0.000,154142.5,154142.5,3642,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435107717,135815.00
06/23/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435107603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108483,135816.00
06/23/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435107603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108483,135817.00
06/23/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435107603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108483,135818.00
06/23/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435107603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108483,135819.00
06/23/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435107603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108483,135820.00
06/23/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435107603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108483,135821.00
06/23/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435107603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108483,135822.00
06/23/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435107603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108483,135823.00
06/23/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435107603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108483,135824.00
06/23/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435107603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108483,135825.00
06/23/2015 21:15,2,0.133,ALERT,210.80,293.66,59.954,1435108504,"201051344000955","174011321042388",16.24,23.30,0,291.85,333.03,2.2,0.2,0.000,153456.5,153456.5,3650,0,0,0,L,1122011218,1,121.55,122.23,0002,20,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108581,135826.00
06/23/2015 21:15,2,0.047,ALERT,212.16,295.46,59.959,1435108504,"274151322000095","174011321042388",18.83,25.00,0,292.76,353.47,0.9,0.0,0.000,451739.1,451739.1,4567,0,0,0,L,1151911521,1,122.23,122.91,0002,20,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108583,135827.00
06/23/2015 21:15,2,0.117,ALERT,211.03,293.96,59.965,1435108504,"201051344000868","174011321042388",15.92,21.80,0,292.46,333.93,1.9,0.0,0.000,139712.2,139712.2,3652,0,0,0,L,1122011218,1,122.01,122.23,0002,18,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108585,135828.00
06/23/2015 21:15,2,0.102,ALERT,211.70,293.36,59.965,1435108504,"201051344000853","174011321042388",14.97,22.00,0,291.55,335.14,1.6,0.0,0.000,145982.9,145982.9,3649,0,0,0,L,1122011218,1,122.68,122.23,0002,20,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108587,135829.00
06/23/2015 21:15,2,0.105,ALERT,211.70,294.56,59.959,1435108504,"201051344000582","174011321042388",17.02,23.00,0,292.46,334.24,1.8,0.0,0.000,146462.1,146462.1,3644,0,0,0,L,1122011218,1,122.46,122.46,0002,20,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108588,135830.00
06/23/2015 21:15,2,0.131,ALERT,211.25,293.66,59.954,1435108504,"201051344000469","174011321042388",16.86,21.50,0,290.65,333.63,2.2,0.2,0.000,141206.7,141206.7,3647,0,0,0,L,1122011218,1,121.78,122.23,0002,17,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108590,135831.00
06/23/2015 21:15,2,0.088,ALERT,211.03,293.66,59.954,1435108504,"201051344000988","174011321042388",17.06,22.50,0,289.45,334.84,1.5,0.0,0.000,140920.0,140920.0,3644,0,0,0,L,1122011218,1,122.01,122.01,0002,19,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108592,135832.00
06/23/2015 21:15,2,0.104,ALERT,211.03,293.06,59.965,1435108504,"201051344001158","174011321042388",15.94,22.50,0,290.95,333.33,1.7,0.0,0.000,147097.9,147097.9,3642,0,0,0,L,1122011218,1,122.01,121.78,0002,21,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108594,135833.00
06/23/2015 21:15,2,0.102,ALERT,211.03,292.76,59.965,1435108504,"201051344001025","174011321042388",16.74,23.00,0,291.25,334.84,1.7,0.0,0.000,150310.8,150310.8,3643,0,0,0,L,1122011218,1,121.78,122.01,0002,19,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108596,135834.00
06/23/2015 21:15,2,0.113,ALERT,211.25,294.26,59.970,1435108504,"201051344000569","174011321042388",16.24,22.50,0,292.46,333.93,1.9,0.0,0.000,153949.9,153949.9,3652,0,0,0,L,1122011218,1,121.78,122.23,0002,18,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108598,135835.00
06/23/2015 21:15,2,0.000,ALERT,213.06,293.96,59.959,1435108504,"274151322000094","174011321042388",37.71,25.30,0,291.85,385.33,0.0,0.0,0.000,339103.0,339103.0,5016,0,0,0,L,1151911521,1,121.78,123.81,0100,21,0,0,0,0,0,0,200,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1435108599,135836.00
06/23/2015 21:15,2,0.107,ALERT,210.80,293.66,59.959,1435108504,"201051344000458","174011321042388",16.36,23.00,0,291.85,333.33,1.8,0.0,0.000,149706.5,149706.5,3648,0,0,0,L,1122011218,1,122.23,122.01,0002,19,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108601,135837.00
06/23/2015 21:15,2,0.061,ALERT,212.16,293.96,59.970,1435108504,"274151322000087","174011321042388",16.08,31.50,0,291.25,353.17,1.0,0.0,0.000,409532.2,409532.2,4536,0,0,0,L,1151911521,1,121.78,123.14,0002,27,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108603,135838.00
06/23/2015 21:15,2,0.072,ALERT,212.16,294.26,59.959,1435108504,"274151322000052","174011321042388",16.36,25.30,0,291.25,347.76,1.2,0.0,0.000,437754.3,437754.3,4944,0,0,0,L,1151911521,1,121.33,123.14,0002,21,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108605,135839.00
06/23/2015 21:15,2,0.109,ALERT,211.48,293.96,59.959,1435108504,"201051344001145","174011321042388",15.27,22.50,0,292.46,335.44,1.7,0.0,0.000,154880.2,154880.2,3658,0,0,0,L,1122011218,1,122.23,122.23,0002,21,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108607,135840.00
06/23/2015 21:15,2,0.078,ALERT,211.48,293.96,59.959,1435108504,"201051344000685","174011321042388",14.61,23.00,0,291.85,334.24,1.2,0.0,0.000,154042.1,154042.1,3659,0,0,0,L,1122011218,1,122.91,122.01,0002,19,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108608,135841.00
06/23/2015 21:15,2,0.037,ALERT,212.16,294.56,59.959,1435108504,"274151322000088","174011321042388",16.08,24.80,0,291.85,351.37,0.6,0.0,0.000,419226.6,419226.6,4551,0,0,0,L,1151911521,1,122.01,123.14,0002,19,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108610,135842.00
06/23/2015 21:15,2,0.117,ALERT,211.25,293.66,59.991,1435108504,"201051344000438","174011321042388",14.37,23.00,0,292.16,333.93,1.7,0.0,0.000,154142.0,154142.0,3645,0,0,0,L,1122011218,1,122.68,122.23,0002,21,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108612,135843.00
06/23/2015 21:15,2,0.127,ALERT,210.80,293.66,59.996,1435108504,"201051344001135","174011321042388",15.88,23.00,0,291.85,333.63,2.0,0.1,0.000,145463.1,145463.1,3640,0,0,0,L,1122011218,1,122.23,121.78,0002,21,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108614,135844.00
06/23/2015 21:15,2,0.146,ALERT,211.48,293.06,59.965,1435108504,"201051344000417","174011321042388",14.59,23.30,0,291.25,335.14,2.2,0.2,0.000,149967.3,149967.3,3642,0,0,0,L,1122011218,1,122.01,122.23,0002,20,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108616,135845.00
06/23/2015 21:15,2,0.113,ALERT,210.80,293.96,59.944,1435108504,"201051344000594","174011321042388",15.92,24.00,0,291.55,333.03,1.8,0.0,0.000,149988.0,149988.0,3643,0,0,0,L,1122011218,1,122.01,121.78,0002,19,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108617,135846.00
06/23/2015 21:15,2,0.049,ALERT,212.61,294.56,59.965,1435108504,"274151322000083","174011321042388",15.45,25.30,0,292.16,338.74,0.8,0.0,0.000,433984.1,433984.1,4953,0,0,0,L,1151911521,1,121.78,123.14,0002,18,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108619,135847.00
06/23/2015 21:15,2,0.135,ALERT,211.48,293.96,59.965,1435108504,"201051344000585","174011321042388",14.61,23.00,0,291.55,334.24,2.0,0.0,0.000,148935.1,148935.1,3644,0,0,0,L,1122011218,1,121.78,122.46,0002,18,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108621,135848.00
06/23/2015 21:15,2,0.045,ALERT,212.38,294.56,59.970,1435108504,"274151322000054","174011321042388",16.16,25.30,0,291.55,348.36,0.7,0.0,0.000,429216.1,429216.1,4541,0,0,0,L,1151911521,1,122.01,122.91,0002,22,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108623,135849.00
06/23/2015 21:15,2,0.111,ALERT,211.25,293.66,59.928,1435108504,"201051344001203","174011321042388",13.04,23.30,0,291.85,334.84,1.5,0.0,0.000,150173.7,150173.7,3648,0,0,0,L,1122011218,1,122.68,121.78,0002,18,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108625,135850.00
06/23/2015 21:15,2,0.109,ALERT,210.57,293.66,59.965,1435108504,"201051344000646","174011321042388",13.62,23.00,0,291.25,333.33,1.5,0.0,0.000,147629.3,147629.3,3641,0,0,0,L,1122011218,1,122.23,121.78,0002,18,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108627,135851.00
06/23/2015 21:15,2,0.008,ALERT,213.06,293.06,59.965,1435108504,"274151322000068","174011321042388",37.85,25.80,0,291.55,384.13,0.0,0.0,0.000,338131.7,338131.7,4624,0,0,0,L,1151911521,1,122.46,123.59,0100,24,0,0,0,0,0,0,201,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1435108628,135852.00
06/23/2015 21:15,2,0.049,ALERT,212.61,293.96,59.970,1435108504,"274151322000076","174011321042388",17.14,25.00,0,291.25,345.06,0.9,0.0,0.000,457452.2,457452.2,4948,0,0,0,L,1151911521,1,122.01,123.36,0002,21,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108630,135853.00
06/23/2015 21:15,2,0.125,ALERT,210.80,293.96,59.959,1435108504,"201051344000890","174011321042388",14.99,23.50,0,292.46,334.24,1.9,0.0,0.000,151770.7,151770.7,3646,0,0,0,L,1122011218,1,122.23,121.55,0002,22,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435108632,135854.00
06/23/2015 21:15,2,0.033,ALERT,211.03,293.36,59.944,1435108504,"201051344000900","174011321042388",27.69,21.80,0,291.25,333.93,0.9,0.0,0.000,151982.1,151982.1,3651,0,0,0,L,1122011218,1,122.23,122.01,0100,19,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1435108634,135855.00
06/23/2015 21:15,2,0.064,ALERT,211.48,292.76,59.965,1435108504,"201051344000633","174011321042388",27.85,22.80,0,289.75,334.54,1.9,0.0,0.000,141724.0,141724.0,3655,0,0,0,L,1122011218,1,122.46,122.23,0100,23,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1435108636,135856.00
06/23/2015 21:15,2,0.080,ALERT,211.03,293.66,59.965,1435108504,"201051344000983","174011321042388",27.91,22.30,0,292.16,333.33,2.3,0.3,0.000,148910.6,148910.6,3655,0,0,0,L,1122011218,1,122.01,121.78,0100,22,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1435108637,135857.00
06/23/2015 21:15,2,0.064,ALERT,211.48,293.66,59.965,1435108504,"201051344000917","174011321042388",27.75,23.50,0,290.65,334.84,1.9,0.0,0.000,152254.9,152254.9,3655,0,0,0,L,1122011218,1,122.23,122.68,0100,21,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1435108639,135858.00
06/23/2015 21:15,2,0.076,ALERT,211.70,293.36,59.975,1435108504,"201051344000648","174011321042388",27.89,21.80,0,291.25,334.54,2.2,0.2,0.000,148183.2,148183.2,3648,0,0,0,L,1122011218,1,122.23,122.68,0100,20,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1435108641,135859.00
06/23/2015 21:15,2,0.092,ALERT,211.25,293.96,59.965,1435108504,"201051344001093","174011321042388",27.55,23.30,0,291.85,333.93,2.6,0.6,0.000,150360.6,150360.6,3646,0,0,0,L,1122011218,1,122.23,122.23,0100,23,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1435108643,135860.00
06/23/2015 21:15,2,0.045,ALERT,211.70,293.66,59.928,1435108504,"201051344000645","174011321042388",27.99,22.50,0,291.55,333.63,1.4,0.0,0.000,148632.7,148632.7,3653,0,0,0,L,1122011218,1,122.68,122.46,0100,20,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1435108645,135861.00
06/23/2015 21:15,2,0.020,ALERT,212.61,294.26,59.944,1435108504,"274151322000085","174011321042388",27.35,24.80,0,291.85,336.94,0.0,0.0,0.000,431357.3,431357.3,4944,0,0,0,L,1151911521,1,122.46,123.14,0100,24,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435108646,135862.00
06/23/2015 21:15,2,0.059,ALERT,211.70,293.66,59.954,1435108504,"201051344000651","174011321042388",23.30,22.50,0,291.25,334.54,1.5,0.0,0.000,148037.1,148037.1,3648,0,0,0,L,1122011218,1,122.91,122.01,0100,20,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1435108648,135863.00
06/23/2015 21:15,2,0.074,ALERT,211.70,293.66,59.975,1435108504,"201051344000867","174011321042388",27.47,23.00,0,291.55,333.63,2.1,0.1,0.000,140364.4,140364.4,3654,0,0,0,L,1122011218,1,122.68,122.01,0100,20,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1435108650,135864.00
06/23/2015 21:15,2,0.072,ALERT,211.48,294.86,59.949,1435108504,"201051344001230","174011321042388",27.59,22.80,0,292.16,335.14,2.0,0.1,0.000,151517.2,151517.2,3658,0,0,0,L,1122011218,1,122.68,122.01,0100,20,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1435108652,135865.00
06/23/2015 21:15,2,0.068,ALERT,211.93,294.26,59.975,1435108504,"201051344000576","174011321042388",27.21,21.80,0,291.85,334.54,1.9,0.0,0.000,147961.8,147961.8,3657,0,0,0,L,1122011218,1,122.68,122.23,0100,19,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1435108654,135866.00
06/23/2015 21:15,2,0.090,ALERT,211.48,294.56,59.970,1435108504,"201051344000579","174011321042388",28.03,23.30,0,292.46,333.33,2.6,0.6,0.000,154143.0,154143.0,3643,0,0,0,L,1122011218,1,122.23,121.78,0100,20,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1435108655,135867.00
06/23/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435108504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435109384,135868.00
06/23/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435108504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435109384,135869.00
06/23/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435108504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435109384,135870.00
06/23/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435108504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435109384,135871.00
06/23/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435108504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435109384,135872.00
06/23/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435108504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435109384,135873.00
06/23/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435108504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435109384,135874.00
06/23/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435108504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435109384,135875.00
06/23/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435108504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435109384,135876.00
06/23/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435108504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435109384,135877.00
06/23/2015 21:30,2,0.000,ALERT,210.12,293.06,59.965,1435109404,"201051344000955","174011321042388",0.00,21.80,0,291.55,309.89,0.0,0.0,0.000,153456.5,153456.5,3652,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1435109479,135878.00
06/23/2015 21:30,2,0.000,ALERT,211.48,294.26,59.965,1435109404,"274151322000095","174011321042388",0.00,23.30,0,293.06,312.59,0.0,0.0,0.000,451739.1,451739.1,4569,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1435109481,135879.00
06/23/2015 21:30,2,0.000,ALERT,210.35,293.66,59.970,1435109404,"201051344000868","174011321042388",0.00,20.70,0,292.16,310.19,0.0,0.0,0.000,139712.2,139712.2,3654,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1435109483,135880.00
06/23/2015 21:30,2,0.000,ALERT,210.80,293.06,59.970,1435109404,"201051344000853","174011321042388",0.00,20.70,0,291.55,308.09,0.0,0.0,0.000,145982.9,145982.9,3651,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1435109485,135881.00
06/23/2015 21:30,2,0.000,ALERT,211.03,294.26,59.975,1435109404,"201051344000582","174011321042388",0.00,21.80,0,292.46,310.49,0.0,0.0,0.000,146462.1,146462.1,3646,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1435109487,135882.00
06/23/2015 21:30,2,0.000,ALERT,210.57,293.36,59.991,1435109404,"201051344000469","174011321042388",0.00,20.00,0,290.65,308.09,0.0,0.0,0.000,141206.7,141206.7,3649,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1435109489,135883.00
06/23/2015 21:30,2,0.000,ALERT,210.35,293.36,59.981,1435109404,"201051344000988","174011321042388",0.00,21.50,0,289.45,308.09,0.0,0.0,0.000,140920.0,140920.0,3646,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1435109490,135884.00
06/23/2015 21:30,2,0.000,ALERT,210.35,293.06,59.970,1435109404,"201051344001158","174011321042388",0.00,21.30,0,290.95,307.78,0.0,0.0,0.000,147097.9,147097.9,3644,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1435109492,135885.00
06/23/2015 21:30,2,0.000,ALERT,210.35,292.76,59.986,1435109404,"201051344001025","174011321042388",0.00,21.50,0,291.25,309.29,0.0,0.0,0.000,150310.8,150310.8,3645,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1435109494,135886.00
06/23/2015 21:30,2,0.000,ALERT,210.35,293.66,59.996,1435109404,"201051344000569","174011321042388",0.00,21.00,0,292.46,309.29,0.0,0.0,0.000,153949.9,153949.9,3654,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1435109496,135887.00
06/23/2015 21:30,2,0.000,ALERT,211.93,293.06,59.986,1435109404,"274151322000094","174011321042388",0.00,23.30,0,291.55,357.08,0.0,0.0,0.000,339103.0,339103.0,5018,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1435109498,135888.00
06/23/2015 21:30,2,0.000,ALERT,210.12,293.36,59.981,1435109404,"201051344000458","174011321042388",0.00,21.50,0,291.55,308.69,0.0,0.0,0.000,149706.5,149706.5,3650,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1435109500,135889.00
06/23/2015 21:30,2,0.000,ALERT,211.70,293.66,59.981,1435109404,"274151322000087","174011321042388",0.00,29.50,0,291.25,311.09,0.0,0.0,0.000,409532.2,409532.2,4538,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1435109502,135890.00
06/23/2015 21:30,2,0.000,ALERT,211.25,293.96,59.986,1435109404,"274151322000052","174011321042388",0.00,23.50,0,291.55,311.09,0.0,0.0,0.000,437754.3,437754.3,4946,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1435109503,135891.00
06/23/2015 21:30,2,0.000,ALERT,210.57,293.66,59.996,1435109404,"201051344001145","174011321042388",0.00,21.00,0,292.16,311.39,0.0,0.0,0.000,154880.2,154880.2,3660,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1435109505,135892.00
06/23/2015 21:30,2,0.000,ALERT,210.80,293.66,59.986,1435109404,"201051344000685","174011321042388",0.00,21.50,0,291.85,311.09,0.0,0.0,0.000,154042.1,154042.1,3661,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1435109507,135893.00
06/23/2015 21:30,2,0.000,ALERT,211.48,293.96,59.991,1435109404,"274151322000088","174011321042388",0.00,23.00,0,291.85,311.09,0.0,0.0,0.000,419226.6,419226.6,4553,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1435109509,135894.00
06/23/2015 21:30,2,0.000,ALERT,210.57,293.66,59.986,1435109404,"201051344000438","174011321042388",0.00,21.50,0,292.16,309.89,0.0,0.0,0.000,154142.0,154142.0,3647,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1435109511,135895.00
06/23/2015 21:30,2,0.000,ALERT,210.12,293.36,60.007,1435109404,"201051344001135","174011321042388",0.00,21.50,0,291.85,308.99,0.0,0.0,0.000,145463.1,145463.1,3642,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1435109512,135896.00
06/23/2015 21:30,2,0.000,ALERT,210.80,293.06,59.981,1435109404,"201051344000417","174011321042388",0.00,21.80,0,291.25,309.59,0.0,0.0,0.000,149967.4,149967.4,3644,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1435109514,135897.00
06/23/2015 21:30,2,0.000,ALERT,210.12,293.66,59.975,1435109404,"201051344000594","174011321042388",0.00,22.50,0,290.95,310.49,0.0,0.0,0.000,149988.0,149988.0,3645,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1435109516,135898.00
06/23/2015 21:30,2,0.000,ALERT,211.70,293.96,59.949,1435109404,"274151322000083","174011321042388",0.00,23.30,0,292.16,312.29,0.0,0.0,0.000,433984.1,433984.1,4955,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1435109518,135899.00
06/23/2015 21:30,2,0.000,ALERT,210.57,293.66,59.986,1435109404,"201051344000585","174011321042388",0.00,21.80,0,291.55,309.29,0.0,0.0,0.000,148935.1,148935.1,3646,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1435109520,135900.00
06/23/2015 21:30,2,0.000,ALERT,211.48,293.96,59.970,1435109404,"274151322000054","174011321042388",0.00,23.50,0,292.16,311.39,0.0,0.0,0.000,429216.1,429216.1,4543,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1435109521,135901.00
06/23/2015 21:30,2,0.000,ALERT,210.57,293.06,59.981,1435109404,"201051344001203","174011321042388",0.00,21.80,0,291.55,310.19,0.0,0.0,0.000,150173.7,150173.7,3650,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1435109523,135902.00
06/23/2015 21:30,2,0.000,ALERT,210.12,293.36,60.012,1435109404,"201051344000646","174011321042388",0.00,21.50,0,291.25,310.19,0.0,0.0,0.000,147629.3,147629.3,3643,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1435109525,135903.00
06/23/2015 21:30,2,0.000,ALERT,212.38,292.76,60.007,1435109404,"274151322000068","174011321042388",0.00,23.80,0,291.25,362.49,0.0,0.0,0.000,338131.7,338131.7,4626,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1435109527,135904.00
06/23/2015 21:30,2,0.000,ALERT,212.38,293.66,59.975,1435109404,"274151322000076","174011321042388",0.00,23.30,0,291.55,311.09,0.0,0.0,0.000,457452.2,457452.2,4950,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1435109529,135905.00
06/23/2015 21:30,2,0.000,ALERT,210.57,293.66,59.975,1435109404,"201051344000890","174011321042388",0.00,22.00,0,291.85,310.79,0.0,0.0,0.000,151770.7,151770.7,3648,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1435109530,135906.00
06/23/2015 21:30,2,0.000,ALERT,210.35,293.06,59.970,1435109404,"201051344000900","174011321042388",0.00,20.30,0,291.25,308.69,0.0,0.0,0.000,151982.1,151982.1,3653,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1435109532,135907.00
06/23/2015 21:30,2,0.000,ALERT,211.03,292.76,59.986,1435109404,"201051344000633","174011321042388",0.00,21.50,0,289.45,309.29,0.0,0.0,0.000,141724.0,141724.0,3657,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1435109534,135908.00
06/23/2015 21:30,2,0.000,ALERT,210.35,293.36,59.996,1435109404,"201051344000983","174011321042388",0.00,21.00,0,291.85,308.99,0.0,0.0,0.000,148910.6,148910.6,3657,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1435109536,135909.00
06/23/2015 21:30,2,0.000,ALERT,210.80,293.36,59.965,1435109404,"201051344000917","174011321042388",0.00,22.00,0,290.65,309.29,0.0,0.0,0.000,152254.9,152254.9,3657,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1435109538,135910.00
06/23/2015 21:30,2,0.000,ALERT,210.57,292.76,59.975,1435109404,"201051344000648","174011321042388",0.00,20.70,0,291.25,308.99,0.0,0.0,0.000,148183.2,148183.2,3650,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1435109540,135911.00
06/23/2015 21:30,2,0.000,ALERT,210.57,293.66,59.975,1435109404,"201051344001093","174011321042388",0.00,21.80,0,291.85,309.29,0.0,0.0,0.000,150360.6,150360.6,3648,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1435109541,135912.00
06/23/2015 21:30,2,0.000,ALERT,211.03,293.06,59.938,1435109404,"201051344000645","174011321042388",0.00,21.30,0,291.55,308.69,0.0,0.0,0.000,148632.7,148632.7,3655,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1435109543,135913.00
06/23/2015 21:30,2,0.000,ALERT,212.16,293.36,59.970,1435109404,"274151322000085","174011321042388",0.00,23.30,0,291.85,311.69,0.0,0.0,0.000,431357.3,431357.3,4946,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1435109545,135914.00
06/23/2015 21:30,2,0.000,ALERT,210.80,292.76,59.965,1435109404,"201051344000651","174011321042388",0.00,21.30,0,291.55,308.39,0.0,0.0,0.000,148037.1,148037.1,3650,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1435109547,135915.00
06/23/2015 21:30,2,0.000,ALERT,210.80,293.06,59.970,1435109404,"201051344000867","174011321042388",0.00,21.80,0,291.55,309.89,0.0,0.0,0.000,140364.4,140364.4,3656,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1435109549,135916.00
06/23/2015 21:30,2,0.000,ALERT,210.57,293.96,59.970,1435109404,"201051344001230","174011321042388",0.00,21.30,0,292.16,311.09,0.0,0.0,0.000,151517.2,151517.2,3660,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1435109550,135917.00
06/23/2015 21:30,2,0.000,ALERT,210.80,293.66,59.970,1435109404,"201051344000576","174011321042388",0.00,20.30,0,291.55,309.29,0.0,0.0,0.000,147961.8,147961.8,3659,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1435109552,135918.00
06/23/2015 21:30,2,0.088,ALERT,210.57,293.96,59.981,1435109404,"201051344000579","174011321042388",25.52,21.80,0,292.46,308.99,2.3,0.3,0.000,154143.0,154143.0,3645,0,0,0,L,1122011218,1,121.78,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1435109554,135919.00
06/23/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435109404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435110284,135920.00
06/23/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435109404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435110284,135921.00
06/23/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435109404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435110284,135922.00
06/23/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435109404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435110284,135923.00
06/23/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435109404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435110284,135924.00
06/23/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435109404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435110284,135925.00
06/23/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435109404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435110284,135926.00
