ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435109404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435110284,135927.00
06/23/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435109404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435110284,135928.00
06/23/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435109404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435110284,135929.00
06/23/2015 21:45,2,0.000,ALERT,210.12,293.66,60.012,1435110303,"201051344000955","174011321042388",0.00,20.30,0,290.95,296.06,0.0,0.0,0.000,153456.5,153456.5,3654,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1435110379,135930.00
06/23/2015 21:45,2,0.000,ALERT,211.93,295.16,59.981,1435110303,"274151322000095","174011321042388",0.00,21.80,0,292.16,296.96,0.0,0.0,0.000,451739.1,451739.1,4571,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435110381,135931.00
06/23/2015 21:45,2,0.000,ALERT,210.35,294.26,59.975,1435110303,"201051344000868","174011321042388",0.00,19.80,0,291.55,296.96,0.0,0.0,0.000,139712.2,139712.2,3656,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1435110383,135932.00
06/23/2015 21:45,2,0.000,ALERT,211.03,293.66,59.970,1435110303,"201051344000853","174011321042388",0.00,19.30,0,290.95,296.36,0.0,0.0,0.000,145982.9,145982.9,3653,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1435110384,135933.00
06/23/2015 21:45,2,0.000,ALERT,211.25,295.16,59.986,1435110303,"201051344000582","174011321042388",0.00,20.30,0,291.55,296.66,0.0,0.0,0.000,146462.1,146462.1,3648,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1435110386,135934.00
06/23/2015 21:45,2,0.000,ALERT,210.35,293.36,59.975,1435110303,"201051344000469","174011321042388",0.00,19.00,0,289.75,295.46,0.0,0.0,0.000,141206.7,141206.7,3651,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1435110388,135935.00
06/23/2015 21:45,2,0.000,ALERT,210.35,293.66,59.970,1435110303,"201051344000988","174011321042388",0.00,20.00,0,288.85,295.46,0.0,0.0,0.000,140920.0,140920.0,3648,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1435110390,135936.00
06/23/2015 21:45,2,0.000,ALERT,210.35,293.36,59.944,1435110303,"201051344001158","174011321042388",0.00,19.80,0,290.05,295.46,0.0,0.0,0.000,147097.9,147097.9,3646,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1435110392,135937.00
06/23/2015 21:45,2,0.000,ALERT,210.35,293.06,59.970,1435110303,"201051344001025","174011321042388",0.00,20.00,0,290.65,296.96,0.0,0.0,0.000,150310.8,150310.8,3647,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1435110393,135938.00
06/23/2015 21:45,2,0.000,ALERT,210.35,293.96,59.965,1435110303,"201051344000569","174011321042388",0.00,19.50,0,291.55,296.96,0.0,0.0,0.000,153949.9,153949.9,3656,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1435110395,135939.00
06/23/2015 21:45,2,0.000,ALERT,211.48,293.66,59.965,1435110303,"274151322000094","174011321042388",0.00,21.80,0,290.65,295.76,0.0,0.0,0.000,339103.0,339103.0,5020,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435110397,135940.00
06/23/2015 21:45,2,0.000,ALERT,210.35,293.96,59.959,1435110303,"201051344000458","174011321042388",0.00,20.30,0,290.95,296.66,0.0,0.0,0.000,149706.5,149706.5,3652,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1435110399,135941.00
06/23/2015 21:45,2,0.000,ALERT,211.93,293.96,59.954,1435110303,"274151322000087","174011321042388",0.00,27.80,0,290.35,296.06,0.0,0.0,0.000,409532.2,409532.2,4540,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435110401,135942.00
06/23/2015 21:45,2,0.000,ALERT,211.70,294.86,59.954,1435110303,"274151322000052","174011321042388",0.00,21.80,0,290.65,296.66,0.0,0.0,0.000,437754.3,437754.3,4948,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435110402,135943.00
06/23/2015 21:45,2,0.000,ALERT,210.80,294.26,59.959,1435110303,"201051344001145","174011321042388",0.00,19.50,0,291.55,297.26,0.0,0.0,0.000,154880.2,154880.2,3662,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1435110404,135944.00
06/23/2015 21:45,2,0.000,ALERT,211.03,294.26,59.959,1435110303,"201051344000685","174011321042388",0.00,20.00,0,290.95,296.06,0.0,0.0,0.000,154042.1,154042.1,3663,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1435110406,135945.00
06/23/2015 21:45,2,0.000,ALERT,211.48,293.66,59.954,1435110303,"274151322000088","174011321042388",0.00,21.50,0,290.95,296.36,0.0,0.0,0.000,419226.6,419226.6,4555,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435110408,135946.00
06/23/2015 21:45,2,0.000,ALERT,210.57,293.96,59.959,1435110303,"201051344000438","174011321042388",0.00,19.80,0,291.25,296.66,0.0,0.0,0.000,154142.0,154142.0,3649,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1435110410,135947.00
06/23/2015 21:45,2,0.000,ALERT,210.12,293.96,59.938,1435110303,"201051344001135","174011321042388",0.00,20.00,0,290.95,296.66,0.0,0.0,0.000,145463.1,145463.1,3644,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1435110412,135948.00
06/23/2015 21:45,2,0.000,ALERT,210.80,293.06,59.944,1435110303,"201051344000417","174011321042388",0.00,20.30,0,290.35,295.46,0.0,0.0,0.000,149967.5,149967.5,3646,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1435110413,135949.00
06/23/2015 21:45,2,0.000,ALERT,210.12,293.96,59.954,1435110303,"201051344000594","174011321042388",0.00,21.30,0,290.65,296.06,0.0,0.0,0.000,149988.0,149988.0,3647,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1435110415,135950.00
06/23/2015 21:45,2,0.000,ALERT,211.70,294.26,59.959,1435110303,"274151322000083","174011321042388",0.00,21.80,0,291.25,296.66,0.0,0.0,0.000,433984.1,433984.1,4957,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435110417,135951.00
06/23/2015 21:45,2,0.000,ALERT,210.80,294.26,59.981,1435110303,"201051344000585","174011321042388",0.00,20.00,0,290.65,296.06,0.0,0.0,0.000,148935.1,148935.1,3648,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1435110419,135952.00
06/23/2015 21:45,2,0.000,ALERT,211.70,293.66,59.938,1435110303,"274151322000054","174011321042388",0.00,22.00,0,290.95,296.66,0.0,0.0,0.000,429216.1,429216.1,4545,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435110421,135953.00
06/23/2015 21:45,2,0.000,ALERT,210.57,293.66,59.949,1435110303,"201051344001203","174011321042388",0.00,20.30,0,290.95,297.87,0.0,0.0,0.000,150173.7,150173.7,3652,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1435110422,135954.00
06/23/2015 21:45,2,0.000,ALERT,210.35,293.96,59.928,1435110303,"201051344000646","174011321042388",0.00,19.80,0,290.65,295.76,0.0,0.0,0.000,147629.3,147629.3,3645,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1435110424,135955.00
06/23/2015 21:45,2,0.000,ALERT,212.61,293.36,59.944,1435110303,"274151322000068","174011321042388",0.00,22.30,0,290.35,295.46,0.0,0.0,0.000,338131.7,338131.7,4628,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435110426,135956.00
06/23/2015 21:45,2,0.000,ALERT,212.16,294.26,59.949,1435110303,"274151322000076","174011321042388",0.00,21.80,0,290.95,296.36,0.0,0.0,0.000,457452.2,457452.2,4952,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435110428,135957.00
06/23/2015 21:45,2,0.000,ALERT,210.57,294.26,59.949,1435110303,"201051344000890","174011321042388",0.00,20.30,0,291.55,297.26,0.0,0.0,0.000,151770.7,151770.7,3650,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1435110430,135958.00
06/23/2015 21:45,2,0.000,ALERT,210.57,293.66,59.912,1435110303,"201051344000900","174011321042388",0.00,19.30,0,290.65,295.76,0.0,0.0,0.000,151982.1,151982.1,3655,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1435110432,135959.00
06/23/2015 21:45,2,0.000,ALERT,211.03,293.06,59.922,1435110303,"201051344000633","174011321042388",0.00,20.00,0,288.85,295.16,0.0,0.0,0.000,141724.0,141724.0,3659,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1435110434,135960.00
06/23/2015 21:45,2,0.000,ALERT,210.57,293.66,59.928,1435110303,"201051344000983","174011321042388",0.00,19.50,0,291.25,296.66,0.0,0.0,0.000,148910.6,148910.6,3659,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1435110435,135961.00
06/23/2015 21:45,2,0.000,ALERT,210.80,293.36,59.949,1435110303,"201051344000917","174011321042388",0.00,20.70,0,289.75,295.46,0.0,0.0,0.000,152254.9,152254.9,3659,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1435110437,135962.00
06/23/2015 21:45,2,0.000,ALERT,210.80,293.06,59.981,1435110303,"201051344000648","174011321042388",0.00,19.30,0,290.35,296.36,0.0,0.0,0.000,148183.2,148183.2,3652,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1435110439,135963.00
06/23/2015 21:45,2,0.000,ALERT,210.80,293.96,59.986,1435110303,"201051344001093","174011321042388",0.00,20.30,0,290.95,296.06,0.0,0.0,0.000,150360.6,150360.6,3650,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1435110441,135964.00
06/23/2015 21:45,2,0.000,ALERT,210.80,293.06,59.949,1435110303,"201051344000645","174011321042388",0.00,20.00,0,290.65,296.06,0.0,0.0,0.000,148632.7,148632.7,3657,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1435110443,135965.00
06/23/2015 21:45,2,0.000,ALERT,211.93,293.36,59.949,1435110303,"274151322000085","174011321042388",0.00,21.80,0,290.95,296.36,0.0,0.0,0.000,431357.3,431357.3,4948,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435110445,135966.00
06/23/2015 21:45,2,0.000,ALERT,210.80,293.06,59.954,1435110303,"201051344000651","174011321042388",0.00,19.80,0,290.35,295.76,0.0,0.0,0.000,148037.1,148037.1,3652,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1435110446,135967.00
06/23/2015 21:45,2,0.000,ALERT,210.57,293.36,59.944,1435110303,"201051344000867","174011321042388",0.00,20.70,0,290.65,296.36,0.0,0.0,0.000,140364.4,140364.4,3658,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1435110448,135968.00
06/23/2015 21:45,2,0.000,ALERT,210.57,294.26,59.959,1435110303,"201051344001230","174011321042388",0.00,19.80,0,291.25,296.36,0.0,0.0,0.000,151517.2,151517.2,3662,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1435110450,135969.00
06/23/2015 21:45,2,0.000,ALERT,210.80,293.96,59.917,1435110303,"201051344000576","174011321042388",0.00,19.30,0,290.95,296.06,0.0,0.0,0.000,147961.8,147961.8,3661,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1435110452,135970.00
06/23/2015 21:45,2,0.000,ALERT,210.35,293.96,59.949,1435110303,"201051344000579","174011321042388",0.00,20.30,0,291.55,296.96,0.0,0.0,0.000,154143.0,154143.0,3647,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1435110454,135971.00
06/23/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435110303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435111183,135972.00
06/23/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435110303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435111183,135973.00
06/23/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435110303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435111183,135974.00
06/23/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435110303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435111183,135975.00
06/23/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435110303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435111183,135976.00
06/23/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435110303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435111183,135977.00
06/23/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435110303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435111183,135978.00
06/23/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435110303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435111183,135979.00
06/23/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435110303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435111183,135980.00
06/23/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435110303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435111183,135981.00
06/23/2015 22:00,2,0.000,ALERT,209.90,293.36,59.996,1435111203,"201051344000955","174011321042388",0.00,19.30,0,291.55,295.76,0.0,0.0,0.000,153456.5,153456.5,3656,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111279,135982.00
06/23/2015 22:00,2,0.000,ALERT,211.48,294.56,59.991,1435111203,"274151322000095","174011321042388",0.00,20.30,0,293.06,296.66,0.0,0.0,0.000,451739.1,451739.1,4573,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111280,135983.00
06/23/2015 22:00,2,0.000,ALERT,210.12,293.96,60.012,1435111203,"201051344000868","174011321042388",0.00,19.00,0,292.46,296.66,0.0,0.0,0.000,139712.2,139712.2,3658,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111282,135984.00
06/23/2015 22:00,2,0.000,ALERT,210.80,293.06,60.028,1435111203,"201051344000853","174011321042388",0.00,18.70,0,291.85,296.06,0.0,0.0,0.000,145982.9,145982.9,3655,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435111284,135985.00
06/23/2015 22:00,2,0.000,ALERT,210.57,293.96,59.991,1435111203,"201051344000582","174011321042388",0.00,19.30,0,292.46,296.66,0.0,0.0,0.000,146462.1,146462.1,3650,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435111286,135986.00
06/23/2015 22:00,2,0.000,ALERT,209.90,292.76,59.991,1435111203,"201051344000469","174011321042388",0.00,18.00,0,290.65,295.16,0.0,0.0,0.000,141206.7,141206.7,3653,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111288,135987.00
06/23/2015 22:00,2,0.000,ALERT,209.67,292.76,59.991,1435111203,"201051344000988","174011321042388",0.00,19.30,0,289.45,295.16,0.0,0.0,0.000,140920.0,140920.0,3650,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111289,135988.00
06/23/2015 22:00,2,0.000,ALERT,210.12,292.76,59.986,1435111203,"201051344001158","174011321042388",0.00,19.00,0,290.95,295.16,0.0,0.0,0.000,147097.9,147097.9,3648,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111291,135989.00
06/23/2015 22:00,2,0.000,ALERT,209.90,292.46,59.996,1435111203,"201051344001025","174011321042388",0.00,19.00,0,291.25,296.66,0.0,0.0,0.000,150310.8,150310.8,3649,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111293,135990.00
06/23/2015 22:00,2,0.000,ALERT,209.90,293.36,60.002,1435111203,"201051344000569","174011321042388",0.00,19.00,0,292.16,296.66,0.0,0.0,0.000,153949.9,153949.9,3658,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111295,135991.00
06/23/2015 22:00,2,0.000,ALERT,211.25,293.06,59.996,1435111203,"274151322000094","174011321042388",0.00,20.30,0,291.55,295.46,0.0,0.0,0.000,339103.0,339103.0,5022,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111297,135992.00
06/23/2015 22:00,2,0.000,ALERT,209.90,293.06,60.002,1435111203,"201051344000458","174011321042388",0.00,19.50,0,291.85,296.66,0.0,0.0,0.000,149706.5,149706.5,3654,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111299,135993.00
06/23/2015 22:00,2,0.000,ALERT,211.48,292.76,59.991,1435111203,"274151322000087","174011321042388",0.00,26.00,0,290.95,295.46,0.0,0.0,0.000,409532.2,409532.2,4542,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111300,135994.00
06/23/2015 22:00,2,0.000,ALERT,211.25,293.66,59.991,1435111203,"274151322000052","174011321042388",0.00,20.70,0,291.55,296.36,0.0,0.0,0.000,437754.3,437754.3,4950,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111302,135995.00
06/23/2015 22:00,2,0.000,ALERT,210.35,293.36,59.996,1435111203,"201051344001145","174011321042388",0.00,18.30,0,292.46,296.96,0.0,0.0,0.000,154880.2,154880.2,3664,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111304,135996.00
06/23/2015 22:00,2,0.000,ALERT,210.35,293.36,60.002,1435111203,"201051344000685","174011321042388",0.00,19.00,0,291.85,295.76,0.0,0.0,0.000,154042.1,154042.1,3665,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111306,135997.00
06/23/2015 22:00,2,0.000,ALERT,211.25,293.36,59.996,1435111203,"274151322000088","174011321042388",0.00,20.30,0,291.85,296.06,0.0,0.0,0.000,419226.6,419226.6,4557,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111308,135998.00
06/23/2015 22:00,2,0.000,ALERT,210.35,293.36,59.991,1435111203,"201051344000438","174011321042388",0.00,18.70,0,292.16,296.36,0.0,0.0,0.000,154142.0,154142.0,3651,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111309,135999.00
06/23/2015 22:00,2,0.000,ALERT,210.12,293.36,59.959,1435111203,"201051344001135","174011321042388",0.00,19.30,0,291.85,296.36,0.0,0.0,0.000,145463.1,145463.1,3646,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111311,136000.00
06/23/2015 22:00,2,0.000,ALERT,210.80,292.76,59.996,1435111203,"201051344000417","174011321042388",0.00,19.30,0,290.95,295.46,0.0,0.0,0.000,149967.5,149967.5,3648,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111313,136001.00
06/23/2015 22:00,2,0.000,ALERT,210.12,293.66,59.996,1435111203,"201051344000594","174011321042388",0.00,20.00,0,291.25,296.06,0.0,0.0,0.000,149988.0,149988.0,3649,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111315,136002.00
06/23/2015 22:00,2,0.000,ALERT,211.48,293.36,59.970,1435111203,"274151322000083","174011321042388",0.00,20.30,0,292.16,296.36,0.0,0.0,0.000,433984.1,433984.1,4959,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435111317,136003.00
06/23/2015 22:00,2,0.000,ALERT,210.80,293.66,59.996,1435111203,"201051344000585","174011321042388",0.00,19.30,0,291.25,295.76,0.0,0.0,0.000,148935.1,148935.1,3650,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435111318,136004.00
06/23/2015 22:00,2,0.000,ALERT,211.70,293.66,59.986,1435111203,"274151322000054","174011321042388",0.00,20.70,0,291.55,296.36,0.0,0.0,0.000,429216.1,429216.1,4547,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435111320,136005.00
06/23/2015 22:00,2,0.000,ALERT,210.57,293.06,59.986,1435111203,"201051344001203","174011321042388",0.00,19.30,0,291.85,297.87,0.0,0.0,0.000,150173.7,150173.7,3654,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111322,136006.00
06/23/2015 22:00,2,0.000,ALERT,210.12,293.36,59.986,1435111203,"201051344000646","174011321042388",0.00,19.00,0,291.25,295.46,0.0,0.0,0.000,147629.3,147629.3,3647,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111324,136007.00
06/23/2015 22:00,2,0.000,ALERT,212.61,293.06,59.986,1435111203,"274151322000068","174011321042388",0.00,21.00,0,291.25,295.16,0.0,0.0,0.000,338131.7,338131.7,4630,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111325,136008.00
06/23/2015 22:00,2,0.000,ALERT,212.16,293.96,59.996,1435111203,"274151322000076","174011321042388",0.00,20.30,0,291.85,296.06,0.0,0.0,0.000,457452.2,457452.2,4954,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111327,136009.00
06/23/2015 22:00,2,0.000,ALERT,210.35,293.96,59.970,1435111203,"201051344000890","174011321042388",0.00,19.50,0,292.16,296.96,0.0,0.0,0.000,151770.7,151770.7,3652,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111329,136010.00
06/23/2015 22:00,2,0.000,ALERT,210.12,293.06,60.023,1435111203,"201051344000900","174011321042388",0.00,18.70,0,291.25,295.46,0.0,0.0,0.000,151982.1,151982.1,3657,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111331,136011.00
06/23/2015 22:00,2,0.000,ALERT,210.80,292.46,59.970,1435111203,"201051344000633","174011321042388",0.00,19.00,0,289.75,294.86,0.0,0.0,0.000,141724.0,141724.0,3661,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435111333,136012.00
06/23/2015 22:00,2,0.000,ALERT,210.35,293.36,59.991,1435111203,"201051344000983","174011321042388",0.00,19.00,0,291.85,296.36,0.0,0.0,0.000,148910.6,148910.6,3661,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111335,136013.00
06/23/2015 22:00,2,0.000,ALERT,210.35,292.76,59.991,1435111203,"201051344000917","174011321042388",0.00,19.80,0,290.65,295.16,0.0,0.0,0.000,152254.9,152254.9,3661,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111337,136014.00
06/23/2015 22:00,2,0.000,ALERT,210.57,292.76,59.981,1435111203,"201051344000648","174011321042388",0.00,18.70,0,291.25,296.06,0.0,0.0,0.000,148183.2,148183.2,3654,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435111338,136015.00
06/23/2015 22:00,2,0.000,ALERT,210.35,293.36,59.991,1435111203,"201051344001093","174011321042388",0.00,19.50,0,291.85,295.76,0.0,0.0,0.000,150360.6,150360.6,3652,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111340,136016.00
06/23/2015 22:00,2,0.000,ALERT,210.80,292.76,59.996,1435111203,"201051344000645","174011321042388",0.00,19.50,0,291.25,295.76,0.0,0.0,0.000,148632.7,148632.7,3659,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111342,136017.00
06/23/2015 22:00,2,0.000,ALERT,211.70,293.36,59.996,1435111203,"274151322000085","174011321042388",0.00,20.70,0,291.85,296.06,0.0,0.0,0.000,431357.3,431357.3,4950,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111344,136018.00
06/23/2015 22:00,2,0.000,ALERT,210.35,292.46,59.986,1435111203,"201051344000651","174011321042388",0.00,18.70,0,291.25,295.46,0.0,0.0,0.000,148037.1,148037.1,3654,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111346,136019.00
06/23/2015 22:00,2,0.000,ALERT,210.35,292.46,59.991,1435111203,"201051344000867","174011321042388",0.00,19.80,0,291.25,296.06,0.0,0.0,0.000,140364.4,140364.4,3660,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435111347,136020.00
06/23/2015 22:00,2,0.000,ALERT,210.35,293.36,59.949,1435111203,"201051344001230","174011321042388",0.00,19.00,0,292.16,296.06,0.0,0.0,0.000,151517.2,151517.2,3664,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111349,136021.00
06/23/2015 22:00,2,0.000,ALERT,210.57,293.36,59.981,1435111203,"201051344000576","174011321042388",0.00,18.70,0,291.55,295.76,0.0,0.0,0.000,147961.8,147961.8,3663,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111351,136022.00
06/23/2015 22:00,2,0.000,ALERT,210.12,293.36,59.986,1435111203,"201051344000579","174011321042388",0.00,19.50,0,291.85,296.66,0.0,0.0,0.000,154143.0,154143.0,3649,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435111353,136023.00
06/23/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435111203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435112083,136024.00
06/23/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435111203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435112083,136025.00
06/23/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435111203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435112083,136026.00
06/23/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435111203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435112083,136027.00
06/23/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435111203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435112083,136028.00
06/23/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435111203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435112083,136029.00
06/23/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435111203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435112083,136030.00
06/23/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435111203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435112083,136031.00
06/23/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435111203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435112083,136032.00
06/23/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435111203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435112083,136033.00
06/23/2015 22:15,2,0.000,ALERT,210.57,295.76,59.986,1435112103,"201051344000955","174011321042388",0.00,18.70,0,291.55,297.26,0.0,0.0,0.000,153456.5,153456.5,3658,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112179,136034.00
06/23/2015 22:15,2,0.000,ALERT,212.16,296.96,59.981,1435112103,"274151322000095","174011321042388",0.00,19.50,0,292.76,298.17,0.0,0.0,0.000,451739.1,451739.1,4575,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112181,136035.00
06/23/2015 22:15,2,0.000,ALERT,210.80,296.36,59.991,1435112103,"201051344000868","174011321042388",0.00,18.00,0,292.16,298.17,0.0,0.0,0.000,139712.2,139712.2,3660,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112183,136036.00
06/23/2015 22:15,2,0.000,ALERT,211.48,295.46,59.991,1435112103,"201051344000853","174011321042388",0.00,18.00,0,290.95,297.57,0.0,0.0,0.000,145982.9,145982.9,3657,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435112185,136037.00
06/23/2015 22:15,2,0.000,ALERT,211.70,296.66,59.981,1435112103,"201051344000582","174011321042388",0.00,18.30,0,292.16,297.87,0.0,0.0,0.000,146462.1,146462.1,3652,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112186,136038.00
06/23/2015 22:15,2,0.000,ALERT,211.03,295.46,59.981,1435112103,"201051344000469","174011321042388",0.00,17.50,0,290.05,296.36,0.0,0.0,0.000,141206.7,141206.7,3655,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112188,136039.00
06/23/2015 22:15,2,0.000,ALERT,210.80,295.46,59.975,1435112103,"201051344000988","174011321042388",0.00,18.30,0,288.55,296.66,0.0,0.0,0.000,140920.0,140920.0,3652,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112190,136040.00
06/23/2015 22:15,2,0.000,ALERT,211.03,295.46,59.981,1435112103,"201051344001158","174011321042388",0.00,18.00,0,290.35,296.36,0.0,0.0,0.000,147097.9,147097.9,3650,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435112192,136041.00
06/23/2015 22:15,2,0.000,ALERT,210.80,295.16,59.981,1435112103,"201051344001025","174011321042388",0.00,18.00,0,290.95,297.87,0.0,0.0,0.000,150310.8,150310.8,3651,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435112194,136042.00
06/23/2015 22:15,2,0.000,ALERT,211.25,296.06,59.986,1435112103,"201051344000569","174011321042388",0.00,18.30,0,291.85,297.87,0.0,0.0,0.000,153949.9,153949.9,3660,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435112195,136043.00
06/23/2015 22:15,2,0.000,ALERT,212.61,295.76,59.981,1435112103,"274151322000094","174011321042388",0.00,19.50,0,291.25,296.66,0.0,0.0,0.000,339103.0,339103.0,5024,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435112197,136044.00
06/23/2015 22:15,2,0.000,ALERT,211.03,295.76,59.949,1435112103,"201051344000458","174011321042388",0.00,19.00,0,291.25,297.87,0.0,0.0,0.000,149706.5,149706.5,3656,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112199,136045.00
06/23/2015 22:15,2,0.000,ALERT,212.38,294.56,59.965,1435112103,"274151322000087","174011321042388",0.00,24.50,0,290.95,296.96,0.0,0.0,0.000,409532.2,409532.2,4544,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435112201,136046.00
06/23/2015 22:15,2,0.000,ALERT,212.38,296.66,59.986,1435112103,"274151322000052","174011321042388",0.00,19.80,0,291.55,297.87,0.0,0.0,0.000,437754.3,437754.3,4952,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112203,136047.00
06/23/2015 22:15,2,0.000,ALERT,211.48,296.36,59.981,1435112103,"201051344001145","174011321042388",0.00,18.00,0,291.55,298.17,0.0,0.0,0.000,154880.2,154880.2,3666,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435112204,136048.00
06/23/2015 22:15,2,0.000,ALERT,211.70,296.06,59.959,1435112103,"201051344000685","174011321042388",0.00,18.30,0,290.95,297.26,0.0,0.0,0.000,154042.1,154042.1,3667,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112206,136049.00
06/23/2015 22:15,2,0.000,ALERT,212.16,296.06,59.949,1435112103,"274151322000088","174011321042388",0.00,19.80,0,291.85,297.26,0.0,0.0,0.000,419226.6,419226.6,4559,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112208,136050.00
06/23/2015 22:15,2,0.000,ALERT,211.25,295.76,59.954,1435112103,"201051344000438","174011321042388",0.00,18.00,0,291.85,297.87,0.0,0.0,0.000,154142.0,154142.0,3653,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112210,136051.00
06/23/2015 22:15,2,0.000,ALERT,210.57,295.46,59.975,1435112103,"201051344001135","174011321042388",0.00,18.30,0,291.55,297.87,0.0,0.0,0.000,145463.1,145463.1,3648,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112212,136052.00
06/23/2015 22:15,2,0.000,ALERT,211.48,295.16,59.965,1435112103,"201051344000417","174011321042388",0.00,18.70,0,290.95,296.66,0.0,0.0,0.000,149967.5,149967.5,3650,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112214,136053.00
06/23/2015 22:15,2,0.000,ALERT,210.80,296.06,59.975,1435112103,"201051344000594","174011321042388",0.00,19.00,0,290.95,297.26,0.0,0.0,0.000,149988.0,149988.0,3651,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435112215,136054.00
06/23/2015 22:15,2,0.000,ALERT,212.38,296.66,59.970,1435112103,"274151322000083","174011321042388",0.00,19.50,0,292.16,297.87,0.0,0.0,0.000,433984.1,433984.1,4961,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112217,136055.00
06/23/2015 22:15,2,0.000,ALERT,211.25,295.76,59.986,1435112103,"201051344000585","174011321042388",0.00,18.70,0,291.25,297.26,0.0,0.0,0.000,148935.1,148935.1,3652,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112219,136056.00
06/23/2015 22:15,2,0.000,ALERT,212.38,296.36,59.970,1435112103,"274151322000054","174011321042388",0.00,20.00,0,291.85,297.87,0.0,0.0,0.000,429216.1,429216.1,4549,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435112221,136057.00
06/23/2015 22:15,2,0.000,ALERT,211.25,295.46,59.975,1435112103,"201051344001203","174011321042388",0.00,18.70,0,291.25,299.07,0.0,0.0,0.000,150173.7,150173.7,3656,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435112223,136058.00
06/23/2015 22:15,2,0.000,ALERT,210.80,295.46,59.970,1435112103,"201051344000646","174011321042388",0.00,18.30,0,290.95,296.96,0.0,0.0,0.000,147629.3,147629.3,3649,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435112225,136059.00
06/23/2015 22:15,2,0.000,ALERT,212.83,295.16,59.965,1435112103,"274151322000068","174011321042388",0.00,20.30,0,291.25,296.66,0.0,0.0,0.000,338131.7,338131.7,4632,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112227,136060.00
06/23/2015 22:15,2,0.000,ALERT,212.83,296.36,59.965,1435112103,"274151322000076","174011321042388",0.00,19.50,0,291.85,297.57,0.0,0.0,0.000,457452.2,457452.2,4956,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112229,136061.00
06/23/2015 22:15,2,0.000,ALERT,210.80,295.76,59.975,1435112103,"201051344000890","174011321042388",0.00,19.00,0,292.16,298.47,0.0,0.0,0.000,151770.7,151770.7,3654,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112231,136062.00
06/23/2015 22:15,2,0.000,ALERT,210.80,295.16,59.975,1435112103,"201051344000900","174011321042388",0.00,18.00,0,290.95,296.66,0.0,0.0,0.000,151982.1,151982.1,3659,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112233,136063.00
06/23/2015 22:15,2,0.000,ALERT,211.48,294.86,59.970,1435112103,"201051344000633","174011321042388",0.00,18.00,0,289.45,296.06,0.0,0.0,0.000,141724.0,141724.0,3663,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112234,136064.00
06/23/2015 22:15,2,0.000,ALERT,210.80,295.16,59.949,1435112103,"201051344000983","174011321042388",0.00,18.30,0,291.25,297.57,0.0,0.0,0.000,148910.6,148910.6,3663,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112236,136065.00
06/23/2015 22:15,2,0.000,ALERT,211.03,294.86,59.975,1435112103,"201051344000917","174011321042388",0.00,19.00,0,290.35,296.66,0.0,0.0,0.000,152254.9,152254.9,3663,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112238,136066.00
06/23/2015 22:15,2,0.000,ALERT,211.25,294.86,59.965,1435112103,"201051344000648","174011321042388",0.00,17.80,0,290.35,297.57,0.0,0.0,0.000,148183.2,148183.2,3656,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112240,136067.00
06/23/2015 22:15,2,0.000,ALERT,211.03,295.46,59.986,1435112103,"201051344001093","174011321042388",0.00,19.00,0,291.25,297.26,0.0,0.0,0.000,150360.6,150360.6,3654,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112242,136068.00
06/23/2015 22:15,2,0.000,ALERT,211.25,294.86,59.970,1435112103,"201051344000645","174011321042388",0.00,18.70,0,290.35,297.26,0.0,0.0,0.000,148632.7,148632.7,3661,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112243,136069.00
06/23/2015 22:15,2,0.000,ALERT,212.61,295.76,59.965,1435112103,"274151322000085","174011321042388",0.00,19.80,0,291.55,297.57,0.0,0.0,0.000,431357.3,431357.3,4952,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112245,136070.00
06/23/2015 22:15,2,0.000,ALERT,211.25,294.86,59.981,1435112103,"201051344000651","174011321042388",0.00,17.80,0,290.65,296.96,0.0,0.0,0.000,148037.1,148037.1,3656,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112247,136071.00
06/23/2015 22:15,2,0.000,ALERT,211.25,294.86,59.975,1435112103,"201051344000867","174011321042388",0.00,19.00,0,290.35,297.57,0.0,0.0,0.000,140364.4,140364.4,3662,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112249,136072.00
06/23/2015 22:15,2,0.000,ALERT,211.03,295.46,59.933,1435112103,"201051344001230","174011321042388",0.00,18.30,0,291.25,297.57,0.0,0.0,0.000,151517.2,151517.2,3666,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112251,136073.00
06/23/2015 22:15,2,0.000,ALERT,211.48,295.76,59.975,1435112103,"201051344000576","174011321042388",0.00,17.80,0,290.95,297.26,0.0,0.0,0.000,147961.8,147961.8,3665,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112252,136074.00
06/23/2015 22:15,2,0.000,ALERT,211.03,296.06,59.965,1435112103,"201051344000579","174011321042388",0.00,18.70,0,291.25,297.87,0.0,0.0,0.000,154143.0,154143.0,3651,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435112254,136075.00
