ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435112103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435112983,136076.00
06/23/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435112103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435112983,136077.00
06/23/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435112103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435112983,136078.00
06/23/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435112103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435112983,136079.00
06/23/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435112103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435112983,136080.00
06/23/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435112103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435112983,136081.00
06/23/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435112103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435112983,136082.00
06/23/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435112103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435112983,136083.00
06/23/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435112103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435112983,136084.00
06/23/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435112103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435112983,136085.00
06/23/2015 22:30,2,0.000,ALERT,212.16,297.26,59.959,1435113003,"201051344000955","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,153456.5,153456.5,3660,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113078,136086.00
06/23/2015 22:30,2,0.000,ALERT,213.29,297.87,59.975,1435113003,"274151322000095","174011321042388",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,451739.1,451739.1,4577,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113080,136087.00
06/23/2015 22:30,2,0.000,ALERT,211.93,297.57,59.986,1435113003,"201051344000868","174011321042388",0.00,17.00,0,294.26,299.67,0.0,0.0,0.000,139712.2,139712.2,3662,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113082,136088.00
06/23/2015 22:30,2,0.000,ALERT,212.83,296.96,59.981,1435113003,"201051344000853","174011321042388",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,145982.9,145982.9,3659,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113084,136089.00
06/23/2015 22:30,2,0.000,ALERT,212.83,297.87,59.986,1435113003,"201051344000582","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,146462.1,146462.1,3654,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113086,136090.00
06/23/2015 22:30,2,0.000,ALERT,211.48,295.46,59.981,1435113003,"201051344000469","174011321042388",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,141206.7,141206.7,3657,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113087,136091.00
06/23/2015 22:30,2,0.000,ALERT,211.25,295.76,59.986,1435113003,"201051344000988","174011321042388",0.00,17.30,0,291.55,298.47,0.0,0.0,0.000,140920.0,140920.0,3654,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435113090,136092.00
06/23/2015 22:30,2,0.000,ALERT,211.25,295.16,59.938,1435113003,"201051344001158","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,147097.9,147097.9,3652,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113091,136093.00
06/23/2015 22:30,2,0.000,ALERT,211.25,294.86,59.944,1435113003,"201051344001025","174011321042388",0.00,17.30,0,293.06,299.67,0.0,0.0,0.000,150310.8,150310.8,3653,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113093,136094.00
06/23/2015 22:30,2,0.000,ALERT,211.48,296.06,59.986,1435113003,"201051344000569","174011321042388",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,153949.9,153949.9,3662,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113095,136095.00
06/23/2015 22:30,2,0.000,ALERT,212.61,295.16,59.981,1435113003,"274151322000094","174011321042388",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,339103.0,339103.0,5026,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113097,136096.00
06/23/2015 22:30,2,0.000,ALERT,211.25,295.76,59.975,1435113003,"201051344000458","174011321042388",0.00,17.30,0,293.66,299.67,0.0,0.0,0.000,149706.5,149706.5,3658,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113099,136097.00
06/23/2015 22:30,2,0.000,ALERT,212.83,295.16,59.975,1435113003,"274151322000087","174011321042388",0.00,23.50,0,293.66,298.47,0.0,0.0,0.000,409532.2,409532.2,4546,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113100,136098.00
06/23/2015 22:30,2,0.000,ALERT,212.83,296.36,60.018,1435113003,"274151322000052","174011321042388",0.00,18.70,0,293.96,299.37,0.0,0.0,0.000,437754.3,437754.3,4954,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113102,136099.00
06/23/2015 22:30,2,0.000,ALERT,211.93,296.36,59.975,1435113003,"201051344001145","174011321042388",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,154880.2,154880.2,3668,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435113104,136100.00
06/23/2015 22:30,2,0.000,ALERT,211.70,296.06,59.981,1435113003,"201051344000685","174011321042388",0.00,17.50,0,293.66,298.77,0.0,0.0,0.000,154042.1,154042.1,3669,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113106,136101.00
06/23/2015 22:30,2,0.000,ALERT,212.16,295.76,59.970,1435113003,"274151322000088","174011321042388",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,419226.6,419226.6,4561,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435113108,136102.00
06/23/2015 22:30,2,0.000,ALERT,211.70,295.76,59.954,1435113003,"201051344000438","174011321042388",0.00,17.30,0,293.96,299.37,0.0,0.0,0.000,154142.0,154142.0,3655,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113110,136103.00
06/23/2015 22:30,2,0.000,ALERT,211.03,295.46,60.023,1435113003,"201051344001135","174011321042388",0.00,17.50,0,293.66,299.37,0.0,0.0,0.000,145463.1,145463.1,3650,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113111,136104.00
06/23/2015 22:30,2,0.000,ALERT,211.70,294.86,59.970,1435113003,"201051344000417","174011321042388",0.00,17.80,0,293.36,298.17,0.0,0.0,0.000,149967.5,149967.5,3652,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435113113,136105.00
06/23/2015 22:30,2,0.000,ALERT,211.03,295.76,59.981,1435113003,"201051344000594","174011321042388",0.00,18.00,0,293.36,299.07,0.0,0.0,0.000,149988.0,149988.0,3653,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113115,136106.00
06/23/2015 22:30,2,0.000,ALERT,212.61,296.66,59.981,1435113003,"274151322000083","174011321042388",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,433984.1,433984.1,4963,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113117,136107.00
06/23/2015 22:30,2,0.000,ALERT,211.70,295.76,60.007,1435113003,"201051344000585","174011321042388",0.00,17.80,0,293.36,299.07,0.0,0.0,0.000,148935.1,148935.1,3654,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435113119,136108.00
06/23/2015 22:30,2,0.000,ALERT,212.61,295.76,59.981,1435113003,"274151322000054","174011321042388",0.00,19.00,0,294.26,299.37,0.0,0.0,0.000,429216.1,429216.1,4551,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113121,136109.00
06/23/2015 22:30,2,0.000,ALERT,211.70,295.76,59.986,1435113003,"201051344001203","174011321042388",0.00,17.50,0,293.66,300.87,0.0,0.0,0.000,150173.7,150173.7,3658,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113122,136110.00
06/23/2015 22:30,2,0.000,ALERT,211.25,295.46,59.986,1435113003,"201051344000646","174011321042388",0.00,17.30,0,293.06,298.77,0.0,0.0,0.000,147629.3,147629.3,3651,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113124,136111.00
06/23/2015 22:30,2,0.000,ALERT,213.29,295.16,59.986,1435113003,"274151322000068","174011321042388",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,338131.7,338131.7,4634,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113126,136112.00
06/23/2015 22:30,2,0.000,ALERT,213.06,295.16,59.981,1435113003,"274151322000076","174011321042388",0.00,18.70,0,293.96,299.37,0.0,0.0,0.000,457452.2,457452.2,4958,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113128,136113.00
06/23/2015 22:30,2,0.000,ALERT,211.25,296.06,59.986,1435113003,"201051344000890","174011321042388",0.00,17.80,0,293.66,299.97,0.0,0.0,0.000,151770.7,151770.7,3656,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113130,136114.00
06/23/2015 22:30,2,0.000,ALERT,211.25,295.16,59.981,1435113003,"201051344000900","174011321042388",0.00,16.30,0,293.06,298.47,0.0,0.0,0.000,151982.1,151982.1,3661,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113132,136115.00
06/23/2015 22:30,2,0.000,ALERT,211.70,294.86,59.986,1435113003,"201051344000633","174011321042388",0.00,17.30,0,291.55,297.87,0.0,0.0,0.000,141724.0,141724.0,3665,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435113134,136116.00
06/23/2015 22:30,2,0.000,ALERT,211.48,295.76,59.986,1435113003,"201051344000983","174011321042388",0.00,16.30,0,293.66,299.37,0.0,0.0,0.000,148910.6,148910.6,3665,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113136,136117.00
06/23/2015 22:30,2,0.000,ALERT,211.70,295.16,59.986,1435113003,"201051344000917","174011321042388",0.00,18.30,0,292.46,298.47,0.0,0.0,0.000,152254.9,152254.9,3665,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113137,136118.00
06/23/2015 22:30,2,0.000,ALERT,211.70,294.86,59.981,1435113003,"201051344000648","174011321042388",0.00,16.30,0,293.06,299.07,0.0,0.0,0.000,148183.2,148183.2,3658,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113139,136119.00
06/23/2015 22:30,2,0.000,ALERT,211.48,295.46,60.002,1435113003,"201051344001093","174011321042388",0.00,18.00,0,293.36,298.77,0.0,0.0,0.000,150360.6,150360.6,3656,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113141,136120.00
06/23/2015 22:30,2,0.000,ALERT,211.70,294.86,59.981,1435113003,"201051344000645","174011321042388",0.00,17.50,0,293.06,298.77,0.0,0.0,0.000,148632.7,148632.7,3663,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435113143,136121.00
06/23/2015 22:30,2,0.000,ALERT,212.83,296.06,59.986,1435113003,"274151322000085","174011321042388",0.00,18.70,0,293.96,299.07,0.0,0.0,0.000,431357.3,431357.3,4954,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113145,136122.00
06/23/2015 22:30,2,0.000,ALERT,211.70,294.86,59.981,1435113003,"201051344000651","174011321042388",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,148037.1,148037.1,3658,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113147,136123.00
06/23/2015 22:30,2,0.000,ALERT,211.70,294.86,59.981,1435113003,"201051344000867","174011321042388",0.00,17.80,0,292.76,299.07,0.0,0.0,0.000,140364.4,140364.4,3664,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113148,136124.00
06/23/2015 22:30,2,0.000,ALERT,211.48,296.06,59.986,1435113003,"201051344001230","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,151517.2,151517.2,3668,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113150,136125.00
06/23/2015 22:30,2,0.000,ALERT,211.70,296.06,59.986,1435113003,"201051344000576","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,147961.8,147961.8,3667,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113152,136126.00
06/23/2015 22:30,2,0.000,ALERT,211.25,295.76,59.981,1435113003,"201051344000579","174011321042388",0.00,17.50,0,294.26,299.67,0.0,0.0,0.000,154143.0,154143.0,3653,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113154,136127.00
06/23/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435113003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435113883,136128.00
06/23/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435113003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435113883,136129.00
06/23/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435113003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435113883,136130.00
06/23/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435113003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435113883,136131.00
06/23/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435113003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435113883,136132.00
06/23/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435113003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435113883,136133.00
06/23/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435113003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435113883,136134.00
06/23/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435113003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435113883,136135.00
06/23/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435113003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435113883,136136.00
06/23/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435113003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435113883,136137.00
06/23/2015 22:45,2,0.000,ALERT,211.70,296.06,59.991,1435113903,"201051344000955","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,153456.5,153456.5,3662,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113978,136138.00
06/23/2015 22:45,2,0.000,ALERT,213.51,297.26,59.981,1435113903,"274151322000095","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,451739.1,451739.1,4579,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113980,136139.00
06/23/2015 22:45,2,0.000,ALERT,211.93,296.66,59.981,1435113903,"201051344000868","174011321042388",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,139712.2,139712.2,3664,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435113982,136140.00
06/23/2015 22:45,2,0.000,ALERT,212.38,295.76,59.996,1435113903,"201051344000853","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,145982.9,145982.9,3661,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435113984,136141.00
06/23/2015 22:45,2,0.000,ALERT,212.38,296.96,59.981,1435113903,"201051344000582","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,146462.1,146462.1,3656,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113986,136142.00
06/23/2015 22:45,2,0.000,ALERT,211.93,295.76,59.986,1435113903,"201051344000469","174011321042388",0.00,15.30,0,292.76,296.96,0.0,0.0,0.000,141206.7,141206.7,3659,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113987,136143.00
06/23/2015 22:45,2,0.000,ALERT,211.93,296.36,59.986,1435113903,"201051344000988","174011321042388",0.00,16.30,0,291.25,297.26,0.0,0.0,0.000,140920.0,140920.0,3656,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113989,136144.00
06/23/2015 22:45,2,0.000,ALERT,211.93,296.06,59.996,1435113903,"201051344001158","174011321042388",0.00,16.00,0,293.06,296.96,0.0,0.0,0.000,147097.9,147097.9,3654,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113991,136145.00
06/23/2015 22:45,2,0.000,ALERT,211.93,295.46,59.996,1435113903,"201051344001025","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,150310.8,150310.8,3655,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113993,136146.00
06/23/2015 22:45,2,0.000,ALERT,211.93,296.66,59.996,1435113903,"201051344000569","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,153949.9,153949.9,3664,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113995,136147.00
06/23/2015 22:45,2,0.000,ALERT,213.29,295.46,59.996,1435113903,"274151322000094","174011321042388",0.00,17.50,0,293.66,297.26,0.0,0.0,0.000,339103.0,339103.0,5028,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113997,136148.00
06/23/2015 22:45,2,0.000,ALERT,211.93,296.36,59.991,1435113903,"201051344000458","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,149706.5,149706.5,3660,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435113998,136149.00
06/23/2015 22:45,2,0.000,ALERT,213.51,295.46,59.986,1435113903,"274151322000087","174011321042388",0.00,22.30,0,293.36,297.26,0.0,0.0,0.000,409532.2,409532.2,4548,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114000,136150.00
06/23/2015 22:45,2,0.000,ALERT,213.06,296.36,59.970,1435113903,"274151322000052","174011321042388",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,437754.3,437754.3,4956,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435114002,136151.00
06/23/2015 22:45,2,0.000,ALERT,212.38,296.66,59.996,1435113903,"201051344001145","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,154880.2,154880.2,3670,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114004,136152.00
06/23/2015 22:45,2,0.000,ALERT,212.38,296.36,59.975,1435113903,"201051344000685","174011321042388",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,154042.1,154042.1,3671,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114006,136153.00
06/23/2015 22:45,2,0.000,ALERT,213.06,296.36,59.986,1435113903,"274151322000088","174011321042388",0.00,17.80,0,293.96,297.87,0.0,0.0,0.000,419226.6,419226.6,4563,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435114007,136154.00
06/23/2015 22:45,2,0.000,ALERT,212.16,296.66,59.986,1435113903,"201051344000438","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,154142.0,154142.0,3657,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435114009,136155.00
06/23/2015 22:45,2,0.000,ALERT,211.70,296.36,59.991,1435113903,"201051344001135","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,145463.1,145463.1,3652,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114011,136156.00
06/23/2015 22:45,2,0.000,ALERT,212.16,295.76,60.028,1435113903,"201051344000417","174011321042388",0.00,16.70,0,293.06,297.26,0.0,0.0,0.000,149967.5,149967.5,3654,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114013,136157.00
06/23/2015 22:45,2,0.000,ALERT,211.93,296.96,59.991,1435113903,"201051344000594","174011321042388",0.00,17.00,0,293.36,297.87,0.0,0.0,0.000,149988.0,149988.0,3655,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114015,136158.00
06/23/2015 22:45,2,0.000,ALERT,213.51,296.36,59.986,1435113903,"274151322000083","174011321042388",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,433984.1,433984.1,4965,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114016,136159.00
06/23/2015 22:45,2,0.000,ALERT,212.16,296.66,59.991,1435113903,"201051344000585","174011321042388",0.00,16.70,0,293.06,297.57,0.0,0.0,0.000,148935.1,148935.1,3656,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114018,136160.00
06/23/2015 22:45,2,0.000,ALERT,213.06,297.26,59.981,1435113903,"274151322000054","174011321042388",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,429216.1,429216.1,4553,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114020,136161.00
06/23/2015 22:45,2,0.000,ALERT,212.16,296.36,59.986,1435113903,"201051344001203","174011321042388",0.00,16.70,0,293.66,299.67,0.0,0.0,0.000,150173.7,150173.7,3660,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114022,136162.00
06/23/2015 22:45,2,0.000,ALERT,211.93,296.36,59.954,1435113903,"201051344000646","174011321042388",0.00,16.30,0,293.36,297.57,0.0,0.0,0.000,147629.3,147629.3,3653,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435114024,136163.00
06/23/2015 22:45,2,0.000,ALERT,213.96,295.76,59.986,1435113903,"274151322000068","174011321042388",0.00,18.00,0,293.36,296.96,0.0,0.0,0.000,338131.7,338131.7,4636,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114026,136164.00
06/23/2015 22:45,2,0.000,ALERT,213.74,295.76,59.991,1435113903,"274151322000076","174011321042388",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,457452.2,457452.2,4960,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114028,136165.00
06/23/2015 22:45,2,0.000,ALERT,211.93,296.66,60.007,1435113903,"201051344000890","174011321042388",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,151770.7,151770.7,3658,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114030,136166.00
06/23/2015 22:45,2,0.000,ALERT,211.93,296.06,59.965,1435113903,"201051344000900","174011321042388",0.00,15.80,0,293.36,297.26,0.0,0.0,0.000,151982.1,151982.1,3663,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435114032,136167.00
06/23/2015 22:45,2,0.000,ALERT,212.61,295.46,59.991,1435113903,"201051344000633","174011321042388",0.00,16.30,0,291.55,296.66,0.0,0.0,0.000,141724.0,141724.0,3667,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114033,136168.00
06/23/2015 22:45,2,0.000,ALERT,211.93,296.36,59.991,1435113903,"201051344000983","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,148910.6,148910.6,3667,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114035,136169.00
06/23/2015 22:45,2,0.000,ALERT,212.16,295.46,59.986,1435113903,"201051344000917","174011321042388",0.00,17.30,0,292.46,297.26,0.0,0.0,0.000,152254.9,152254.9,3667,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114037,136170.00
06/23/2015 22:45,2,0.000,ALERT,212.16,295.46,59.991,1435113903,"201051344000648","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,148183.2,148183.2,3660,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114039,136171.00
06/23/2015 22:45,2,0.000,ALERT,212.16,296.06,59.986,1435113903,"201051344001093","174011321042388",0.00,17.30,0,293.66,297.57,0.0,0.0,0.000,150360.6,150360.6,3658,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114041,136172.00
06/23/2015 22:45,2,0.000,ALERT,212.38,295.46,59.986,1435113903,"201051344000645","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,148632.7,148632.7,3665,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435114042,136173.00
06/23/2015 22:45,2,0.000,ALERT,213.51,296.66,59.981,1435113903,"274151322000085","174011321042388",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,431357.3,431357.3,4956,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114044,136174.00
06/23/2015 22:45,2,0.000,ALERT,212.16,295.46,59.986,1435113903,"201051344000651","174011321042388",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,148037.1,148037.1,3660,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114046,136175.00
06/23/2015 22:45,2,0.000,ALERT,211.93,295.16,59.981,1435113903,"201051344000867","174011321042388",0.00,17.00,0,292.76,298.17,0.0,0.0,0.000,140364.4,140364.4,3666,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114048,136176.00
06/23/2015 22:45,2,0.000,ALERT,211.70,296.06,59.981,1435113903,"201051344001230","174011321042388",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,151517.2,151517.2,3670,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114050,136177.00
06/23/2015 22:45,2,0.000,ALERT,212.16,296.06,59.981,1435113903,"201051344000576","174011321042388",0.00,15.80,0,293.66,297.57,0.0,0.0,0.000,147961.8,147961.8,3669,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114051,136178.00
06/23/2015 22:45,2,0.000,ALERT,211.70,296.36,59.986,1435113903,"201051344000579","174011321042388",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,154143.0,154143.0,3655,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114053,136179.00
06/23/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435113903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435114783,136180.00
06/23/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435113903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435114783,136181.00
06/23/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435113903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435114783,136182.00
06/23/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435113903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435114783,136183.00
06/23/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435113903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435114783,136184.00
06/23/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435113903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435114783,136185.00
06/23/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435113903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435114783,136186.00
06/23/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435113903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435114783,136187.00
06/23/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435113903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435114783,136188.00
06/23/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435113903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435114783,136189.00
06/23/2015 23:00,2,0.000,ALERT,211.70,296.66,59.986,1435114804,"201051344000955","174011321042388",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,153456.5,153456.5,3664,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114879,136190.00
06/23/2015 23:00,2,0.000,ALERT,213.29,297.87,60.002,1435114804,"274151322000095","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,451739.1,451739.1,4581,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114880,136191.00
06/23/2015 23:00,2,0.000,ALERT,211.93,297.26,60.002,1435114804,"201051344000868","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,139712.2,139712.2,3666,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435114882,136192.00
06/23/2015 23:00,2,0.000,ALERT,212.38,296.36,60.002,1435114804,"201051344000853","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,145982.9,145982.9,3663,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114884,136193.00
06/23/2015 23:00,2,0.000,ALERT,212.61,297.57,60.007,1435114804,"201051344000582","174011321042388",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,146462.1,146462.1,3658,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435114886,136194.00
06/23/2015 23:00,2,0.000,ALERT,211.93,296.36,59.996,1435114804,"201051344000469","174011321042388",0.00,15.00,0,293.06,297.57,0.0,0.0,0.000,141206.7,141206.7,3661,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114888,136195.00
06/23/2015 23:00,2,0.000,ALERT,211.93,296.36,60.002,1435114804,"201051344000988","174011321042388",0.00,16.00,0,291.55,297.87,0.0,0.0,0.000,140920.0,140920.0,3658,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435114890,136196.00
06/23/2015 23:00,2,0.000,ALERT,212.16,296.06,59.975,1435114804,"201051344001158","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,147097.9,147097.9,3656,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435114892,136197.00
06/23/2015 23:00,2,0.000,ALERT,211.93,296.06,60.002,1435114804,"201051344001025","174011321042388",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,150310.8,150310.8,3657,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114893,136198.00
06/23/2015 23:00,2,0.000,ALERT,211.93,296.96,60.012,1435114804,"201051344000569","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,153949.9,153949.9,3666,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114895,136199.00
06/23/2015 23:00,2,0.000,ALERT,213.51,296.36,60.023,1435114804,"274151322000094","174011321042388",0.00,17.00,0,293.36,297.87,0.0,0.0,0.000,339103.0,339103.0,5030,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114897,136200.00
06/23/2015 23:00,2,0.000,ALERT,211.70,296.36,59.996,1435114804,"201051344000458","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,149706.5,149706.5,3662,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114899,136201.00
06/23/2015 23:00,2,0.000,ALERT,213.29,296.66,59.996,1435114804,"274151322000087","174011321042388",0.00,21.30,0,293.06,297.87,0.0,0.0,0.000,409532.2,409532.2,4550,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114901,136202.00
06/23/2015 23:00,2,0.000,ALERT,213.06,296.96,59.991,1435114804,"274151322000052","174011321042388",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,437754.3,437754.3,4958,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114903,136203.00
06/23/2015 23:00,2,0.000,ALERT,212.38,296.96,59.996,1435114804,"201051344001145","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,154880.2,154880.2,3672,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114904,136204.00
06/23/2015 23:00,2,0.000,ALERT,212.38,296.66,59.991,1435114804,"201051344000685","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,154042.1,154042.1,3673,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114906,136205.00
06/23/2015 23:00,2,0.000,ALERT,213.06,296.06,59.959,1435114804,"274151322000088","174011321042388",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,419226.6,419226.6,4565,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114908,136206.00
06/23/2015 23:00,2,0.000,ALERT,212.16,296.66,59.986,1435114804,"201051344000438","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,154142.0,154142.0,3659,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114910,136207.00
06/23/2015 23:00,2,0.000,ALERT,211.70,296.36,59.991,1435114804,"201051344001135","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,145463.1,145463.1,3654,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435114912,136208.00
06/23/2015 23:00,2,0.000,ALERT,212.38,296.06,59.986,1435114804,"201051344000417","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,149967.5,149967.5,3656,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114914,136209.00
06/23/2015 23:00,2,0.000,ALERT,211.70,296.66,60.007,1435114804,"201051344000594","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,149988.0,149988.0,3657,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114915,136210.00
06/23/2015 23:00,2,0.000,ALERT,213.29,296.96,60.018,1435114804,"274151322000083","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,433984.1,433984.1,4967,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435114917,136211.00
06/23/2015 23:00,2,0.000,ALERT,212.38,296.66,59.981,1435114804,"201051344000585","174011321042388",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,148935.1,148935.1,3658,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114919,136212.00
06/23/2015 23:00,2,0.000,ALERT,213.06,296.36,59.986,1435114804,"274151322000054","174011321042388",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,429216.1,429216.1,4555,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114921,136213.00
06/23/2015 23:00,2,0.000,ALERT,212.16,296.36,59.986,1435114804,"201051344001203","174011321042388",0.00,16.00,0,293.66,300.27,0.0,0.0,0.000,150173.7,150173.7,3662,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114923,136214.00
06/23/2015 23:00,2,0.000,ALERT,211.70,296.66,59.981,1435114804,"201051344000646","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,147629.3,147629.3,3655,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114924,136215.00
06/23/2015 23:00,2,0.000,ALERT,213.96,295.76,59.981,1435114804,"274151322000068","174011321042388",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,338131.7,338131.7,4638,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114926,136216.00
06/23/2015 23:00,2,0.000,ALERT,213.74,296.36,59.981,1435114804,"274151322000076","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,457452.2,457452.2,4962,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114928,136217.00
06/23/2015 23:00,2,0.000,ALERT,211.70,296.66,59.975,1435114804,"201051344000890","174011321042388",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,151770.7,151770.7,3660,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435114930,136218.00
06/23/2015 23:00,2,0.000,ALERT,211.70,296.06,59.981,1435114804,"201051344000900","174011321042388",0.00,15.30,0,293.66,297.57,0.0,0.0,0.000,151982.1,151982.1,3665,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114932,136219.00
06/23/2015 23:00,2,0.000,ALERT,212.16,295.16,59.981,1435114804,"201051344000633","174011321042388",0.00,15.80,0,291.85,296.96,0.0,0.0,0.000,141724.0,141724.0,3669,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114934,136220.00
06/23/2015 23:00,2,0.000,ALERT,211.70,296.06,59.975,1435114804,"201051344000983","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,148910.6,148910.6,3669,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114935,136221.00
06/23/2015 23:00,2,0.000,ALERT,212.16,295.76,59.981,1435114804,"201051344000917","174011321042388",0.00,17.00,0,293.06,297.26,0.0,0.0,0.000,152254.9,152254.9,3669,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435114937,136222.00
06/23/2015 23:00,2,0.000,ALERT,212.16,295.46,59.975,1435114804,"201051344000648","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,148183.2,148183.2,3662,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114939,136223.00
06/23/2015 23:00,2,0.000,ALERT,211.93,296.36,59.986,1435114804,"201051344001093","174011321042388",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,150360.6,150360.6,3660,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114941,136224.00
06/23/2015 23:00,2,0.000,ALERT,212.38,295.76,59.991,1435114804,"201051344000645","174011321042388",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,148632.7,148632.7,3667,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435114943,136225.00
