ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2015 23:00,2,0.000,ALERT,213.29,296.66,60.007,1435114804,"274151322000085","174011321042388",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,431357.3,431357.3,4958,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435114945,136226.00
06/23/2015 23:00,2,0.000,ALERT,212.16,295.76,59.981,1435114804,"201051344000651","174011321042388",0.00,15.80,0,292.46,297.87,0.0,0.0,0.000,148037.1,148037.1,3662,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114947,136227.00
06/23/2015 23:00,2,0.000,ALERT,212.16,295.76,59.975,1435114804,"201051344000867","174011321042388",0.00,16.70,0,293.36,298.77,0.0,0.0,0.000,140364.4,140364.4,3668,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435114948,136228.00
06/23/2015 23:00,2,0.000,ALERT,211.93,296.66,59.986,1435114804,"201051344001230","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,151517.2,151517.2,3672,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114950,136229.00
06/23/2015 23:00,2,0.000,ALERT,212.38,296.36,59.970,1435114804,"201051344000576","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,147961.8,147961.8,3671,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435114952,136230.00
06/23/2015 23:00,2,0.000,ALERT,211.70,296.36,60.018,1435114804,"201051344000579","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,154143.0,154143.0,3657,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435114954,136231.00
06/23/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435114804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435115684,136232.00
06/23/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435114804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435115684,136233.00
06/23/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435114804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435115684,136234.00
06/23/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435114804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435115684,136235.00
06/23/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435114804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435115684,136236.00
06/23/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435114804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435115684,136237.00
06/23/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435114804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435115684,136238.00
06/23/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435114804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435115684,136239.00
06/23/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435114804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435115684,136240.00
06/23/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435114804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435115684,136241.00
06/23/2015 23:15,2,0.000,ALERT,211.48,296.96,59.959,1435115703,"201051344000955","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,153456.5,153456.5,3666,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115779,136242.00
06/23/2015 23:15,2,0.000,ALERT,212.83,297.87,59.981,1435115703,"274151322000095","174011321042388",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,451739.1,451739.1,4583,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115780,136243.00
06/23/2015 23:15,2,0.000,ALERT,211.48,296.96,59.986,1435115703,"201051344000868","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,139712.2,139712.2,3668,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115782,136244.00
06/23/2015 23:15,2,0.000,ALERT,212.16,296.36,59.981,1435115703,"201051344000853","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,145982.9,145982.9,3665,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435115784,136245.00
06/23/2015 23:15,2,0.000,ALERT,212.16,297.26,59.970,1435115703,"201051344000582","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,146462.1,146462.1,3660,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115786,136246.00
06/23/2015 23:15,2,0.000,ALERT,211.70,296.06,59.975,1435115703,"201051344000469","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,141206.7,141206.7,3663,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115788,136247.00
06/23/2015 23:15,2,0.000,ALERT,211.25,296.06,59.975,1435115703,"201051344000988","174011321042388",0.00,15.80,0,292.16,298.47,0.0,0.0,0.000,140920.0,140920.0,3660,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115789,136248.00
06/23/2015 23:15,2,0.000,ALERT,211.48,296.06,59.954,1435115703,"201051344001158","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,147097.9,147097.9,3658,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115791,136249.00
06/23/2015 23:15,2,0.000,ALERT,211.70,296.06,59.975,1435115703,"201051344001025","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,150310.8,150310.8,3659,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115793,136250.00
06/23/2015 23:15,2,0.000,ALERT,211.48,296.96,59.965,1435115703,"201051344000569","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,153949.9,153949.9,3668,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435115795,136251.00
06/23/2015 23:15,2,0.000,ALERT,212.83,295.76,59.965,1435115703,"274151322000094","174011321042388",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,339103.0,339103.0,5032,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115797,136252.00
06/23/2015 23:15,2,0.000,ALERT,211.70,296.66,59.970,1435115703,"201051344000458","174011321042388",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,149706.5,149706.5,3664,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115799,136253.00
06/23/2015 23:15,2,0.000,ALERT,213.06,296.06,59.965,1435115703,"274151322000087","174011321042388",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,409532.2,409532.2,4552,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115800,136254.00
06/23/2015 23:15,2,0.000,ALERT,212.38,296.66,59.965,1435115703,"274151322000052","174011321042388",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,437754.3,437754.3,4960,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115802,136255.00
06/23/2015 23:15,2,0.000,ALERT,212.16,296.96,59.965,1435115703,"201051344001145","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,154880.2,154880.2,3674,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115804,136256.00
06/23/2015 23:15,2,0.000,ALERT,212.16,296.66,59.944,1435115703,"201051344000685","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,154042.1,154042.1,3675,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115806,136257.00
06/23/2015 23:15,2,0.000,ALERT,212.61,296.96,59.970,1435115703,"274151322000088","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,419226.6,419226.6,4567,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115808,136258.00
06/23/2015 23:15,2,0.000,ALERT,212.16,296.96,59.959,1435115703,"201051344000438","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,154142.0,154142.0,3661,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115809,136259.00
06/23/2015 23:15,2,0.000,ALERT,211.48,296.66,59.959,1435115703,"201051344001135","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,145463.1,145463.1,3656,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435115811,136260.00
06/23/2015 23:15,2,0.000,ALERT,212.16,296.06,59.954,1435115703,"201051344000417","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,149967.5,149967.5,3658,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115813,136261.00
06/23/2015 23:15,2,0.000,ALERT,211.48,296.96,59.959,1435115703,"201051344000594","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,149988.0,149988.0,3659,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435115815,136262.00
06/23/2015 23:15,2,0.000,ALERT,213.06,297.57,59.959,1435115703,"274151322000083","174011321042388",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,433984.1,433984.1,4969,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115817,136263.00
06/23/2015 23:15,2,0.000,ALERT,211.93,296.96,59.970,1435115703,"201051344000585","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,148935.1,148935.1,3660,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115818,136264.00
06/23/2015 23:15,2,0.000,ALERT,213.06,296.96,59.965,1435115703,"274151322000054","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,429216.1,429216.1,4557,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115820,136265.00
06/23/2015 23:15,2,0.000,ALERT,211.93,296.66,59.965,1435115703,"201051344001203","174011321042388",0.00,15.80,0,294.56,300.87,0.0,0.0,0.000,150173.7,150173.7,3664,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115822,136266.00
06/23/2015 23:15,2,0.000,ALERT,211.70,296.66,59.970,1435115703,"201051344000646","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,147629.3,147629.3,3657,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115824,136267.00
06/23/2015 23:15,2,0.000,ALERT,213.51,296.36,59.954,1435115703,"274151322000068","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,338131.7,338131.7,4640,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115826,136268.00
06/23/2015 23:15,2,0.000,ALERT,213.51,296.36,59.959,1435115703,"274151322000076","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,457452.2,457452.2,4964,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115827,136269.00
06/23/2015 23:15,2,0.000,ALERT,211.70,297.26,59.970,1435115703,"201051344000890","174011321042388",0.00,16.00,0,294.86,300.27,0.0,0.0,0.000,151770.7,151770.7,3662,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115829,136270.00
06/23/2015 23:15,2,0.000,ALERT,211.70,296.96,59.954,1435115703,"201051344000900","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,151982.1,151982.1,3667,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115831,136271.00
06/23/2015 23:15,2,0.000,ALERT,212.16,296.06,59.965,1435115703,"201051344000633","174011321042388",0.00,15.50,0,291.85,297.87,0.0,0.0,0.000,141724.0,141724.0,3671,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115833,136272.00
06/23/2015 23:15,2,0.000,ALERT,211.70,296.96,59.965,1435115703,"201051344000983","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,148910.6,148910.6,3671,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115835,136273.00
06/23/2015 23:15,2,0.000,ALERT,212.16,296.66,59.965,1435115703,"201051344000917","174011321042388",0.00,16.70,0,293.36,298.47,0.0,0.0,0.000,152254.9,152254.9,3671,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115837,136274.00
06/23/2015 23:15,2,0.000,ALERT,211.93,296.06,59.970,1435115703,"201051344000648","174011321042388",0.00,15.00,0,293.66,299.37,0.0,0.0,0.000,148183.2,148183.2,3664,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115838,136275.00
06/23/2015 23:15,2,0.000,ALERT,211.93,296.96,60.007,1435115703,"201051344001093","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,150360.6,150360.6,3662,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435115840,136276.00
06/23/2015 23:15,2,0.000,ALERT,212.38,296.36,59.938,1435115703,"201051344000645","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,148632.7,148632.7,3669,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115842,136277.00
06/23/2015 23:15,2,0.000,ALERT,213.06,296.96,59.991,1435115703,"274151322000085","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,431357.3,431357.3,4960,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115844,136278.00
06/23/2015 23:15,2,0.000,ALERT,212.16,296.36,59.981,1435115703,"201051344000651","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,148037.1,148037.1,3664,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115846,136279.00
06/23/2015 23:15,2,0.000,ALERT,212.16,296.66,59.959,1435115703,"201051344000867","174011321042388",0.00,16.00,0,293.66,299.37,0.0,0.0,0.000,140364.4,140364.4,3670,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115847,136280.00
06/23/2015 23:15,2,0.000,ALERT,211.70,297.26,59.970,1435115703,"201051344001230","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,151517.2,151517.2,3674,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435115849,136281.00
06/23/2015 23:15,2,0.000,ALERT,212.38,297.26,59.970,1435115703,"201051344000576","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,147961.8,147961.8,3673,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435115851,136282.00
06/23/2015 23:15,2,0.000,ALERT,211.70,297.26,59.965,1435115703,"201051344000579","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,154143.0,154143.0,3659,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435115853,136283.00
06/23/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435115703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435116583,136284.00
06/23/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435115703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435116583,136285.00
06/23/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435115703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435116583,136286.00
06/23/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435115703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435116583,136287.00
06/23/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435115703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435116583,136288.00
06/23/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435115703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435116583,136289.00
06/23/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435115703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435116583,136290.00
06/23/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435115703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435116583,136291.00
06/23/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435115703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435116583,136292.00
06/23/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435115703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435116583,136293.00
06/23/2015 23:30,2,0.000,ALERT,211.93,295.16,59.933,1435116604,"201051344000955","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,153456.5,153456.5,3668,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116681,136294.00
06/23/2015 23:30,2,0.000,ALERT,213.29,296.36,59.954,1435116604,"274151322000095","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,451739.1,451739.1,4585,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116683,136295.00
06/23/2015 23:30,2,0.000,ALERT,212.16,295.76,59.959,1435116604,"201051344000868","174011321042388",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,139712.2,139712.2,3670,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435116684,136296.00
06/23/2015 23:30,2,0.000,ALERT,212.61,294.86,59.954,1435116604,"201051344000853","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,145982.9,145982.9,3667,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116686,136297.00
06/23/2015 23:30,2,0.000,ALERT,212.83,296.36,59.965,1435116604,"201051344000582","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,146462.1,146462.1,3662,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116688,136298.00
06/23/2015 23:30,2,0.000,ALERT,212.16,294.86,59.959,1435116604,"201051344000469","174011321042388",0.00,14.70,0,292.76,297.87,0.0,0.0,0.000,141206.7,141206.7,3665,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435116690,136299.00
06/23/2015 23:30,2,0.000,ALERT,211.93,294.86,59.954,1435116604,"201051344000988","174011321042388",0.00,15.50,0,291.25,298.17,0.0,0.0,0.000,140920.0,140920.0,3662,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435116692,136300.00
06/23/2015 23:30,2,0.000,ALERT,212.16,294.86,59.981,1435116604,"201051344001158","174011321042388",0.00,15.00,0,293.06,297.87,0.0,0.0,0.000,147097.9,147097.9,3660,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435116694,136301.00
06/23/2015 23:30,2,0.000,ALERT,212.16,294.56,59.949,1435116604,"201051344001025","174011321042388",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,150310.8,150310.8,3661,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116696,136302.00
06/23/2015 23:30,2,0.000,ALERT,212.16,295.46,59.965,1435116604,"201051344000569","174011321042388",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,153949.9,153949.9,3670,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116697,136303.00
06/23/2015 23:30,2,0.000,ALERT,213.74,294.86,59.944,1435116604,"274151322000094","174011321042388",0.00,16.30,0,293.36,298.17,0.0,0.0,0.000,339103.0,339103.0,5034,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116699,136304.00
06/23/2015 23:30,2,0.000,ALERT,211.93,295.16,59.954,1435116604,"201051344000458","174011321042388",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,149706.5,149706.5,3666,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435116701,136305.00
06/23/2015 23:30,2,0.000,ALERT,213.51,295.46,59.954,1435116604,"274151322000087","174011321042388",0.00,19.80,0,293.06,298.47,0.0,0.0,0.000,409532.2,409532.2,4554,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116703,136306.00
06/23/2015 23:30,2,0.000,ALERT,213.06,295.46,59.965,1435116604,"274151322000052","174011321042388",0.00,16.70,0,293.36,299.37,0.0,0.0,0.000,437754.3,437754.3,4962,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116705,136307.00
06/23/2015 23:30,2,0.000,ALERT,212.38,295.46,59.986,1435116604,"201051344001145","174011321042388",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,154880.2,154880.2,3676,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116706,136308.00
06/23/2015 23:30,2,0.000,ALERT,212.38,295.16,59.965,1435116604,"201051344000685","174011321042388",0.00,15.80,0,292.76,298.77,0.0,0.0,0.000,154042.1,154042.1,3677,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116708,136309.00
06/23/2015 23:30,2,0.000,ALERT,212.61,295.76,59.959,1435116604,"274151322000088","174011321042388",0.00,16.70,0,293.06,298.77,0.0,0.0,0.000,419226.6,419226.6,4569,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116710,136310.00
06/23/2015 23:30,2,0.000,ALERT,212.16,295.16,59.965,1435116604,"201051344000438","174011321042388",0.00,15.30,0,293.36,299.37,0.0,0.0,0.000,154142.0,154142.0,3663,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116712,136311.00
06/23/2015 23:30,2,0.000,ALERT,211.70,295.16,59.938,1435116604,"201051344001135","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,145463.1,145463.1,3658,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116714,136312.00
06/23/2015 23:30,2,0.000,ALERT,212.16,294.56,59.949,1435116604,"201051344000417","174011321042388",0.00,15.80,0,292.46,298.17,0.0,0.0,0.000,149967.5,149967.5,3660,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116716,136313.00
06/23/2015 23:30,2,0.000,ALERT,211.48,295.16,59.954,1435116604,"201051344000594","174011321042388",0.00,15.80,0,292.46,298.77,0.0,0.0,0.000,149988.0,149988.0,3661,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116717,136314.00
06/23/2015 23:30,2,0.000,ALERT,213.29,295.16,59.949,1435116604,"274151322000083","174011321042388",0.00,16.70,0,293.36,299.37,0.0,0.0,0.000,433984.1,433984.1,4971,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116719,136315.00
06/23/2015 23:30,2,0.000,ALERT,211.93,295.46,59.959,1435116604,"201051344000585","174011321042388",0.00,15.80,0,292.46,298.77,0.0,0.0,0.000,148935.1,148935.1,3662,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435116721,136316.00
06/23/2015 23:30,2,0.000,ALERT,212.83,295.46,59.949,1435116604,"274151322000054","174011321042388",0.00,17.00,0,293.06,299.37,0.0,0.0,0.000,429216.1,429216.1,4559,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116723,136317.00
06/23/2015 23:30,2,0.000,ALERT,211.70,294.86,59.949,1435116604,"201051344001203","174011321042388",0.00,15.50,0,293.06,300.57,0.0,0.0,0.000,150173.7,150173.7,3666,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116725,136318.00
06/23/2015 23:30,2,0.000,ALERT,211.03,294.56,59.949,1435116604,"201051344000646","174011321042388",0.00,15.50,0,292.46,298.47,0.0,0.0,0.000,147629.3,147629.3,3659,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116727,136319.00
06/23/2015 23:30,2,0.000,ALERT,213.51,294.26,59.954,1435116604,"274151322000068","174011321042388",0.00,17.30,0,292.46,298.17,0.0,0.0,0.000,338131.7,338131.7,4642,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116728,136320.00
06/23/2015 23:30,2,0.000,ALERT,213.51,295.16,59.933,1435116604,"274151322000076","174011321042388",0.00,16.70,0,292.76,299.07,0.0,0.0,0.000,457452.2,457452.2,4966,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435116730,136321.00
06/23/2015 23:30,2,0.000,ALERT,211.48,295.16,59.928,1435116604,"201051344000890","174011321042388",0.00,15.80,0,293.66,299.97,0.0,0.0,0.000,151770.7,151770.7,3664,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116732,136322.00
06/23/2015 23:30,2,0.000,ALERT,211.48,294.56,59.949,1435116604,"201051344000900","174011321042388",0.00,15.00,0,292.46,298.47,0.0,0.0,0.000,151982.1,151982.1,3669,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116734,136323.00
06/23/2015 23:30,2,0.000,ALERT,212.16,294.26,59.959,1435116604,"201051344000633","174011321042388",0.00,15.30,0,290.95,297.87,0.0,0.0,0.000,141724.0,141724.0,3673,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116736,136324.00
06/23/2015 23:30,2,0.000,ALERT,211.48,294.86,59.965,1435116604,"201051344000983","174011321042388",0.00,15.30,0,293.06,299.37,0.0,0.0,0.000,148910.6,148910.6,3673,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116737,136325.00
06/23/2015 23:30,2,0.000,ALERT,211.93,294.56,59.996,1435116604,"201051344000917","174011321042388",0.00,16.30,0,291.55,298.17,0.0,0.0,0.000,152254.9,152254.9,3673,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116739,136326.00
06/23/2015 23:30,2,0.000,ALERT,211.93,293.96,59.965,1435116604,"201051344000648","174011321042388",0.00,14.70,0,292.46,299.07,0.0,0.0,0.000,148183.2,148183.2,3666,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435116741,136327.00
06/23/2015 23:30,2,0.000,ALERT,211.70,295.16,59.949,1435116604,"201051344001093","174011321042388",0.00,16.30,0,292.76,298.77,0.0,0.0,0.000,150360.6,150360.6,3664,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435116743,136328.00
06/23/2015 23:30,2,0.000,ALERT,212.16,294.56,59.970,1435116604,"201051344000645","174011321042388",0.00,15.80,0,292.76,298.77,0.0,0.0,0.000,148632.7,148632.7,3671,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116744,136329.00
06/23/2015 23:30,2,0.000,ALERT,213.29,295.16,59.965,1435116604,"274151322000085","174011321042388",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,431357.3,431357.3,4962,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116746,136330.00
06/23/2015 23:30,2,0.000,ALERT,211.70,293.96,59.965,1435116604,"201051344000651","174011321042388",0.00,15.00,0,292.46,298.47,0.0,0.0,0.000,148037.1,148037.1,3666,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435116748,136331.00
06/23/2015 23:30,2,0.000,ALERT,211.93,294.26,59.981,1435116604,"201051344000867","174011321042388",0.00,15.80,0,292.76,299.37,0.0,0.0,0.000,140364.4,140364.4,3672,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116750,136332.00
06/23/2015 23:30,2,0.000,ALERT,211.48,295.16,59.965,1435116604,"201051344001230","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,151517.2,151517.2,3676,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116752,136333.00
06/23/2015 23:30,2,0.000,ALERT,211.93,294.86,59.981,1435116604,"201051344000576","174011321042388",0.00,15.30,0,292.76,298.77,0.0,0.0,0.000,147961.8,147961.8,3675,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435116754,136334.00
06/23/2015 23:30,2,0.000,ALERT,211.70,295.16,59.970,1435116604,"201051344000579","174011321042388",0.00,15.80,0,293.36,299.67,0.0,0.0,0.000,154143.0,154143.0,3661,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435116756,136335.00
06/23/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435116604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435117484,136336.00
06/23/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435116604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435117484,136337.00
06/23/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435116604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435117484,136338.00
06/23/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435116604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435117484,136339.00
06/23/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435116604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435117484,136340.00
06/23/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435116604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435117484,136341.00
06/23/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435116604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435117484,136342.00
06/23/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435116604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435117484,136343.00
06/23/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435116604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435117484,136344.00
06/23/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435116604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435117484,136345.00
06/23/2015 23:45,2,0.000,ALERT,212.16,296.06,60.002,1435117503,"201051344000955","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,153456.5,153456.5,3670,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117578,136346.00
06/23/2015 23:45,2,0.000,ALERT,213.51,296.96,59.986,1435117503,"274151322000095","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,451739.1,451739.1,4587,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117580,136347.00
06/23/2015 23:45,2,0.000,ALERT,212.16,296.36,60.007,1435117503,"201051344000868","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,139712.2,139712.2,3672,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117582,136348.00
06/23/2015 23:45,2,0.000,ALERT,212.83,295.76,59.996,1435117503,"201051344000853","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,145982.9,145982.9,3669,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117584,136349.00
06/23/2015 23:45,2,0.000,ALERT,212.83,296.66,60.023,1435117503,"201051344000582","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,146462.1,146462.1,3664,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117585,136350.00
06/23/2015 23:45,2,0.000,ALERT,212.38,295.76,60.028,1435117503,"201051344000469","174011321042388",0.00,14.30,0,291.85,297.26,0.0,0.0,0.000,141206.7,141206.7,3667,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117587,136351.00
06/23/2015 23:45,2,0.000,ALERT,212.16,295.76,60.007,1435117503,"201051344000988","174011321042388",0.00,15.50,0,290.65,297.26,0.0,0.0,0.000,140920.0,140920.0,3664,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117589,136352.00
06/23/2015 23:45,2,0.000,ALERT,212.16,295.46,60.012,1435117503,"201051344001158","174011321042388",0.00,15.00,0,292.16,296.96,0.0,0.0,0.000,147097.9,147097.9,3662,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435117591,136353.00
06/23/2015 23:45,2,0.000,ALERT,212.16,295.16,60.002,1435117503,"201051344001025","174011321042388",0.00,15.00,0,292.76,298.77,0.0,0.0,0.000,150310.8,150310.8,3663,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117593,136354.00
06/23/2015 23:45,2,0.000,ALERT,212.16,296.06,59.991,1435117503,"201051344000569","174011321042388",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,153949.9,153949.9,3672,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117595,136355.00
06/23/2015 23:45,2,0.000,ALERT,213.51,295.46,59.991,1435117503,"274151322000094","174011321042388",0.00,16.00,0,292.46,297.57,0.0,0.0,0.000,339103.0,339103.0,5036,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117596,136356.00
06/23/2015 23:45,2,0.000,ALERT,212.16,295.76,60.002,1435117503,"201051344000458","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,149706.5,149706.5,3668,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117598,136357.00
06/23/2015 23:45,2,0.000,ALERT,213.74,295.16,59.996,1435117503,"274151322000087","174011321042388",0.00,19.30,0,292.46,297.57,0.0,0.0,0.000,409532.2,409532.2,4556,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117600,136358.00
06/23/2015 23:45,2,0.000,ALERT,213.51,296.66,59.970,1435117503,"274151322000052","174011321042388",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,437754.3,437754.3,4964,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117602,136359.00
06/23/2015 23:45,2,0.000,ALERT,212.61,296.36,60.002,1435117503,"201051344001145","174011321042388",0.00,15.30,0,292.46,299.07,0.0,0.0,0.000,154880.2,154880.2,3678,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117604,136360.00
06/23/2015 23:45,2,0.000,ALERT,212.61,295.76,60.012,1435117503,"201051344000685","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,154042.1,154042.1,3679,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435117605,136361.00
06/23/2015 23:45,2,0.000,ALERT,213.29,295.76,60.018,1435117503,"274151322000088","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,419226.6,419226.6,4571,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435117607,136362.00
06/23/2015 23:45,2,0.000,ALERT,212.61,296.06,59.996,1435117503,"201051344000438","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,154142.0,154142.0,3665,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117609,136363.00
06/23/2015 23:45,2,0.000,ALERT,211.93,296.06,60.002,1435117503,"201051344001135","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,145463.1,145463.1,3660,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117611,136364.00
06/23/2015 23:45,2,0.000,ALERT,212.61,295.46,60.007,1435117503,"201051344000417","174011321042388",0.00,15.50,0,292.76,297.57,0.0,0.0,0.000,149967.5,149967.5,3662,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435117613,136365.00
06/23/2015 23:45,2,0.000,ALERT,211.93,296.36,59.991,1435117503,"201051344000594","174011321042388",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,149988.0,149988.0,3663,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117615,136366.00
06/23/2015 23:45,2,0.000,ALERT,213.74,296.96,60.007,1435117503,"274151322000083","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,433984.1,433984.1,4973,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117617,136367.00
06/23/2015 23:45,2,0.000,ALERT,212.38,296.06,59.996,1435117503,"201051344000585","174011321042388",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,148935.1,148935.1,3664,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117618,136368.00
06/23/2015 23:45,2,0.000,ALERT,213.51,296.66,59.996,1435117503,"274151322000054","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,429216.1,429216.1,4561,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117620,136369.00
06/23/2015 23:45,2,0.000,ALERT,212.38,295.76,59.996,1435117503,"201051344001203","174011321042388",0.00,15.50,0,293.06,299.97,0.0,0.0,0.000,150173.7,150173.7,3668,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117622,136370.00
06/23/2015 23:45,2,0.000,ALERT,212.16,295.76,59.996,1435117503,"201051344000646","174011321042388",0.00,15.30,0,292.16,297.57,0.0,0.0,0.000,147629.3,147629.3,3661,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117624,136371.00
06/23/2015 23:45,2,0.000,ALERT,214.41,294.86,59.991,1435117503,"274151322000068","174011321042388",0.00,17.00,0,293.06,297.26,0.0,0.0,0.000,338131.7,338131.7,4644,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117625,136372.00
06/23/2015 23:45,2,0.000,ALERT,214.19,296.66,59.975,1435117503,"274151322000076","174011321042388",0.00,16.30,0,293.36,298.17,0.0,0.0,0.000,457452.2,457452.2,4968,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435117627,136373.00
06/23/2015 23:45,2,0.000,ALERT,212.16,296.36,59.991,1435117503,"201051344000890","174011321042388",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,151770.7,151770.7,3666,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117629,136374.00
06/23/2015 23:45,2,0.000,ALERT,211.93,295.16,60.007,1435117503,"201051344000900","174011321042388",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,151982.1,151982.1,3671,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435117631,136375.00
06/23/2015 23:45,2,0.000,ALERT,212.83,295.16,59.996,1435117503,"201051344000633","174011321042388",0.00,15.00,0,290.95,296.66,0.0,0.0,0.000,141724.0,141724.0,3675,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117633,136376.00
06/23/2015 23:45,2,0.000,ALERT,212.16,295.76,60.002,1435117503,"201051344000983","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,148910.6,148910.6,3675,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435117635,136377.00
06/23/2015 23:45,2,0.000,ALERT,212.61,295.46,59.996,1435117503,"201051344000917","174011321042388",0.00,16.30,0,291.85,297.26,0.0,0.0,0.000,152254.9,152254.9,3675,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117636,136378.00
06/23/2015 23:45,2,0.000,ALERT,212.61,295.16,60.018,1435117503,"201051344000648","174011321042388",0.00,14.70,0,292.16,298.17,0.0,0.0,0.000,148183.2,148183.2,3668,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117638,136379.00
06/23/2015 23:45,2,0.000,ALERT,212.16,295.76,59.991,1435117503,"201051344001093","174011321042388",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,150360.6,150360.6,3666,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117640,136380.00
06/23/2015 23:45,2,0.000,ALERT,212.61,295.16,60.007,1435117503,"201051344000645","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,148632.7,148632.7,3673,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117642,136381.00
06/23/2015 23:45,2,0.000,ALERT,213.96,296.06,59.949,1435117503,"274151322000085","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,431357.3,431357.3,4964,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117644,136382.00
06/23/2015 23:45,2,0.000,ALERT,212.38,295.16,60.023,1435117503,"201051344000651","174011321042388",0.00,15.00,0,292.46,297.87,0.0,0.0,0.000,148037.1,148037.1,3668,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117645,136383.00
06/23/2015 23:45,2,0.000,ALERT,212.61,295.46,59.991,1435117503,"201051344000867","174011321042388",0.00,15.80,0,292.16,298.47,0.0,0.0,0.000,140364.4,140364.4,3674,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117647,136384.00
06/23/2015 23:45,2,0.000,ALERT,212.61,296.36,59.991,1435117503,"201051344001230","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,151517.2,151517.2,3678,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435117649,136385.00
06/23/2015 23:45,2,0.000,ALERT,212.83,296.36,59.996,1435117503,"201051344000576","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,147961.8,147961.8,3677,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117651,136386.00
06/23/2015 23:45,2,0.000,ALERT,212.61,296.66,59.991,1435117503,"201051344000579","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,154143.0,154143.0,3663,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435117653,136387.00
06/23/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435117503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435118383,136388.00
06/23/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435117503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435118383,136389.00
06/23/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435117503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435118383,136390.00
06/23/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435117503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435118383,136391.00
06/23/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435117503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435118383,136392.00
06/23/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435117503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435118383,136393.00
06/23/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435117503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435118383,136394.00
06/23/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435117503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435118383,136395.00
06/23/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435117503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435118383,136396.00
06/23/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435117503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435118383,136397.00
